Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.25,4.5,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.15,3.5,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,9.0,4.15,3.0,9.0,8.58,0.0
2016,1,1,8,0,0.0,18.0,4.2,3.0,18.0,16.7,7.6
2016,1,1,8,15,0.0,32.5,4.25,3.0,32.5,30.22,20.52
2016,1,1,8,30,0.0,47.0,4.3,3.0,47.0,45.08,34.08
2016,1,1,8,45,0.0,62.5,4.4,3.0,62.5,60.88,48.38
2016,1,1,9,0,0.0,78.0,4.5,3.0,78.0,76.51,62.38
2016,1,1,9,15,0.0,93.0,4.5,3.0,93.0,91.48,75.6
2016,1,1,9,30,0.0,108.0,4.5,3.0,108.0,106.42,88.62
2016,1,1,9,45,33.5,142.5,4.55,3.5,156.5,178.52,152.12
2016,1,1,10,0,67.0,177.0,4.6,4.0,205.0,244.9,209.36
2016,1,1,10,15,62.5,190.5,4.5,4.0,218.5,255.76,217.78
2016,1,1,10,30,58.0,204.0,4.4,4.0,232.0,266.36,226.01
2016,1,1,10,45,121.0,223.0,4.35,4.5,286.0,351.05,297.89
2016,1,1,11,0,184.0,242.0,4.3,5.0,340.0,423.88,358.22
2016,1,1,11,15,169.5,253.0,4.25,5.0,346.0,422.87,355.95
2016,1,1,11,30,155.0,264.0,4.2,5.0,352.0,421.1,353.39
2016,1,1,11,45,198.5,268.0,4.2,5.0,383.0,458.39,384.53
2016,1,1,12,0,242.0,272.0,4.2,5.0,414.0,494.58,414.32
2016,1,1,12,15,146.0,265.0,4.15,5.0,350.5,403.93,337.89
2016,1,1,12,30,50.0,258.0,4.1,5.0,287.0,304.65,253.69
2016,1,1,12,45,25.5,215.0,4.05,5.0,230.0,227.57,189.26
2016,1,1,13,0,1.0,172.0,4.0,5.0,173.0,164.67,135.75
2016,1,1,13,15,8.5,191.5,3.95,5.0,196.5,189.33,156.95
2016,1,1,13,30,16.0,211.0,3.9,5.0,220.0,213.56,177.55
2016,1,1,13,45,11.0,196.5,3.85,5.5,202.5,194.85,161.48
2016,1,1,14,0,6.0,182.0,3.8,6.0,185.0,176.66,145.98
2016,1,1,14,15,8.0,179.5,3.7,5.5,183.5,174.91,145.02
2016,1,1,14,30,10.0,177.0,3.6,5.0,182.0,172.97,143.88
2016,1,1,14,45,5.0,127.5,3.5,5.0,130.0,122.06,100.58
2016,1,1,15,0,0.0,78.0,3.4,5.0,78.0,72.61,58.03
2016,1,1,15,15,0.0,71.0,3.2,5.0,71.0,66.06,52.49
2016,1,1,15,30,0.0,64.0,3.0,5.0,64.0,59.52,46.89
2016,1,1,15,45,0.0,56.0,2.8,5.0,56.0,52.06,40.42
2016,1,1,16,0,0.0,48.0,2.6,5.0,48.0,44.6,33.89
2016,1,1,16,15,0.0,40.0,2.35,4.5,40.0,37.14,27.34
2016,1,1,16,30,0.0,32.0,2.1,4.0,32.0,29.69,20.69
2016,1,1,16,45,0.0,23.5,1.85,4.0,23.5,21.79,13.51
2016,1,1,17,0,0.0,15.0,1.6,4.0,15.0,13.9,6.31
2016,1,1,17,15,0.0,9.0,1.55,4.0,9.0,8.33,0.86
2016,1,1,17,30,0.0,3.0,1.5,4.0,3.0,2.86,0.0
2016,1,1,17,45,0.0,1.5,1.5,4.0,1.5,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,8.5,0.8,3.5,8.5,8.1,0.0
2016,1,2,8,0,0.0,17.0,0.8,4.0,17.0,15.77,6.83
2016,1,2,8,15,0.0,30.0,0.8,4.0,30.0,27.86,18.47
2016,1,2,8,30,0.0,43.0,0.8,4.0,43.0,40.38,29.91
2016,1,2,8,45,0.0,57.5,0.85,4.5,57.5,55.06,43.06
2016,1,2,9,0,0.0,72.0,0.9,5.0,72.0,69.62,55.87
2016,1,2,9,15,0.0,86.0,0.85,5.0,86.0,83.54,68.02
2016,1,2,9,30,0.0,100.0,0.8,5.0,100.0,97.43,79.96
2016,1,2,9,45,105.0,140.0,0.8,5.0,184.0,239.98,204.12
2016,1,2,10,0,210.0,180.0,0.8,5.0,268.0,370.39,311.96
2016,1,2,10,15,144.0,195.0,0.8,5.0,257.5,337.85,282.19
2016,1,2,10,30,78.0,210.0,0.8,5.0,247.0,289.86,241.04
2016,1,2,10,45,51.5,208.0,0.8,5.5,233.5,263.55,218.26
2016,1,2,11,0,25.0,206.0,0.8,6.0,220.0,225.31,185.54
2016,1,2,11,15,15.0,195.5,0.8,6.0,204.0,204.35,167.92
2016,1,2,11,30,5.0,185.0,0.8,6.0,188.0,183.98,150.63
2016,1,2,11,45,2.5,175.5,0.8,6.0,177.0,171.34,140.03
2016,1,2,12,0,0.0,166.0,0.8,6.0,166.0,159.08,129.71
2016,1,2,12,15,0.0,129.0,0.85,6.0,129.0,121.8,98.59
2016,1,2,12,30,0.0,92.0,0.9,6.0,92.0,85.75,68.22
2016,1,2,12,45,0.0,116.0,0.95,6.5,116.0,108.9,87.78
2016,1,2,13,0,0.0,140.0,1.0,7.0,140.0,132.24,107.18
2016,1,2,13,15,4.0,167.5,0.95,7.0,170.0,162.12,132.15
2016,1,2,13,30,8.0,195.0,0.9,7.0,200.0,191.92,156.8
2016,1,2,13,45,4.0,179.5,0.9,7.5,182.5,173.31,141.1
2016,1,2,14,0,0.0,164.0,0.9,8.0,165.0,155.19,126.02
2016,1,2,14,15,0.0,142.0,0.8,8.0,142.5,133.66,108.3
2016,1,2,14,30,0.0,120.0,0.7,8.0,120.0,112.43,90.71
2016,1,2,14,45,0.0,120.0,0.6,8.0,120.0,112.36,90.88
2016,1,2,15,0,0.0,120.0,0.5,8.0,120.0,112.27,90.97
2016,1,2,15,15,0.0,109.5,0.4,7.5,109.5,102.23,82.78
2016,1,2,15,30,0.0,99.0,0.3,7.0,99.0,92.24,74.6
2016,1,2,15,45,0.0,87.0,0.25,7.0,87.0,80.91,65.04
2016,1,2,16,0,0.0,75.0,0.2,7.0,75.0,69.65,55.42
2016,1,2,16,15,0.0,62.5,0.2,6.5,62.5,58.01,45.41
2016,1,2,16,30,0.0,50.0,0.2,6.0,50.0,46.44,35.26
2016,1,2,16,45,0.0,37.5,0.2,6.0,37.5,34.84,24.83
2016,1,2,17,0,0.0,25.0,0.2,6.0,25.0,23.2,14.28
2016,1,2,17,15,0.0,15.0,0.25,5.5,15.0,13.91,5.44
2016,1,2,17,30,0.0,5.0,0.3,5.0,5.0,4.77,0.0
2016,1,2,17,45,0.0,2.5,0.4,5.0,2.5,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,3,7,45,163.5,14.5,2.65,4.5,28.5,85.96,0.0
2016,1,3,8,0,327.0,29.0,3.0,5.0,57.0,223.3,167.76
2016,1,3,8,15,431.0,39.0,3.0,5.5,101.0,304.24,252.9
2016,1,3,8,30,535.0,49.0,3.0,6.0,145.0,393.78,333.6
2016,1,3,8,45,320.5,79.5,3.05,6.5,141.5,317.37,271.2
2016,1,3,9,0,106.0,110.0,3.1,7.0,138.0,204.91,173.89
2016,1,3,9,15,117.0,128.5,3.1,7.5,164.5,235.78,200.54
2016,1,3,9,30,128.0,147.0,3.1,8.0,191.0,266.94,226.45
2016,1,3,9,45,160.0,164.0,3.15,9.0,226.5,311.89,263.38
2016,1,3,10,0,192.0,181.0,3.2,10.0,262.0,357.91,300.28
2016,1,3,10,15,181.5,198.5,3.15,10.5,280.0,371.81,309.77
2016,1,3,10,30,171.0,216.0,3.1,11.0,298.0,384.58,318.3
2016,1,3,10,45,111.0,220.5,3.05,11.5,275.0,339.94,279.45
2016,1,3,11,0,51.0,225.0,3.0,12.0,252.0,281.24,229.39
2016,1,3,11,15,54.5,236.0,2.95,12.0,266.0,294.85,240.23
2016,1,3,11,30,58.0,247.0,2.9,12.0,280.0,308.31,250.7
2016,1,3,11,45,133.5,262.0,2.9,12.5,340.0,397.98,323.31
2016,1,3,12,0,209.0,277.0,2.9,13.0,400.0,473.77,383.02
2016,1,3,12,15,246.0,275.0,2.9,13.0,421.5,496.65,400.98
2016,1,3,12,30,283.0,273.0,2.9,13.0,443.0,528.97,426.12
2016,1,3,12,45,603.0,180.5,2.9,13.5,540.0,683.96,549.54
2016,1,3,13,0,923.0,88.0,2.9,14.0,637.0,802.65,637.26
2016,1,3,13,15,920.5,87.0,2.9,14.0,627.0,775.27,616.62
2016,1,3,13,30,918.0,86.0,2.9,14.0,617.0,744.85,594.95
2016,1,3,13,45,914.5,84.0,2.95,14.0,599.0,709.79,569.62
2016,1,3,14,0,911.0,82.0,3.0,14.0,581.0,672.06,540.59
2016,1,3,14,15,901.0,80.5,3.0,14.0,555.0,628.5,506.21
2016,1,3,14,30,891.0,79.0,3.0,14.0,529.0,584.87,470.91
2016,1,3,14,45,878.5,76.5,3.0,14.0,496.0,535.11,429.97
2016,1,3,15,0,866.0,74.0,3.0,14.0,463.0,484.29,387.04
2016,1,3,15,15,845.0,71.0,2.75,13.5,423.5,428.62,339.25
2016,1,3,15,30,824.0,68.0,2.5,13.0,384.0,373.28,290.43
2016,1,3,15,45,798.0,63.5,2.3,13.0,340.0,315.52,238.24
2016,1,3,16,0,772.0,59.0,2.1,13.0,296.0,259.25,186.72
2016,1,3,16,15,725.0,54.5,1.9,12.0,248.5,200.57,134.93
2016,1,3,16,30,678.0,50.0,1.7,11.0,201.0,146.37,88.87
2016,1,3,16,45,607.0,42.5,1.5,10.0,153.0,92.05,48.46
2016,1,3,17,0,536.0,35.0,1.3,9.0,105.0,45.74,22.78
2016,1,3,17,15,392.0,24.5,1.3,8.5,64.0,21.15,11.25
2016,1,3,17,30,248.0,14.0,1.3,8.0,23.0,13.34,0.0
2016,1,3,17,45,124.0,7.0,1.35,7.5,11.5,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,4,7,45,234.0,12.5,2.65,0.5,32.0,114.99,0.0
2016,1,4,8,0,468.0,25.0,3.0,1.0,64.0,280.62,213.61
2016,1,4,8,15,569.0,32.0,2.95,1.5,112.0,363.65,305.91
2016,1,4,8,30,670.0,39.0,2.9,2.0,160.0,453.98,388.67
2016,1,4,8,45,728.0,44.0,2.9,3.0,209.5,521.96,448.6
2016,1,4,9,0,786.0,49.0,2.9,4.0,259.0,592.17,507.26
2016,1,4,9,15,822.0,52.5,2.9,5.0,307.0,647.02,549.68
2016,1,4,9,30,858.0,56.0,2.9,6.0,355.0,695.44,584.81
2016,1,4,9,45,882.5,58.5,2.95,7.0,398.0,738.92,615.16
2016,1,4,10,0,907.0,61.0,3.0,8.0,441.0,780.66,643.34
2016,1,4,10,15,923.5,63.0,2.95,8.5,478.5,813.32,664.65
2016,1,4,10,30,940.0,65.0,2.9,9.0,516.0,843.22,683.61
2016,1,4,10,45,950.5,66.5,2.9,9.5,546.5,864.55,696.43
2016,1,4,11,0,961.0,68.0,2.9,10.0,577.0,882.5,706.83
2016,1,4,11,15,968.5,69.0,2.85,10.0,600.0,893.79,713.4
2016,1,4,11,30,976.0,70.0,2.8,10.0,623.0,901.39,717.48
2016,1,4,11,45,977.0,72.0,2.75,10.5,637.0,900.99,714.7
2016,1,4,12,0,978.0,74.0,2.7,11.0,651.0,896.78,709.45
2016,1,4,12,15,979.5,74.5,2.65,11.0,657.0,887.4,702.03
2016,1,4,12,30,981.0,75.0,2.6,11.0,663.0,874.27,692.13
2016,1,4,12,45,978.5,75.5,2.6,11.5,660.5,854.29,676.67
2016,1,4,13,0,976.0,76.0,2.6,12.0,658.0,830.83,658.89
2016,1,4,13,15,972.0,75.5,2.6,12.0,647.0,801.77,638.36
2016,1,4,13,30,968.0,75.0,2.6,12.0,636.0,769.58,615.54
2016,1,4,13,45,960.5,74.0,2.6,12.0,616.5,731.49,588.3
2016,1,4,14,0,953.0,73.0,2.6,12.0,597.0,690.84,557.13
2016,1,4,14,15,942.5,72.0,2.6,12.0,570.0,646.05,521.89
2016,1,4,14,30,932.0,71.0,2.6,12.0,543.0,599.36,484.31
2016,1,4,14,45,915.0,70.0,2.6,12.0,508.5,547.69,441.83
2016,1,4,15,0,898.0,69.0,2.6,12.0,474.0,495.2,397.49
2016,1,4,15,15,876.5,66.5,2.45,11.5,434.0,438.78,349.07
2016,1,4,15,30,855.0,64.0,2.3,11.0,394.0,382.45,299.32
2016,1,4,15,45,824.0,60.5,2.15,10.5,348.5,322.49,245.56
2016,1,4,16,0,793.0,57.0,2.0,10.0,303.0,264.5,192.61
2016,1,4,16,15,746.0,52.5,1.8,9.0,254.5,204.55,139.08
2016,1,4,16,30,699.0,48.0,1.6,8.0,206.0,149.06,91.26
2016,1,4,16,45,622.5,41.5,1.45,7.0,157.0,93.83,49.71
2016,1,4,17,0,546.0,35.0,1.3,6.0,108.0,47.23,23.53
2016,1,4,17,15,402.5,25.0,1.35,5.5,66.0,21.55,12.02
2016,1,4,17,30,259.0,15.0,1.4,5.0,24.0,14.3,0.0
2016,1,4,17,45,129.5,7.5,1.45,4.5,12.0,7.15,0.0
2016,1,4,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,7,45,159.5,14.5,2.95,1.5,28.0,83.97,0.0
2016,1,5,8,0,319.0,29.0,3.1,2.0,56.0,218.93,165.4
2016,1,5,8,15,423.0,39.5,3.1,2.0,100.0,300.05,252.47
2016,1,5,8,30,527.0,50.0,3.1,2.0,144.0,389.87,335.1
2016,1,5,8,45,589.5,57.0,3.1,2.5,191.5,457.36,395.63
2016,1,5,9,0,652.0,64.0,3.1,3.0,239.0,527.82,456.13
2016,1,5,9,15,693.0,69.0,3.0,3.0,284.5,583.4,502.64
2016,1,5,9,30,734.0,74.0,2.9,3.0,330.0,639.31,546.9
2016,1,5,9,45,760.5,78.0,2.85,3.5,371.5,678.9,575.72
2016,1,5,10,0,787.0,82.0,2.8,4.0,413.0,721.49,606.21
2016,1,5,10,15,806.5,85.0,2.75,4.5,449.0,755.57,629.43
2016,1,5,10,30,826.0,88.0,2.7,5.0,485.0,787.27,650.48
2016,1,5,10,45,841.0,89.5,2.65,5.5,515.0,810.85,665.16
2016,1,5,11,0,856.0,91.0,2.6,6.0,545.0,831.45,677.56
2016,1,5,11,15,865.0,92.5,2.6,6.5,567.0,843.88,684.32
2016,1,5,11,30,874.0,94.0,2.6,7.0,589.0,852.93,688.76
2016,1,5,11,45,638.5,168.5,2.6,7.5,535.0,741.65,603.89
2016,1,5,12,0,403.0,243.0,2.6,8.0,481.0,607.28,495.78
2016,1,5,12,15,475.0,222.5,2.6,8.5,506.0,647.97,528.09
2016,1,5,12,30,547.0,202.0,2.6,9.0,531.0,673.85,547.75
2016,1,5,12,45,492.0,220.0,2.6,9.5,515.5,637.71,517.49
2016,1,5,13,0,437.0,238.0,2.6,10.0,500.0,601.2,487.39
2016,1,5,13,15,313.5,256.0,2.6,10.0,442.5,506.79,412.4
2016,1,5,13,30,190.0,274.0,2.6,10.0,385.0,418.52,341.09
2016,1,5,13,45,323.0,241.0,2.6,10.5,422.5,472.81,386.15
2016,1,5,14,0,456.0,208.0,2.6,11.0,460.0,516.67,420.97
2016,1,5,14,15,228.0,170.0,2.55,11.0,296.0,313.58,257.53
2016,1,5,14,30,0.0,132.0,2.5,11.0,132.0,123.9,99.26
2016,1,5,14,45,8.0,150.5,2.5,11.0,154.0,145.65,118.05
2016,1,5,15,0,16.0,169.0,2.5,11.0,176.0,166.54,135.64
2016,1,5,15,15,12.5,155.5,2.35,10.5,160.5,151.0,123.04
2016,1,5,15,30,9.0,142.0,2.2,10.0,145.0,135.88,110.76
2016,1,5,15,45,4.5,125.5,2.05,10.0,127.0,118.08,95.92
2016,1,5,16,0,0.0,109.0,1.9,10.0,109.0,100.88,81.51
2016,1,5,16,15,0.0,91.0,1.8,9.5,91.0,83.87,67.1
2016,1,5,16,30,0.0,73.0,1.7,9.0,73.0,67.04,52.56
2016,1,5,16,45,0.0,55.0,1.65,8.5,55.0,50.41,37.94
2016,1,5,17,0,0.0,37.0,1.6,8.0,37.0,34.06,23.38
2016,1,5,17,15,0.0,22.5,1.75,8.0,22.5,20.89,11.55
2016,1,5,17,30,0.0,8.0,1.9,8.0,8.0,7.63,0.0
2016,1,5,17,45,0.0,4.0,2.05,8.0,4.0,3.81,0.0
2016,1,5,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,7,45,90.0,17.0,2.35,5.0,24.5,55.72,0.0
2016,1,6,8,0,180.0,34.0,2.5,5.0,49.0,158.66,117.25
2016,1,6,8,15,279.0,48.5,2.55,5.5,90.0,234.0,193.91
2016,1,6,8,30,378.0,63.0,2.6,6.0,131.0,318.48,269.85
2016,1,6,8,45,435.0,75.0,2.65,6.5,175.0,381.46,325.57
2016,1,6,9,0,492.0,87.0,2.7,7.0,219.0,447.84,382.13
2016,1,6,9,15,538.0,95.0,2.65,7.0,263.0,507.35,431.59
2016,1,6,9,30,584.0,103.0,2.6,7.0,307.0,566.21,479.01
2016,1,6,9,45,611.5,110.0,2.6,7.5,346.5,610.6,512.81
2016,1,6,10,0,639.0,117.0,2.6,8.0,386.0,653.98,544.97
2016,1,6,10,15,319.5,94.5,2.6,8.0,229.0,379.53,322.04
2016,1,6,10,30,0.0,72.0,2.6,8.0,72.0,67.01,52.15
2016,1,6,10,45,0.0,83.0,2.65,8.5,83.0,77.3,61.01
2016,1,6,11,0,0.0,94.0,2.7,9.0,94.0,87.86,69.75
2016,1,6,11,15,0.0,102.0,2.7,9.0,102.0,95.63,76.21
2016,1,6,11,30,0.0,110.0,2.7,9.0,110.0,103.41,82.67
2016,1,6,11,45,0.0,111.0,2.7,9.5,111.0,104.29,83.15
2016,1,6,12,0,0.0,112.0,2.7,10.0,112.0,105.18,83.67
2016,1,6,12,15,0.0,113.0,2.65,10.0,113.0,106.09,84.38
2016,1,6,12,30,0.0,114.0,2.6,10.0,114.0,107.0,85.12
2016,1,6,12,45,0.0,79.0,2.55,10.0,79.0,73.6,57.03
2016,1,6,13,0,0.0,44.0,2.5,10.0,44.0,40.93,29.37
2016,1,6,13,15,0.0,46.0,2.45,10.0,46.0,42.8,30.99
2016,1,6,13,30,0.0,48.0,2.4,10.0,48.0,44.66,32.6
2016,1,6,13,45,0.0,68.0,2.35,10.0,68.0,63.31,48.51
2016,1,6,14,0,0.0,88.0,2.3,10.0,88.0,81.99,64.4
2016,1,6,14,15,0.0,117.5,2.3,10.0,117.5,110.06,88.18
2016,1,6,14,30,0.0,147.0,2.3,10.0,147.0,138.32,112.01
2016,1,6,14,45,4.0,154.0,2.3,10.5,156.0,146.95,119.23
2016,1,6,15,0,8.0,161.0,2.3,11.0,165.0,155.11,126.04
2016,1,6,15,15,14.0,154.5,2.1,10.5,160.5,150.7,122.73
2016,1,6,15,30,20.0,148.0,1.9,10.0,156.0,145.62,118.74
2016,1,6,15,45,14.0,131.5,1.75,10.0,137.0,126.69,102.93
2016,1,6,16,0,8.0,115.0,1.6,10.0,118.0,108.49,87.7
2016,1,6,16,15,172.0,103.5,1.35,9.5,144.0,132.57,101.69
2016,1,6,16,30,336.0,92.0,1.1,9.0,170.0,135.13,95.44
2016,1,6,16,45,279.5,74.5,0.85,9.0,129.0,91.73,61.34
2016,1,6,17,0,223.0,57.0,0.6,9.0,88.0,54.91,35.83
2016,1,6,17,15,111.5,37.5,0.55,9.0,53.0,30.43,19.61
2016,1,6,17,30,0.0,18.0,0.5,9.0,18.0,16.3,0.0
2016,1,6,17,45,0.0,9.0,0.5,9.0,9.0,8.58,0.0
2016,1,6,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,7,45,179.5,13.5,2.2,6.5,29.0,91.58,0.0
2016,1,7,8,0,359.0,27.0,2.3,7.0,58.0,235.86,174.26
2016,1,7,8,15,465.0,36.0,2.35,7.5,103.0,317.89,261.42
2016,1,7,8,30,571.0,45.0,2.4,8.0,148.0,408.72,342.45
2016,1,7,8,45,634.0,51.0,2.5,8.5,196.0,472.03,398.28
2016,1,7,9,0,697.0,57.0,2.6,9.0,244.0,543.75,458.36
2016,1,7,9,15,736.5,61.0,2.6,9.5,290.0,599.16,502.43
2016,1,7,9,30,776.0,65.0,2.6,10.0,336.0,654.56,543.79
2016,1,7,9,45,808.0,66.5,2.65,11.0,379.0,700.86,576.09
2016,1,7,10,0,840.0,68.0,2.7,12.0,422.0,745.85,606.54
2016,1,7,10,15,858.5,70.0,2.65,12.5,458.5,779.17,628.13
2016,1,7,10,30,877.0,72.0,2.6,13.0,495.0,803.19,642.63
2016,1,7,10,45,894.5,72.0,2.6,14.0,526.0,827.84,656.65
2016,1,7,11,0,912.0,72.0,2.6,15.0,557.0,849.52,668.37
2016,1,7,11,15,921.0,73.0,2.7,16.0,580.5,862.11,674.36
2016,1,7,11,30,930.0,74.0,2.8,17.0,604.0,871.2,678.02
2016,1,7,11,45,937.0,74.0,2.95,18.0,619.5,873.8,677.59
2016,1,7,12,0,944.0,74.0,3.1,19.0,635.0,872.72,674.74
2016,1,7,12,15,947.0,74.5,3.1,19.0,642.0,865.22,669.13
2016,1,7,12,30,950.0,75.0,3.1,19.0,649.0,854.05,661.14
2016,1,7,12,45,953.5,73.5,3.15,19.5,648.5,837.3,648.45
2016,1,7,13,0,957.0,72.0,3.2,20.0,648.0,816.94,633.37
2016,1,7,13,15,954.5,71.5,3.2,20.0,638.0,789.74,614.42
2016,1,7,13,30,952.0,71.0,3.2,20.0,628.0,759.35,593.23
2016,1,7,13,45,947.5,69.5,3.2,20.0,610.0,723.46,568.0
2016,1,7,14,0,943.0,68.0,3.2,20.0,592.0,684.83,539.4
2016,1,7,14,15,933.5,67.0,3.1,20.0,566.5,641.18,505.36
2016,1,7,14,30,924.0,66.0,3.0,20.0,541.0,595.56,469.13
2016,1,7,14,45,910.5,64.5,2.95,20.0,507.5,545.6,428.88
2016,1,7,15,0,897.0,63.0,2.9,20.0,474.0,494.52,386.67
2016,1,7,15,15,877.0,61.0,2.5,19.5,435.0,439.31,340.05
2016,1,7,15,30,857.0,59.0,2.1,19.0,396.0,384.17,292.26
2016,1,7,15,45,828.0,56.0,1.75,18.5,351.5,325.5,240.87
2016,1,7,16,0,799.0,53.0,1.4,18.0,307.0,267.61,189.39
2016,1,7,16,15,755.5,49.0,1.35,16.5,259.0,208.28,138.22
2016,1,7,16,30,712.0,45.0,1.3,15.0,211.0,152.94,91.62
2016,1,7,16,45,639.5,39.5,1.3,14.0,162.5,97.74,50.33
2016,1,7,17,0,567.0,34.0,1.3,13.0,114.0,50.62,23.42
2016,1,7,17,15,432.0,25.0,1.35,12.5,71.5,21.19,11.89
2016,1,7,17,30,297.0,16.0,1.4,12.0,29.0,13.98,0.0
2016,1,7,17,45,148.5,8.0,1.5,11.5,14.5,7.63,0.0
2016,1,7,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,7,45,160.0,14.5,2.3,7.5,28.0,83.9,0.0
2016,1,8,8,0,320.0,29.0,2.4,8.0,56.0,218.65,160.74
2016,1,8,8,15,427.5,39.0,2.3,8.5,100.5,301.34,246.96
2016,1,8,8,30,535.0,49.0,2.2,9.0,145.0,392.84,327.84
2016,1,8,8,45,595.0,56.5,2.15,9.5,192.5,459.84,385.71
2016,1,8,9,0,655.0,64.0,2.1,10.0,240.0,529.71,443.26
2016,1,8,9,15,697.0,69.0,2.35,10.5,286.5,586.34,489.25
2016,1,8,9,30,739.0,74.0,2.6,11.0,333.0,643.39,533.27
2016,1,8,9,45,775.5,75.5,2.85,12.0,376.0,687.96,565.23
2016,1,8,10,0,812.0,77.0,3.1,13.0,419.0,735.92,599.05
2016,1,8,10,15,594.0,134.0,3.25,13.5,396.0,650.65,531.67
2016,1,8,10,30,376.0,191.0,3.4,14.0,373.0,532.52,435.31
2016,1,8,10,45,310.0,216.0,3.55,14.5,372.5,510.95,416.07
2016,1,8,11,0,244.0,241.0,3.7,15.0,372.0,473.19,383.87
2016,1,8,11,15,243.0,253.0,3.7,15.5,387.5,485.04,391.75
2016,1,8,11,30,242.0,265.0,3.7,16.0,403.0,495.89,398.59
2016,1,8,11,45,121.0,174.0,3.7,16.5,243.0,287.88,232.81
2016,1,8,12,0,0.0,83.0,3.7,17.0,83.0,77.34,58.45
2016,1,8,12,15,19.0,168.5,3.6,17.0,180.5,176.68,140.32
2016,1,8,12,30,38.0,254.0,3.5,17.0,278.0,290.7,231.41
2016,1,8,12,45,19.0,133.5,3.45,17.5,145.5,145.94,114.82
2016,1,8,13,0,0.0,13.0,3.4,18.0,13.0,12.08,4.39
2016,1,8,13,15,186.0,131.5,3.25,18.0,240.5,279.95,227.5
2016,1,8,13,30,372.0,250.0,3.1,18.0,468.0,532.11,423.32
2016,1,8,13,45,364.5,243.0,3.0,18.5,452.0,505.08,400.17
2016,1,8,14,0,357.0,236.0,2.9,19.0,436.0,477.49,378.01
2016,1,8,14,15,352.5,225.5,2.7,19.0,415.0,447.7,354.6
2016,1,8,14,30,348.0,215.0,2.5,19.0,394.0,417.42,330.55
2016,1,8,14,45,483.0,169.0,2.3,19.0,401.5,429.39,339.48
2016,1,8,15,0,618.0,123.0,2.1,19.0,409.0,425.77,334.55
2016,1,8,15,15,713.5,98.0,1.75,18.5,401.5,409.08,317.84
2016,1,8,15,30,809.0,73.0,1.4,18.0,394.0,382.2,291.2
2016,1,8,15,45,784.5,68.0,1.1,18.0,350.5,324.9,240.7
2016,1,8,16,0,760.0,63.0,0.8,18.0,307.0,268.94,190.83
2016,1,8,16,15,713.5,58.0,0.75,17.0,259.0,209.94,140.48
2016,1,8,16,30,667.0,53.0,0.7,16.0,211.0,155.37,94.97
2016,1,8,16,45,597.5,45.5,0.7,15.5,163.0,100.92,54.14
2016,1,8,17,0,528.0,38.0,0.7,15.0,115.0,52.19,24.9
2016,1,8,17,15,264.0,34.0,0.7,14.5,72.5,26.6,16.39
2016,1,8,17,30,0.0,30.0,0.7,14.0,30.0,25.23,0.0
2016,1,8,17,45,0.0,15.0,0.75,13.5,15.0,14.3,0.0
2016,1,8,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.25,4.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,1,9,7,45,177.5,14.0,6.05,4.0,29.0,91.02,0.0
2016,1,9,8,0,355.0,28.0,6.4,4.0,58.0,234.6,176.35
2016,1,9,8,15,462.5,37.5,6.55,4.5,104.0,318.08,267.51
2016,1,9,8,30,570.0,47.0,6.7,5.0,150.0,410.44,353.19
2016,1,9,8,45,639.5,52.5,6.85,5.5,199.5,482.08,418.76
2016,1,9,9,0,709.0,58.0,7.0,6.0,249.0,552.84,481.39
2016,1,9,9,15,749.5,62.5,7.0,6.0,296.0,610.18,530.78
2016,1,9,9,30,790.0,67.0,7.0,6.0,343.0,667.56,577.65
2016,1,9,9,45,820.5,69.5,7.05,6.5,387.0,714.65,614.05
2016,1,9,10,0,851.0,72.0,7.1,7.0,431.0,760.33,648.57
2016,1,9,10,15,869.5,74.0,7.1,7.0,469.0,794.12,674.08
2016,1,9,10,30,888.0,76.0,7.1,7.0,507.0,825.33,697.36
2016,1,9,10,45,900.5,78.5,7.1,7.5,537.5,842.53,708.16
2016,1,9,11,0,913.0,81.0,7.1,8.0,568.0,863.34,721.87
2016,1,9,11,15,922.0,82.0,7.05,8.0,592.0,876.06,730.42
2016,1,9,11,30,931.0,83.0,7.0,8.0,616.0,885.27,736.39
2016,1,9,11,45,935.5,84.0,6.95,8.5,631.0,887.09,735.43
2016,1,9,12,0,940.0,85.0,6.9,9.0,646.0,885.22,731.83
2016,1,9,12,15,942.0,85.5,6.85,9.0,653.0,877.01,724.91
2016,1,9,12,30,944.0,86.0,6.8,9.0,660.0,865.16,715.37
2016,1,9,12,45,740.5,147.0,6.75,9.0,597.0,763.42,635.88
2016,1,9,13,0,537.0,208.0,6.7,9.0,534.0,649.69,541.87
2016,1,9,13,15,446.0,231.0,6.65,9.0,499.0,589.92,491.99
2016,1,9,13,30,355.0,254.0,6.6,9.0,464.0,524.97,437.64
2016,1,9,13,45,377.0,240.5,6.55,9.0,457.5,511.73,427.3
2016,1,9,14,0,399.0,227.0,6.5,9.0,451.0,496.08,414.65
2016,1,9,14,15,649.0,154.0,6.45,9.0,499.0,566.34,474.3
2016,1,9,14,30,899.0,81.0,6.4,9.0,547.0,601.49,503.29
2016,1,9,14,45,590.5,139.0,6.4,9.0,437.5,460.0,383.99
2016,1,9,15,0,282.0,197.0,6.4,9.0,328.0,332.26,276.15
2016,1,9,15,15,226.5,184.5,6.25,8.5,284.0,276.51,229.28
2016,1,9,15,30,171.0,172.0,6.1,8.0,240.0,230.06,189.97
2016,1,9,15,45,161.5,154.5,6.0,7.5,213.0,199.43,163.38
2016,1,9,16,0,152.0,137.0,5.9,7.0,186.0,169.76,137.31
2016,1,9,16,15,142.5,116.5,5.55,6.5,157.0,138.46,109.65
2016,1,9,16,30,133.0,96.0,5.2,6.0,128.0,108.38,83.19
2016,1,9,16,45,115.0,75.5,4.9,5.5,99.0,78.78,58.15
2016,1,9,17,0,97.0,55.0,4.6,5.0,70.0,51.65,36.39
2016,1,9,17,15,48.5,37.0,4.35,4.5,44.5,31.29,21.34
2016,1,9,17,30,0.0,19.0,4.1,4.0,19.0,17.31,0.0
2016,1,9,17,45,0.0,9.5,3.9,3.5,9.5,9.05,0.0
2016,1,9,18,0,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.55,2.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.95,1.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,0.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,-0.5,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.55,-1.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.45,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.4,-1.5,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,-2.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.9,-2.5,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.15,-2.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,7,45,189.5,14.0,2.7,-0.5,30.0,96.22,0.0
2016,1,10,8,0,379.0,28.0,3.0,0.0,60.0,246.18,186.9
2016,1,10,8,15,485.5,38.0,3.1,0.0,107.0,330.76,279.92
2016,1,10,8,30,592.0,48.0,3.2,0.0,154.0,424.22,366.58
2016,1,10,8,45,656.0,54.0,3.3,0.5,204.0,494.17,429.85
2016,1,10,9,0,720.0,60.0,3.4,1.0,254.0,562.41,489.25
2016,1,10,9,15,760.0,64.5,3.35,1.5,302.0,619.99,536.53
2016,1,10,9,30,800.0,69.0,3.3,2.0,350.0,677.49,580.79
2016,1,10,9,45,828.0,72.0,3.25,2.5,394.0,723.76,614.72
2016,1,10,10,0,856.0,75.0,3.2,3.0,438.0,768.46,646.56
2016,1,10,10,15,875.0,78.0,3.05,3.5,476.0,804.12,670.15
2016,1,10,10,30,894.0,81.0,2.9,4.0,514.0,837.18,691.25
2016,1,10,10,45,907.5,82.5,2.8,4.5,545.5,861.01,705.43
2016,1,10,11,0,921.0,84.0,2.7,5.0,577.0,874.7,712.04
2016,1,10,11,15,929.5,85.5,2.55,5.5,600.5,887.73,717.84
2016,1,10,11,30,938.0,87.0,2.4,6.0,624.0,897.19,721.01
2016,1,10,11,45,940.5,88.5,2.3,6.5,639.5,897.96,718.47
2016,1,10,12,0,943.0,90.0,2.2,7.0,655.0,895.03,713.51
2016,1,10,12,15,945.0,90.5,2.1,7.0,662.0,886.83,706.26
2016,1,10,12,30,947.0,91.0,2.0,7.0,669.0,874.96,696.6
2016,1,10,12,45,946.0,91.0,1.9,7.5,667.0,856.53,681.19
2016,1,10,13,0,945.0,91.0,1.8,8.0,665.0,834.64,663.56
2016,1,10,13,15,941.0,90.0,1.7,8.0,654.5,806.05,642.46
2016,1,10,13,30,937.0,89.0,1.6,8.0,644.0,774.4,619.26
2016,1,10,13,45,928.0,89.0,1.55,8.0,625.0,737.49,592.73
2016,1,10,14,0,919.0,89.0,1.5,8.0,606.0,698.15,562.59
2016,1,10,14,15,908.0,87.0,1.5,8.0,579.5,655.7,529.73
2016,1,10,14,30,897.0,85.0,1.5,8.0,553.0,608.49,492.52
2016,1,10,14,45,883.5,82.5,1.5,8.0,519.5,557.91,451.69
2016,1,10,15,0,870.0,80.0,1.5,8.0,486.0,506.29,408.8
2016,1,10,15,15,848.5,77.0,1.45,7.5,446.0,449.94,361.31
2016,1,10,15,30,827.0,74.0,1.4,7.0,406.0,393.91,312.53
2016,1,10,15,45,795.0,70.5,1.4,7.0,361.0,334.57,259.46
2016,1,10,16,0,763.0,67.0,1.4,7.0,316.0,277.31,207.15
2016,1,10,16,15,716.5,62.0,1.25,6.5,267.5,217.86,153.59
2016,1,10,16,30,670.0,57.0,1.1,6.0,219.0,161.16,103.84
2016,1,10,16,45,594.5,50.0,1.0,5.5,169.5,105.77,60.39
2016,1,10,17,0,519.0,43.0,0.9,5.0,120.0,58.87,30.98
2016,1,10,17,15,389.0,31.5,0.95,4.5,77.0,25.09,16.19
2016,1,10,17,30,259.0,20.0,1.0,4.0,34.0,16.34,0.0
2016,1,10,17,45,129.5,10.0,1.05,3.5,17.0,9.53,0.0
2016,1,10,18,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,7,45,167.0,14.5,1.1,0.5,28.5,86.8,0.0
2016,1,11,8,0,334.0,29.0,1.2,1.0,57.0,225.3,169.66
2016,1,11,8,15,441.0,39.0,1.25,1.5,102.5,308.25,257.51
2016,1,11,8,30,548.0,49.0,1.3,2.0,148.0,400.19,339.94
2016,1,11,8,45,444.5,73.5,1.4,3.0,169.0,385.18,329.65
2016,1,11,9,0,341.0,98.0,1.5,4.0,190.0,363.58,311.69
2016,1,11,9,15,373.5,109.5,1.5,4.5,227.0,410.08,350.75
2016,1,11,9,30,406.0,121.0,1.5,5.0,264.0,457.54,388.83
2016,1,11,9,45,342.5,148.0,1.55,5.5,279.0,439.81,372.1
2016,1,11,10,0,279.0,175.0,1.6,6.0,294.0,430.29,361.78
2016,1,11,10,15,563.5,131.0,1.55,6.5,397.0,624.79,518.9
2016,1,11,10,30,848.0,87.0,1.5,7.0,500.0,808.1,652.14
2016,1,11,10,45,639.0,147.0,1.5,7.5,469.0,720.4,583.21
2016,1,11,11,0,430.0,207.0,1.5,8.0,438.0,614.38,498.41
2016,1,11,11,15,425.0,218.5,1.45,8.0,455.0,623.5,504.86
2016,1,11,11,30,420.0,230.0,1.4,8.0,472.0,630.58,508.68
2016,1,11,11,45,244.0,250.5,1.4,8.5,392.0,491.02,397.62
2016,1,11,12,0,68.0,271.0,1.4,9.0,312.0,339.35,274.54
2016,1,11,12,15,122.5,282.0,1.4,9.0,357.0,405.55,328.76
2016,1,11,12,30,177.0,293.0,1.4,9.0,402.0,457.82,369.96
2016,1,11,12,45,232.0,286.5,1.45,9.5,428.5,488.49,393.93
2016,1,11,13,0,287.0,280.0,1.5,10.0,455.0,526.52,423.1
2016,1,11,13,15,271.5,277.5,1.5,10.0,441.5,502.13,403.8
2016,1,11,13,30,256.0,275.0,1.5,10.0,428.0,477.64,384.84
2016,1,11,13,45,148.0,255.5,1.5,10.5,344.0,363.9,294.3
2016,1,11,14,0,40.0,236.0,1.5,11.0,260.0,259.06,209.16
2016,1,11,14,15,143.5,235.5,1.45,11.0,312.0,325.6,264.68
2016,1,11,14,30,247.0,235.0,1.4,11.0,364.0,376.5,305.37
