Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,14,45,291.5,213.0,1.4,11.0,356.5,370.08,299.84
2016,1,11,15,0,336.0,191.0,1.4,11.0,349.0,353.69,286.16
2016,1,11,15,15,562.0,135.0,1.3,10.5,373.5,382.25,306.61
2016,1,11,15,30,788.0,79.0,1.2,10.0,398.0,385.95,303.43
2016,1,11,15,45,758.5,74.5,1.1,10.0,354.0,328.36,252.01
2016,1,11,16,0,729.0,70.0,1.0,10.0,310.0,272.67,201.75
2016,1,11,16,15,682.0,64.5,0.95,9.5,262.5,212.92,149.06
2016,1,11,16,30,635.0,59.0,0.9,9.0,215.0,158.9,102.34
2016,1,11,16,45,566.0,51.0,0.85,8.5,167.0,105.08,60.19
2016,1,11,17,0,497.0,43.0,0.8,8.0,119.0,59.0,30.87
2016,1,11,17,15,372.0,32.0,0.85,7.5,76.5,25.4,16.35
2016,1,11,17,30,247.0,21.0,0.9,7.0,34.0,17.18,0.7
2016,1,11,17,45,123.5,10.5,0.95,7.0,17.0,10.01,0.0
2016,1,11,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,2.05,0.5,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,12,7,45,202.0,13.0,3.15,3.0,30.0,100.61,0.0
2016,1,12,8,0,404.0,26.0,3.5,4.0,60.0,248.64,186.91
2016,1,12,8,15,509.0,34.5,3.35,4.5,107.0,333.04,277.95
2016,1,12,8,30,614.0,43.0,3.2,5.0,154.0,425.47,361.66
2016,1,12,8,45,675.0,48.5,3.05,5.5,204.0,494.62,422.66
2016,1,12,9,0,736.0,54.0,2.9,6.0,254.0,566.33,482.76
2016,1,12,9,15,775.0,58.5,2.7,7.0,301.5,623.74,526.71
2016,1,12,9,30,814.0,63.0,2.5,8.0,349.0,681.13,567.6
2016,1,12,9,45,840.5,65.5,2.35,9.5,393.0,726.18,596.42
2016,1,12,10,0,867.0,68.0,2.2,11.0,437.0,769.61,622.76
2016,1,12,10,15,885.0,70.5,2.05,11.5,475.0,797.62,639.1
2016,1,12,10,30,903.0,73.0,1.9,12.0,513.0,829.6,657.93
2016,1,12,10,45,916.0,74.5,1.8,13.0,544.5,853.37,669.69
2016,1,12,11,0,929.0,76.0,1.7,14.0,576.0,873.95,679.03
2016,1,12,11,15,937.5,77.0,1.6,14.0,600.0,886.75,685.39
2016,1,12,11,30,946.0,78.0,1.5,14.0,624.0,895.97,689.38
2016,1,12,11,45,952.5,78.0,1.4,14.5,640.0,898.62,687.71
2016,1,12,12,0,959.0,78.0,1.3,15.0,656.0,897.52,683.66
2016,1,12,12,15,961.0,78.5,1.25,15.0,663.0,889.49,677.12
2016,1,12,12,30,963.0,79.0,1.2,15.0,670.0,877.72,668.3
2016,1,12,12,45,962.5,78.5,1.15,15.5,669.0,859.12,653.83
2016,1,12,13,0,962.0,78.0,1.1,16.0,668.0,836.99,637.21
2016,1,12,13,15,958.5,77.5,1.05,16.0,658.0,809.16,618.03
2016,1,12,13,30,955.0,77.0,1.0,16.0,648.0,778.16,596.76
2016,1,12,13,45,949.5,76.5,1.0,16.0,630.0,742.76,573.09
2016,1,12,14,0,944.0,76.0,1.0,16.0,612.0,704.63,546.46
2016,1,12,14,15,934.5,74.5,0.9,16.0,586.0,660.41,512.81
2016,1,12,14,30,925.0,73.0,0.8,16.0,560.0,614.19,477.06
2016,1,12,14,45,909.0,71.5,0.75,16.0,526.5,562.75,437.14
2016,1,12,15,0,893.0,70.0,0.7,16.0,493.0,510.38,395.41
2016,1,12,15,15,873.5,68.0,0.55,15.5,453.0,455.32,350.33
2016,1,12,15,30,854.0,66.0,0.4,15.0,413.0,400.12,303.82
2016,1,12,15,45,825.5,62.5,0.3,15.0,368.5,340.46,252.57
2016,1,12,16,0,797.0,59.0,0.2,15.0,324.0,282.44,201.7
2016,1,12,16,15,754.0,55.0,0.3,14.0,275.5,222.67,150.83
2016,1,12,16,30,711.0,51.0,0.4,13.0,227.0,166.84,103.72
2016,1,12,16,45,642.5,44.5,0.55,12.5,177.5,110.16,60.05
2016,1,12,17,0,574.0,38.0,0.7,12.0,128.0,61.14,29.53
2016,1,12,17,15,451.5,29.0,0.8,11.5,83.5,24.61,15.47
2016,1,12,17,30,329.0,20.0,0.9,11.0,39.0,17.6,2.38
2016,1,12,17,45,164.5,10.0,1.05,10.5,19.5,9.53,0.0
2016,1,12,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,13,7,45,191.5,13.5,2.55,5.0,30.0,96.46,0.0
2016,1,13,8,0,383.0,27.0,2.9,6.0,60.0,246.96,184.42
2016,1,13,8,15,488.0,36.0,2.8,6.5,106.5,329.58,272.56
2016,1,13,8,30,593.0,45.0,2.7,7.0,153.0,421.19,354.59
2016,1,13,8,45,654.5,51.0,2.65,8.0,202.5,485.06,410.1
2016,1,13,9,0,716.0,57.0,2.6,9.0,252.0,557.13,469.16
2016,1,13,9,15,755.0,61.5,2.8,10.0,299.5,614.06,513.9
2016,1,13,9,30,794.0,66.0,3.0,11.0,347.0,670.97,556.07
2016,1,13,9,45,821.0,69.0,3.2,12.0,390.5,716.62,588.36
2016,1,13,10,0,848.0,72.0,3.4,13.0,434.0,760.72,618.74
2016,1,13,10,15,866.5,74.5,3.5,13.5,472.0,795.56,642.32
2016,1,13,10,30,885.0,77.0,3.6,14.0,510.0,827.83,663.78
2016,1,13,10,45,897.5,79.0,3.7,14.5,541.5,844.78,673.89
2016,1,13,11,0,910.0,81.0,3.8,15.0,573.0,865.43,686.83
2016,1,13,11,15,918.5,82.5,3.8,15.0,597.0,878.77,695.26
2016,1,13,11,30,927.0,84.0,3.8,15.0,621.0,888.59,701.32
2016,1,13,11,45,932.5,85.0,3.85,15.5,636.5,891.65,701.67
2016,1,13,12,0,938.0,86.0,3.9,16.0,652.0,891.02,699.59
2016,1,13,12,15,940.0,86.0,3.9,16.0,659.5,882.6,693.18
2016,1,13,12,30,942.0,86.0,3.9,16.0,667.0,870.54,684.36
2016,1,13,12,45,942.5,86.0,3.9,16.0,666.0,853.66,672.25
2016,1,13,13,0,943.0,86.0,3.9,16.0,665.0,833.27,657.73
2016,1,13,13,15,939.5,85.5,3.85,16.0,655.5,805.87,637.99
2016,1,13,13,30,936.0,85.0,3.8,16.0,646.0,775.36,616.04
2016,1,13,13,45,929.5,84.0,3.8,16.5,628.0,739.27,589.05
2016,1,13,14,0,923.0,83.0,3.8,17.0,610.0,700.57,559.02
2016,1,13,14,15,913.0,81.5,3.75,16.5,584.0,656.78,525.76
2016,1,13,14,30,903.0,80.0,3.7,16.0,558.0,611.07,490.18
2016,1,13,14,45,888.5,78.0,3.65,16.0,525.0,560.77,449.2
2016,1,13,15,0,874.0,76.0,3.6,16.0,492.0,510.28,406.99
2016,1,13,15,15,853.5,73.5,3.35,15.5,452.5,454.6,359.95
2016,1,13,15,30,833.0,71.0,3.1,15.0,413.0,399.1,311.75
2016,1,13,15,45,803.0,67.5,2.85,15.0,368.0,339.9,259.04
2016,1,13,16,0,773.0,64.0,2.6,15.0,323.0,282.53,207.12
2016,1,13,16,15,729.0,59.5,2.4,14.0,275.0,223.22,154.74
2016,1,13,16,30,685.0,55.0,2.2,13.0,227.0,168.01,106.92
2016,1,13,16,45,616.0,48.5,2.0,12.0,177.5,110.74,61.95
2016,1,13,17,0,547.0,42.0,1.8,11.0,128.0,62.76,31.37
2016,1,13,17,15,426.0,31.5,1.85,10.5,84.0,24.69,15.68
2016,1,13,17,30,305.0,21.0,1.9,10.0,40.0,16.94,3.4
2016,1,13,17,45,152.5,10.5,1.95,9.5,20.0,10.01,0.0
2016,1,13,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,14,7,45,138.5,15.5,2.75,7.0,27.5,75.21,0.0
2016,1,14,8,0,277.0,31.0,3.1,8.0,55.0,199.24,147.75
2016,1,14,8,15,383.0,43.0,3.05,8.5,99.5,281.68,231.75
2016,1,14,8,30,489.0,55.0,3.0,9.0,144.0,373.25,313.12
2016,1,14,8,45,559.5,62.0,3.0,10.0,192.0,445.15,375.04
2016,1,14,9,0,630.0,69.0,3.0,11.0,240.0,520.65,437.15
2016,1,14,9,15,673.0,74.5,3.25,12.0,287.0,578.44,483.27
2016,1,14,9,30,716.0,80.0,3.5,13.0,334.0,636.79,527.64
2016,1,14,9,45,529.5,124.0,3.8,14.0,324.5,564.21,466.76
2016,1,14,10,0,343.0,168.0,4.1,15.0,315.0,471.49,388.71
2016,1,14,10,15,334.0,186.5,4.15,15.5,339.5,491.7,403.19
2016,1,14,10,30,325.0,205.0,4.2,16.0,364.0,510.08,415.55
2016,1,14,10,45,398.5,202.5,4.3,16.5,410.0,569.61,461.95
2016,1,14,11,0,472.0,200.0,4.4,17.0,456.0,643.41,517.8
2016,1,14,11,15,368.0,233.0,4.4,17.0,438.0,581.42,467.08
2016,1,14,11,30,264.0,266.0,4.4,17.0,420.0,530.1,424.43
2016,1,14,11,45,354.5,253.5,4.45,17.5,465.5,588.71,470.56
2016,1,14,12,0,445.0,241.0,4.5,18.0,511.0,657.48,522.7
2016,1,14,12,15,439.5,247.5,4.55,18.0,517.0,652.89,518.4
2016,1,14,12,30,434.0,254.0,4.6,18.0,523.0,646.44,513.15
2016,1,14,12,45,364.0,268.5,4.65,18.0,494.0,585.95,466.04
2016,1,14,13,0,294.0,283.0,4.7,18.0,465.0,536.83,427.14
2016,1,14,13,15,342.0,268.0,4.7,18.0,477.0,546.57,435.81
2016,1,14,13,30,390.0,253.0,4.7,18.0,489.0,552.92,441.49
2016,1,14,13,45,625.0,176.0,4.75,18.5,540.5,632.52,505.33
2016,1,14,14,0,860.0,99.0,4.8,19.0,592.0,681.41,544.05
2016,1,14,14,15,849.5,97.0,4.75,19.0,567.0,638.44,509.81
2016,1,14,14,30,839.0,95.0,4.7,19.0,542.0,593.78,474.08
2016,1,14,14,45,827.0,92.0,4.7,19.0,510.0,545.85,435.18
2016,1,14,15,0,815.0,89.0,4.7,19.0,478.0,496.86,394.46
2016,1,14,15,15,793.0,85.5,4.5,18.5,439.5,442.16,348.56
2016,1,14,15,30,771.0,82.0,4.3,18.0,401.0,387.94,301.86
2016,1,14,15,45,741.0,78.0,4.1,17.5,357.5,330.32,251.51
2016,1,14,16,0,711.0,74.0,3.9,17.0,314.0,275.38,202.58
2016,1,14,16,15,665.5,68.5,3.55,16.0,267.0,217.76,152.09
2016,1,14,16,30,620.0,63.0,3.2,15.0,220.0,164.5,106.3
2016,1,14,16,45,551.0,55.0,2.85,14.5,172.5,110.96,64.3
2016,1,14,17,0,482.0,47.0,2.5,14.0,125.0,65.22,34.59
2016,1,14,17,15,365.0,35.0,2.5,13.5,82.0,27.77,18.15
2016,1,14,17,30,248.0,23.0,2.5,13.0,39.0,18.72,5.38
2016,1,14,17,45,124.0,11.5,2.55,13.0,19.5,10.96,0.0
2016,1,14,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,3.75,5.5,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,15,7,45,230.5,12.5,4.4,5.5,32.5,112.5,0.0
2016,1,15,8,0,461.0,25.0,4.5,6.0,65.0,275.73,208.1
2016,1,15,8,15,564.5,32.5,4.4,6.5,113.5,360.7,299.98
2016,1,15,8,30,668.0,40.0,4.3,7.0,162.0,453.61,384.27
2016,1,15,8,45,731.0,44.0,4.2,8.0,213.5,524.35,445.98
2016,1,15,9,0,794.0,48.0,4.1,9.0,265.0,597.77,506.57
2016,1,15,9,15,830.0,51.5,4.0,10.0,314.0,648.28,544.6
2016,1,15,9,30,866.0,55.0,3.9,11.0,363.0,703.95,584.78
2016,1,15,9,45,892.0,56.5,3.8,12.0,407.5,748.82,615.14
2016,1,15,10,0,918.0,58.0,3.7,13.0,452.0,792.09,643.33
2016,1,15,10,15,934.0,60.0,3.5,13.5,490.5,826.03,664.5
2016,1,15,10,30,950.0,62.0,3.3,14.0,529.0,857.16,683.15
2016,1,15,10,45,961.5,63.0,3.1,14.5,561.0,880.23,695.58
2016,1,15,11,0,973.0,64.0,2.9,15.0,593.0,899.92,705.4
2016,1,15,11,15,980.0,65.0,2.7,15.5,617.0,912.22,709.87
2016,1,15,11,30,987.0,66.0,2.5,16.0,641.0,920.75,711.7
2016,1,15,11,45,987.0,68.5,2.3,16.5,656.5,921.31,708.03
2016,1,15,12,0,987.0,71.0,2.1,17.0,672.0,917.94,701.78
2016,1,15,12,15,988.0,71.5,1.95,17.0,679.5,909.16,693.8
2016,1,15,12,30,989.0,72.0,1.8,17.0,687.0,896.54,683.38
2016,1,15,12,45,988.0,72.0,1.65,17.5,685.5,877.96,667.79
2016,1,15,13,0,987.0,72.0,1.5,18.0,684.0,855.73,649.93
2016,1,15,13,15,983.5,71.5,1.45,18.0,674.0,827.51,630.58
2016,1,15,13,30,980.0,71.0,1.4,18.0,664.0,796.01,609.05
2016,1,15,13,45,972.0,71.0,1.35,18.0,645.5,758.8,583.55
2016,1,15,14,0,964.0,71.0,1.3,18.0,627.0,718.92,555.83
2016,1,15,14,15,954.5,70.0,1.35,18.0,600.5,674.57,523.7
2016,1,15,14,30,945.0,69.0,1.4,18.0,574.0,628.12,489.09
2016,1,15,14,45,928.5,68.0,1.45,18.0,540.0,576.05,449.21
2016,1,15,15,0,912.0,67.0,1.5,18.0,506.0,523.01,407.28
2016,1,15,15,15,892.5,65.0,1.35,17.5,466.0,466.94,361.44
2016,1,15,15,30,873.0,63.0,1.2,17.0,426.0,410.79,314.12
2016,1,15,15,45,843.5,60.5,1.1,17.0,380.5,350.42,261.98
2016,1,15,16,0,814.0,58.0,1.0,17.0,335.0,291.9,210.33
2016,1,15,16,15,772.5,54.0,0.9,16.5,286.0,231.16,157.34
2016,1,15,16,30,731.0,50.0,0.8,16.0,237.0,174.16,108.4
2016,1,15,16,45,664.0,44.5,0.7,15.5,187.0,116.89,63.75
2016,1,15,17,0,597.0,39.0,0.6,15.0,137.0,67.06,32.04
2016,1,15,17,15,479.0,30.0,0.65,14.5,91.5,25.21,16.0
2016,1,15,17,30,361.0,21.0,0.7,14.0,46.0,18.24,6.0
2016,1,15,17,45,180.5,10.5,0.75,14.0,23.0,10.01,0.0
2016,1,15,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,16,7,45,0.0,7.5,1.15,7.5,7.5,7.15,0.0
2016,1,16,8,0,0.0,15.0,1.2,8.0,15.0,13.9,5.24
2016,1,16,8,15,0.0,28.0,1.4,8.0,28.0,25.99,16.54
2016,1,16,8,30,0.0,41.0,1.6,8.0,41.0,38.1,27.44
2016,1,16,8,45,0.0,55.0,1.8,8.5,55.0,52.02,39.73
2016,1,16,9,0,0.0,69.0,2.0,9.0,69.0,65.98,51.88
2016,1,16,9,15,0.0,83.0,2.0,9.0,83.0,79.88,63.87
2016,1,16,9,30,0.0,97.0,2.0,9.0,97.0,93.75,75.68
2016,1,16,9,45,0.0,110.5,2.0,9.5,110.5,107.06,86.7
2016,1,16,10,0,0.0,124.0,2.0,10.0,124.0,120.38,97.56
2016,1,16,10,15,0.0,104.0,2.0,10.0,104.0,98.52,78.83
2016,1,16,10,30,0.0,84.0,2.0,10.0,84.0,78.23,61.47
2016,1,16,10,45,0.0,48.5,2.0,10.5,48.5,45.1,33.07
2016,1,16,11,0,0.0,13.0,2.0,11.0,13.0,12.07,4.71
2016,1,16,11,15,0.0,27.0,2.25,11.5,27.0,25.09,15.81
2016,1,16,11,30,0.0,41.0,2.5,12.0,41.0,38.13,26.81
2016,1,16,11,45,112.0,165.5,2.75,12.5,234.0,272.07,223.97
2016,1,16,12,0,224.0,290.0,3.0,13.0,427.0,504.54,407.43
2016,1,16,12,15,569.0,192.5,3.5,13.5,546.0,702.62,565.71
2016,1,16,12,30,914.0,95.0,4.0,14.0,665.0,863.48,685.85
2016,1,16,12,45,927.5,90.0,4.55,14.5,668.0,852.01,678.34
2016,1,16,13,0,941.0,85.0,5.1,15.0,671.0,836.63,669.31
2016,1,16,13,15,939.0,84.5,5.3,15.0,662.0,810.58,651.34
2016,1,16,13,30,937.0,84.0,5.5,15.0,653.0,781.3,630.85
2016,1,16,13,45,930.0,83.5,5.75,15.0,635.5,745.46,605.38
2016,1,16,14,0,923.0,83.0,6.0,15.0,618.0,707.01,576.86
2016,1,16,14,15,912.5,82.0,6.15,14.5,592.0,663.45,543.2
2016,1,16,14,30,902.0,81.0,6.3,14.0,566.0,617.98,507.07
2016,1,16,14,45,451.0,79.0,6.5,14.0,321.5,332.61,274.91
2016,1,16,15,0,0.0,77.0,6.7,14.0,77.0,71.68,55.03
2016,1,16,15,15,130.5,126.0,6.85,13.0,181.0,180.71,147.16
2016,1,16,15,30,261.0,175.0,7.0,12.0,285.0,273.97,223.39
2016,1,16,15,45,461.0,133.0,7.2,11.5,301.5,288.78,230.7
2016,1,16,16,0,661.0,91.0,7.4,11.0,318.0,280.76,215.16
2016,1,16,16,15,614.0,84.0,7.35,10.0,271.0,223.71,163.88
2016,1,16,16,30,567.0,77.0,7.3,9.0,224.0,171.33,117.66
2016,1,16,16,45,481.0,68.5,7.25,8.0,175.5,118.06,75.23
2016,1,16,17,0,395.0,60.0,7.2,7.0,127.0,72.78,44.26
2016,1,16,17,15,287.0,44.5,6.9,6.5,84.5,34.62,24.92
2016,1,16,17,30,179.0,29.0,6.6,6.0,42.0,22.96,10.36
2016,1,16,17,45,89.5,14.5,6.3,5.5,21.0,13.82,0.0
2016,1,16,18,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,5.65,4.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,5.3,4.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,4.5,3.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,4.15,3.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,3.75,2.5,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,2.85,1.5,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,0.7,0.5,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,17,7,45,211.0,13.0,0.7,1.5,31.5,104.51,0.0
2016,1,17,8,0,422.0,26.0,0.7,2.0,63.0,257.77,196.42
2016,1,17,8,15,524.0,34.0,0.85,2.5,110.5,341.11,283.08
2016,1,17,8,30,626.0,42.0,1.0,3.0,158.0,432.31,364.35
2016,1,17,8,45,683.5,47.5,1.2,4.0,207.5,500.15,423.08
2016,1,17,9,0,741.0,53.0,1.4,5.0,257.0,570.42,481.14
2016,1,17,9,15,778.0,57.0,1.5,5.5,305.0,626.54,524.95
2016,1,17,9,30,815.0,61.0,1.6,6.0,353.0,682.55,566.62
2016,1,17,9,45,836.5,65.0,1.7,6.5,396.5,726.36,597.88
2016,1,17,10,0,858.0,69.0,1.8,7.0,440.0,768.34,627.21
2016,1,17,10,15,875.5,71.5,1.9,7.5,478.0,796.3,645.75
2016,1,17,10,30,893.0,74.0,2.0,8.0,516.0,828.3,667.19
2016,1,17,10,45,900.5,77.0,2.1,8.5,547.0,849.79,680.82
2016,1,17,11,0,908.0,80.0,2.2,9.0,578.0,867.96,692.16
2016,1,17,11,15,916.0,81.5,2.25,9.5,602.0,881.3,699.65
2016,1,17,11,30,924.0,83.0,2.3,10.0,626.0,891.11,704.78
2016,1,17,11,45,925.5,85.5,2.35,10.5,641.0,892.94,704.4
2016,1,17,12,0,927.0,88.0,2.4,11.0,656.0,891.07,701.65
2016,1,17,12,15,709.5,161.0,2.45,11.0,599.0,791.93,630.43
2016,1,17,12,30,492.0,234.0,2.5,11.0,542.0,675.58,541.13
2016,1,17,12,45,708.5,162.0,2.55,11.0,605.0,766.07,613.87
2016,1,17,13,0,925.0,90.0,2.6,11.0,668.0,831.75,661.42
2016,1,17,13,15,921.5,89.5,2.7,11.0,658.5,804.93,642.3
2016,1,17,13,30,918.0,89.0,2.8,11.0,649.0,775.03,621.65
2016,1,17,13,45,910.0,88.5,2.9,11.0,631.0,739.04,596.33
2016,1,17,14,0,902.0,88.0,3.0,11.0,613.0,700.57,568.1
2016,1,17,14,15,892.0,86.5,3.05,11.0,588.0,657.52,534.53
2016,1,17,14,30,882.0,85.0,3.1,11.0,563.0,614.54,500.15
2016,1,17,14,45,770.5,102.5,3.15,11.0,502.5,531.85,433.5
2016,1,17,15,0,659.0,120.0,3.2,11.0,442.0,456.48,371.7
2016,1,17,15,15,558.0,132.0,3.05,10.5,390.0,385.55,313.05
2016,1,17,15,30,457.0,144.0,2.9,10.0,338.0,325.96,263.11
2016,1,17,15,45,433.0,134.0,2.75,10.0,302.0,281.16,223.76
2016,1,17,16,0,409.0,124.0,2.6,10.0,266.0,238.29,185.55
2016,1,17,16,15,389.5,108.0,2.25,9.5,227.5,193.12,145.41
2016,1,17,16,30,370.0,92.0,1.9,9.0,189.0,149.9,107.32
2016,1,17,16,45,331.0,76.5,1.6,8.5,149.5,106.93,71.91
2016,1,17,17,0,292.0,61.0,1.3,8.0,110.0,68.48,43.55
2016,1,17,17,15,226.5,43.5,1.3,7.5,74.0,33.66,24.11
2016,1,17,17,30,161.0,26.0,1.3,7.0,38.0,20.41,9.28
2016,1,17,17,45,80.5,13.0,1.35,7.0,19.0,12.39,0.0
2016,1,17,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,18,7,45,170.0,15.0,2.2,2.0,30.0,88.54,0.0
2016,1,18,8,0,340.0,30.0,2.5,3.0,60.0,229.23,176.1
2016,1,18,8,15,446.0,40.5,2.45,3.5,106.5,313.05,262.14
2016,1,18,8,30,552.0,51.0,2.4,4.0,153.0,405.92,345.57
2016,1,18,8,45,615.0,58.0,2.4,4.5,203.0,475.79,406.91
2016,1,18,9,0,678.0,65.0,2.4,5.0,253.0,548.81,468.14
2016,1,18,9,15,719.5,70.0,2.35,5.5,301.0,606.97,514.68
2016,1,18,9,30,761.0,75.0,2.3,6.0,349.0,661.21,555.01
2016,1,18,9,45,789.0,78.5,2.3,6.5,393.0,708.02,588.55
2016,1,18,10,0,817.0,82.0,2.3,7.0,437.0,753.4,620.16
2016,1,18,10,15,837.5,85.0,2.2,7.5,476.0,790.4,644.05
2016,1,18,10,30,858.0,88.0,2.1,8.0,515.0,824.98,665.67
2016,1,18,10,45,873.0,90.0,2.05,8.5,547.5,851.09,681.21
2016,1,18,11,0,888.0,92.0,2.0,9.0,580.0,874.1,694.45
2016,1,18,11,15,898.0,93.5,1.95,9.5,605.0,888.96,701.86
2016,1,18,11,30,908.0,95.0,1.9,10.0,630.0,900.3,706.91
2016,1,18,11,45,919.5,93.5,1.85,10.5,648.0,898.93,703.19
2016,1,18,12,0,931.0,92.0,1.8,11.0,666.0,900.91,702.14
2016,1,18,12,15,934.0,92.5,1.7,11.0,674.0,894.3,695.89
2016,1,18,12,30,937.0,93.0,1.6,11.0,682.0,884.0,687.32
2016,1,18,12,45,938.5,92.0,1.55,11.5,682.0,867.13,673.77
2016,1,18,13,0,940.0,91.0,1.5,12.0,682.0,846.72,658.01
2016,1,18,13,15,937.0,90.5,1.35,12.0,672.5,819.94,637.92
2016,1,18,13,30,934.0,90.0,1.2,12.0,663.0,789.99,615.73
2016,1,18,13,45,928.5,89.0,1.1,12.5,645.5,754.71,589.39
2016,1,18,14,0,923.0,88.0,1.0,13.0,628.0,716.74,560.62
2016,1,18,14,15,913.5,86.5,0.9,13.0,602.5,673.2,527.36
2016,1,18,14,30,904.0,85.0,0.8,13.0,577.0,627.67,492.05
2016,1,18,14,45,893.0,82.0,0.75,13.5,544.5,579.42,453.61
2016,1,18,15,0,882.0,79.0,0.7,14.0,512.0,527.89,411.85
2016,1,18,15,15,862.0,76.5,0.7,13.5,472.0,471.73,367.28
2016,1,18,15,30,842.0,74.0,0.7,13.0,432.0,415.66,321.09
2016,1,18,15,45,813.5,70.5,0.75,13.0,387.0,356.02,270.29
2016,1,18,16,0,785.0,67.0,0.8,13.0,342.0,298.02,219.4
2016,1,18,16,15,743.0,62.5,0.8,12.0,293.0,237.82,167.02
2016,1,18,16,30,701.0,58.0,0.8,11.0,244.0,181.48,118.23
2016,1,18,16,45,635.5,51.5,0.85,10.5,194.0,122.66,70.98
2016,1,18,17,0,570.0,45.0,0.9,10.0,144.0,72.79,37.29
2016,1,18,17,15,457.0,35.5,1.0,9.0,98.0,27.69,18.79
2016,1,18,17,30,344.0,26.0,1.1,8.0,52.0,21.09,10.31
2016,1,18,17,45,172.0,13.0,1.25,7.5,26.0,12.39,0.0
2016,1,18,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,3.15,4.5,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,3.25,4.5,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,19,7,45,125.5,17.0,3.3,5.5,28.5,71.04,0.0
2016,1,19,8,0,251.0,34.0,3.4,6.0,57.0,191.58,146.02
2016,1,19,8,15,356.0,47.0,3.5,6.5,101.5,271.8,226.08
2016,1,19,8,30,461.0,60.0,3.6,7.0,146.0,363.4,308.19
2016,1,19,8,45,263.0,87.0,3.75,7.5,139.0,280.65,239.74
2016,1,19,9,0,65.0,114.0,3.9,8.0,132.0,172.26,144.95
2016,1,19,9,15,76.5,133.0,4.1,8.5,157.5,202.15,170.78
2016,1,19,9,30,88.0,152.0,4.3,9.0,183.0,232.6,196.37
2016,1,19,9,45,418.5,125.0,4.55,9.5,304.0,484.27,412.14
2016,1,19,10,0,749.0,98.0,4.8,10.0,425.0,725.09,605.7
2016,1,19,10,15,484.0,161.0,5.15,11.0,379.0,596.54,498.25
2016,1,19,10,30,219.0,224.0,5.5,12.0,333.0,434.84,361.0
2016,1,19,10,45,363.0,209.0,5.9,13.0,403.5,550.27,456.01
2016,1,19,11,0,507.0,194.0,6.3,14.0,474.0,669.83,550.92
2016,1,19,11,15,293.0,232.0,6.35,14.5,395.5,519.0,425.44
2016,1,19,11,30,79.0,270.0,6.4,15.0,317.0,352.56,285.59
2016,1,19,11,45,148.0,282.0,6.5,15.5,373.0,435.31,353.01
2016,1,19,12,0,217.0,294.0,6.6,16.0,429.0,504.05,407.88
2016,1,19,12,15,282.0,287.0,6.5,16.0,464.0,557.94,450.94
2016,1,19,12,30,347.0,280.0,6.4,16.0,499.0,597.15,482.37
2016,1,19,12,45,425.5,256.0,6.35,16.5,524.5,635.77,512.63
2016,1,19,13,0,504.0,232.0,6.3,17.0,550.0,660.55,532.06
2016,1,19,13,15,477.5,238.0,6.2,17.0,536.0,631.1,508.23
2016,1,19,13,30,451.0,244.0,6.1,17.0,522.0,601.04,484.08
2016,1,19,13,45,518.0,213.5,6.0,17.0,524.5,599.61,484.1
2016,1,19,14,0,585.0,183.0,5.9,17.0,527.0,592.18,479.02
2016,1,19,14,15,329.5,213.5,5.8,17.0,406.0,429.44,347.53
2016,1,19,14,30,74.0,244.0,5.7,17.0,285.0,281.8,226.04
2016,1,19,14,45,378.5,180.0,5.6,17.0,369.0,395.58,320.49
2016,1,19,15,0,683.0,116.0,5.5,17.0,453.0,467.67,376.91
2016,1,19,15,15,700.0,109.0,5.15,17.0,431.5,432.65,345.25
2016,1,19,15,30,717.0,102.0,4.8,17.0,410.0,394.49,310.34
2016,1,19,15,45,682.5,97.5,4.45,17.0,366.0,337.67,260.29
2016,1,19,16,0,648.0,93.0,4.1,17.0,322.0,283.39,211.89
2016,1,19,16,15,601.5,86.0,3.6,16.0,275.5,226.77,162.71
2016,1,19,16,30,555.0,79.0,3.1,15.0,229.0,174.77,118.13
2016,1,19,16,45,493.0,68.5,2.7,14.5,182.0,122.55,76.29
2016,1,19,17,0,431.0,58.0,2.3,14.0,135.0,77.47,45.02
2016,1,19,17,15,324.0,44.5,2.15,13.5,91.5,35.19,24.92
2016,1,19,17,30,217.0,31.0,2.0,13.0,48.0,24.45,13.03
2016,1,19,17,45,108.5,15.5,1.95,13.0,24.0,14.77,0.0
2016,1,19,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,2.55,3.5,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,2.55,2.5,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,2.6,2.5,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,7,45,122.0,17.5,2.65,3.5,28.5,87.98,0.0
2016,1,20,8,0,244.0,35.0,2.7,4.0,57.0,189.63,146.07
2016,1,20,8,15,347.0,48.5,2.6,4.5,102.0,269.33,225.25
2016,1,20,8,30,450.0,62.0,2.5,5.0,147.0,359.32,305.79
2016,1,20,8,45,522.0,70.5,2.45,5.5,196.0,433.44,370.47
2016,1,20,9,0,594.0,79.0,2.4,6.0,245.0,511.29,435.58
2016,1,20,9,15,310.5,109.5,2.25,6.5,197.5,355.26,303.73
2016,1,20,9,30,27.0,140.0,2.1,7.0,150.0,172.4,143.75
2016,1,20,9,45,25.5,154.5,1.95,7.5,165.0,175.6,146.27
2016,1,20,10,0,24.0,169.0,1.8,8.0,180.0,188.94,156.69
2016,1,20,10,15,52.0,195.5,1.55,8.5,221.0,252.43,209.19
2016,1,20,10,30,80.0,222.0,1.3,9.0,262.0,305.45,251.47
2016,1,20,10,45,78.0,237.5,1.05,10.0,278.5,320.34,260.85
2016,1,20,11,0,76.0,253.0,0.8,11.0,295.0,334.9,269.8
2016,1,20,11,15,51.5,244.5,0.8,11.5,274.0,301.52,241.92
2016,1,20,11,30,27.0,236.0,0.8,12.0,253.0,256.09,204.83
2016,1,20,11,45,26.0,241.5,0.8,12.5,257.5,259.82,207.37
2016,1,20,12,0,25.0,247.0,0.8,13.0,262.0,263.54,209.64
2016,1,20,12,15,19.0,235.0,1.2,13.0,246.5,244.73,195.14
2016,1,20,12,30,13.0,223.0,1.6,13.0,231.0,226.39,180.78
2016,1,20,12,45,16.0,230.5,2.0,13.5,240.5,235.68,188.29
2016,1,20,13,0,19.0,238.0,2.4,14.0,250.0,244.77,195.52
2016,1,20,13,15,24.0,243.5,2.6,14.0,259.0,253.14,202.48
2016,1,20,13,30,29.0,249.0,2.8,14.0,268.0,269.46,215.8
2016,1,20,13,45,48.5,257.5,3.05,14.5,287.0,289.97,232.45
2016,1,20,14,0,68.0,266.0,3.3,15.0,306.0,308.9,247.67
2016,1,20,14,15,187.5,253.5,3.35,15.0,358.0,374.32,301.72
2016,1,20,14,30,307.0,241.0,3.4,15.0,410.0,428.66,345.44
2016,1,20,14,45,284.0,229.5,3.45,15.0,379.0,388.23,312.83
2016,1,20,15,0,261.0,218.0,3.5,15.0,348.0,349.29,281.41
2016,1,20,15,15,480.0,163.5,3.35,14.5,379.5,384.58,308.77
2016,1,20,15,30,699.0,109.0,3.2,14.0,411.0,395.75,313.34
2016,1,20,15,45,656.0,105.5,3.1,14.0,366.0,337.66,262.65
2016,1,20,16,0,613.0,102.0,3.0,14.0,321.0,283.07,214.5
2016,1,20,16,15,565.5,94.0,2.7,13.5,274.5,227.02,165.54
2016,1,20,16,30,518.0,86.0,2.4,13.0,228.0,175.81,121.4
2016,1,20,16,45,443.5,76.0,2.15,12.5,180.0,122.66,79.08
2016,1,20,17,0,369.0,66.0,1.9,12.0,132.0,79.69,49.17
2016,1,20,17,15,269.0,49.5,1.75,11.5,89.5,39.7,29.16
2016,1,20,17,30,169.0,33.0,1.6,11.0,47.0,26.0,14.85
2016,1,20,17,45,84.5,16.5,1.45,11.0,23.5,15.73,0.0
2016,1,20,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,21,7,45,163.0,15.5,3.75,9.5,30.5,104.77,0.0
2016,1,21,8,0,326.0,31.0,4.1,10.0,61.0,223.76,170.34
2016,1,21,8,15,432.0,41.5,4.45,10.0,107.5,307.37,253.56
2016,1,21,8,30,538.0,52.0,4.8,10.0,154.0,400.05,337.17
2016,1,21,8,45,610.0,58.0,5.15,10.5,204.5,474.05,402.64
2016,1,21,9,0,682.0,64.0,5.5,11.0,255.0,551.91,469.17
2016,1,21,9,15,723.5,68.5,5.9,11.0,304.0,605.56,514.86
2016,1,21,9,30,765.0,73.0,6.3,11.0,353.0,664.4,562.47
2016,1,21,9,45,793.0,77.0,6.7,11.5,397.5,712.22,599.36
2016,1,21,10,0,821.0,81.0,7.1,12.0,442.0,758.64,634.59
2016,1,21,10,15,840.0,84.0,7.4,12.0,481.0,794.86,662.33
2016,1,21,10,30,859.0,87.0,7.7,12.0,520.0,828.6,688.05
2016,1,21,10,45,865.0,92.0,8.0,12.0,551.0,851.09,704.98
2016,1,21,11,0,871.0,97.0,8.3,12.0,582.0,870.24,719.43
2016,1,21,11,15,879.0,98.5,8.4,12.0,605.5,883.55,728.85
2016,1,21,11,30,887.0,100.0,8.5,12.0,629.0,893.37,735.74
2016,1,21,11,45,892.5,100.5,8.65,12.5,645.0,896.3,736.25
2016,1,21,12,0,898.0,101.0,8.8,13.0,661.0,895.59,734.15
2016,1,21,12,15,900.0,101.5,8.75,13.0,669.0,888.26,727.92
2016,1,21,12,30,902.0,102.0,8.7,13.0,677.0,877.33,719.1
2016,1,21,12,45,902.5,101.5,8.65,13.0,676.5,854.68,701.41
2016,1,21,13,0,903.0,101.0,8.6,13.0,676.0,834.81,686.02
2016,1,21,13,15,901.0,100.5,8.35,13.0,667.5,814.53,669.91
2016,1,21,13,30,899.0,100.0,8.1,13.0,659.0,785.78,647.32
2016,1,21,13,45,901.0,96.0,7.9,13.5,644.0,749.3,617.75
2016,1,21,14,0,903.0,92.0,7.7,14.0,629.0,714.11,588.85
2016,1,21,14,15,895.0,90.5,7.55,14.0,604.5,674.79,556.22
2016,1,21,14,30,887.0,89.0,7.4,14.0,580.0,630.26,519.01
2016,1,21,14,45,873.5,87.0,7.25,14.0,548.0,580.31,476.78
2016,1,21,15,0,860.0,85.0,7.1,14.0,516.0,529.27,432.78
2016,1,21,15,15,842.0,82.5,7.05,13.5,477.5,474.84,385.88
2016,1,21,15,30,824.0,80.0,7.0,13.0,439.0,420.31,337.58
2016,1,21,15,45,809.0,73.5,6.95,12.5,396.0,363.07,285.74
2016,1,21,16,0,794.0,67.0,6.9,12.0,353.0,306.08,232.9
2016,1,21,16,15,755.5,62.5,6.5,11.5,304.5,245.83,177.43
2016,1,21,16,30,717.0,58.0,6.1,11.0,256.0,189.01,125.91
2016,1,21,16,45,670.5,50.5,5.75,10.5,206.5,132.05,77.84
2016,1,21,17,0,624.0,43.0,5.4,10.0,157.0,80.15,40.74
2016,1,21,17,15,516.0,34.5,5.05,9.0,109.0,32.21,22.89
2016,1,21,17,30,408.0,26.0,4.7,8.0,61.0,22.6,12.69
2016,1,21,17,45,204.0,13.0,4.35,7.5,30.5,12.39,0.0
2016,1,21,18,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,4.15,6.5,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,4.65,6.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,4.7,5.5,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,4.35,4.5,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,4.05,3.5,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
