Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,7,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,1,7,45,182.5,19.0,1.45,10.0,39.0,124.08,53.22
2016,2,1,8,0,365.0,38.0,1.6,11.0,78.0,253.13,200.22
2016,2,1,8,15,464.5,47.5,1.75,11.5,127.5,336.45,275.91
2016,2,1,8,30,564.0,57.0,1.9,12.0,177.0,427.71,354.36
2016,2,1,8,45,631.5,62.5,2.1,13.0,229.5,501.07,415.15
2016,2,1,9,0,699.0,68.0,2.3,14.0,282.0,577.97,476.15
2016,2,1,9,15,359.5,108.0,2.6,14.5,219.0,405.23,336.05
2016,2,1,9,30,20.0,148.0,2.9,15.0,156.0,164.46,132.77
2016,2,1,9,45,33.0,171.0,3.25,16.0,185.5,210.22,170.34
2016,2,1,10,0,46.0,194.0,3.6,17.0,215.0,246.18,198.72
2016,2,1,10,15,196.5,208.5,3.9,17.5,312.0,398.49,323.57
2016,2,1,10,30,347.0,223.0,4.2,18.0,409.0,557.57,448.46
2016,2,1,10,45,283.0,249.5,4.5,18.5,407.0,536.66,428.91
2016,2,1,11,0,219.0,276.0,4.8,19.0,405.0,498.85,397.35
2016,2,1,11,15,569.0,184.5,5.05,19.5,538.5,727.82,578.94
2016,2,1,11,30,919.0,93.0,5.3,20.0,672.0,927.16,723.28
2016,2,1,11,45,920.5,95.5,5.55,20.5,689.0,929.75,723.29
2016,2,1,12,0,922.0,98.0,5.8,21.0,706.0,928.57,721.87
2016,2,1,12,15,924.5,98.5,5.95,21.0,715.0,922.25,717.73
2016,2,1,12,30,927.0,99.0,6.1,21.0,724.0,912.21,711.07
2016,2,1,12,45,926.0,99.5,6.35,21.0,724.0,895.52,700.19
2016,2,1,13,0,925.0,100.0,6.6,21.0,724.0,875.29,686.73
2016,2,1,13,15,922.0,99.5,6.75,21.0,715.0,848.95,668.35
2016,2,1,13,30,919.0,99.0,6.9,21.0,706.0,819.41,647.57
2016,2,1,13,45,911.0,99.0,7.05,21.0,688.5,783.63,622.07
2016,2,1,14,0,903.0,99.0,7.2,21.0,671.0,745.27,594.45
2016,2,1,14,15,893.5,97.5,7.2,21.0,645.5,704.72,563.28
2016,2,1,14,30,884.0,96.0,7.2,21.0,620.0,658.83,526.89
2016,2,1,14,45,866.0,95.5,7.2,21.0,586.0,607.26,485.33
2016,2,1,15,0,848.0,95.0,7.2,21.0,552.0,554.93,442.29
2016,2,1,15,15,828.0,92.0,6.9,21.0,512.5,498.67,394.84
2016,2,1,15,30,808.0,89.0,6.6,21.0,473.0,442.52,346.5
2016,2,1,15,45,771.0,88.0,6.3,21.0,426.0,382.31,294.16
2016,2,1,16,0,734.0,87.0,6.0,21.0,379.0,323.2,242.04
2016,2,1,16,15,694.0,81.5,5.45,20.5,330.0,263.09,189.24
2016,2,1,16,30,654.0,76.0,4.9,20.0,281.0,206.71,139.95
2016,2,1,16,45,588.0,69.5,4.4,19.5,229.5,149.59,93.21
2016,2,1,17,0,522.0,63.0,3.9,19.0,178.0,100.0,57.06
2016,2,1,17,15,429.0,52.0,3.75,18.5,130.0,53.37,30.99
2016,2,1,17,30,336.0,41.0,3.6,18.0,82.0,33.09,22.45
2016,2,1,17,45,168.0,20.5,3.45,17.5,41.0,16.04,4.97
2016,2,1,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,7,45,241.5,16.5,3.15,8.0,44.0,147.86,72.67
2016,2,2,8,0,483.0,33.0,3.5,9.0,88.0,307.37,247.02
2016,2,2,8,15,579.5,41.0,3.75,9.5,140.5,386.81,322.02
2016,2,2,8,30,676.0,49.0,4.0,10.0,193.0,480.26,404.28
2016,2,2,8,45,731.0,54.0,4.3,11.0,247.0,550.42,464.17
2016,2,2,9,0,786.0,59.0,4.6,12.0,301.0,622.71,523.02
2016,2,2,9,15,822.0,63.0,4.95,12.5,353.0,681.88,569.11
2016,2,2,9,30,858.0,67.0,5.3,13.0,405.0,740.8,613.9
2016,2,2,9,45,880.5,70.0,5.7,14.0,452.0,787.25,647.23
2016,2,2,10,0,903.0,73.0,6.1,15.0,499.0,824.96,673.34
2016,2,2,10,15,920.5,75.5,6.05,15.0,540.5,862.27,699.46
2016,2,2,10,30,938.0,78.0,6.0,15.0,582.0,896.85,723.29
2016,2,2,10,45,948.0,80.5,5.95,15.5,616.0,921.95,738.53
2016,2,2,11,0,958.0,83.0,5.9,16.0,650.0,943.56,751.18
2016,2,2,11,15,966.5,84.0,5.85,16.0,676.5,958.41,760.39
2016,2,2,11,30,975.0,85.0,5.8,16.0,703.0,969.48,766.99
2016,2,2,11,45,978.0,87.0,5.8,16.5,721.0,972.93,767.09
2016,2,2,12,0,981.0,89.0,5.8,17.0,739.0,972.4,764.54
2016,2,2,12,15,983.5,89.0,5.7,17.0,748.0,965.14,758.2
2016,2,2,12,30,986.0,89.0,5.6,17.0,757.0,953.92,749.23
2016,2,2,12,45,985.5,89.0,5.55,17.5,757.0,936.25,734.7
2016,2,2,13,0,985.0,89.0,5.5,18.0,757.0,914.8,717.67
2016,2,2,13,15,982.0,89.0,5.4,18.0,748.5,887.68,697.8
2016,2,2,13,30,979.0,89.0,5.3,18.0,740.0,857.11,675.55
2016,2,2,13,45,973.5,88.0,5.25,18.0,722.0,820.32,649.06
2016,2,2,14,0,968.0,87.0,5.2,18.0,704.0,780.59,620.36
2016,2,2,14,15,959.5,86.0,5.05,18.0,678.0,736.11,587.06
2016,2,2,14,30,951.0,85.0,4.9,18.0,652.0,689.31,549.95
2016,2,2,14,45,939.0,83.0,4.8,18.0,618.0,637.38,508.43
2016,2,2,15,0,927.0,81.0,4.7,18.0,584.0,583.95,464.8
2016,2,2,15,15,910.0,78.5,4.35,17.5,543.5,526.38,417.0
2016,2,2,15,30,893.0,76.0,4.0,17.0,503.0,468.16,367.6
2016,2,2,15,45,869.0,73.0,3.7,17.0,456.5,406.42,313.71
2016,2,2,16,0,845.0,70.0,3.4,17.0,410.0,345.68,259.48
2016,2,2,16,15,809.5,66.0,2.95,15.5,359.0,282.21,203.76
2016,2,2,16,30,774.0,62.0,2.5,14.0,308.0,221.74,150.32
2016,2,2,16,45,718.0,57.0,2.1,13.0,254.0,160.6,98.76
2016,2,2,17,0,662.0,52.0,1.7,12.0,200.0,105.65,57.51
2016,2,2,17,15,568.5,44.0,1.7,11.0,147.5,50.6,26.59
2016,2,2,17,30,475.0,36.0,1.7,10.0,95.0,28.25,19.16
2016,2,2,17,45,292.0,23.5,1.75,9.5,54.5,18.81,7.9
2016,2,2,18,0,109.0,11.0,1.8,9.0,14.0,10.48,0.0
2016,2,2,18,15,54.5,5.5,1.85,9.0,7.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,2.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,1.5,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,3,7,45,252.5,16.0,4.85,2.5,45.5,152.84,84.24
2016,2,3,8,0,505.0,32.0,5.2,3.0,91.0,311.59,257.98
2016,2,3,8,15,597.0,40.0,5.35,3.5,144.0,396.32,339.53
2016,2,3,8,30,689.0,48.0,5.5,4.0,197.0,487.97,423.02
2016,2,3,8,45,748.5,52.0,5.65,4.5,252.0,560.38,487.42
2016,2,3,9,0,808.0,56.0,5.8,5.0,307.0,635.26,550.76
2016,2,3,9,15,842.0,59.5,5.7,5.5,359.0,693.25,595.89
2016,2,3,9,30,876.0,63.0,5.6,6.0,411.0,744.51,634.13
2016,2,3,9,45,900.0,65.0,5.55,6.5,458.5,791.18,667.87
2016,2,3,10,0,924.0,67.0,5.5,7.0,506.0,836.09,699.49
2016,2,3,10,15,940.0,69.0,5.45,7.5,547.0,872.21,723.75
2016,2,3,10,30,956.0,71.0,5.4,8.0,588.0,905.48,745.54
2016,2,3,10,45,966.5,73.0,5.4,8.5,622.5,930.85,761.5
2016,2,3,11,0,977.0,75.0,5.4,9.0,657.0,952.69,774.81
2016,2,3,11,15,984.5,76.0,5.35,9.0,683.0,966.96,783.67
2016,2,3,11,30,992.0,77.0,5.3,9.0,709.0,977.36,789.84
2016,2,3,11,45,993.5,79.0,5.3,9.5,726.5,979.63,789.08
2016,2,3,12,0,995.0,81.0,5.3,10.0,744.0,977.84,785.58
2016,2,3,12,15,997.0,81.5,5.2,10.0,753.5,970.71,779.14
2016,2,3,12,30,999.0,82.0,5.1,10.0,763.0,959.57,769.97
2016,2,3,12,45,997.5,82.5,5.1,10.5,763.0,941.48,755.22
2016,2,3,13,0,996.0,83.0,5.1,11.0,763.0,919.6,737.89
2016,2,3,13,15,993.5,83.0,5.05,11.0,754.0,892.66,718.04
2016,2,3,13,30,991.0,83.0,5.0,11.0,745.0,862.21,695.67
2016,2,3,13,45,985.0,82.5,4.95,11.5,727.5,825.25,667.2
2016,2,3,14,0,979.0,82.0,4.9,12.0,710.0,785.33,636.58
2016,2,3,14,15,971.5,81.0,4.85,12.0,684.5,741.1,603.68
2016,2,3,14,30,964.0,80.0,4.8,12.0,659.0,694.44,566.34
2016,2,3,14,45,950.5,79.0,4.8,12.0,625.0,642.08,523.93
2016,2,3,15,0,937.0,78.0,4.8,12.0,591.0,588.31,479.32
2016,2,3,15,15,921.0,76.0,4.7,11.5,550.5,531.19,431.37
2016,2,3,15,30,905.0,74.0,4.6,11.0,510.0,473.49,381.47
2016,2,3,15,45,881.5,71.0,4.5,11.0,463.0,410.95,325.6
2016,2,3,16,0,858.0,68.0,4.4,11.0,416.0,349.6,269.43
2016,2,3,16,15,824.5,64.5,3.95,10.0,365.0,286.31,211.67
2016,2,3,16,30,791.0,61.0,3.5,9.0,314.0,225.75,156.37
2016,2,3,16,45,739.0,55.5,3.05,8.5,260.5,163.57,102.27
2016,2,3,17,0,687.0,50.0,2.6,8.0,207.0,107.06,58.48
2016,2,3,17,15,600.5,42.5,2.45,7.0,154.0,53.65,28.54
2016,2,3,17,30,514.0,35.0,2.3,6.0,101.0,29.76,20.91
2016,2,3,17,45,345.0,23.5,2.2,5.5,58.5,18.7,8.58
2016,2,3,18,0,176.0,12.0,2.1,5.0,16.0,11.44,0.0
2016,2,3,18,15,88.0,6.0,2.15,4.5,8.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,2.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,1.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,4,7,45,265.5,16.0,1.2,2.0,47.5,156.79,92.74
2016,2,4,8,0,531.0,32.0,1.3,3.0,95.0,325.48,266.44
2016,2,4,8,15,619.5,39.5,1.3,3.5,148.5,409.1,343.45
2016,2,4,8,30,708.0,47.0,1.3,4.0,202.0,499.26,421.46
2016,2,4,8,45,759.0,52.0,1.35,5.0,256.5,568.34,478.35
2016,2,4,9,0,810.0,57.0,1.4,6.0,311.0,639.28,533.16
2016,2,4,9,15,843.5,60.5,1.45,6.5,363.0,697.12,575.26
2016,2,4,9,30,877.0,64.0,1.5,7.0,415.0,748.19,610.98
2016,2,4,9,45,900.0,67.0,1.6,8.0,462.5,795.51,642.42
2016,2,4,10,0,923.0,70.0,1.7,9.0,510.0,840.97,671.8
2016,2,4,10,15,939.0,72.0,1.8,9.5,552.0,877.12,695.25
2016,2,4,10,30,955.0,74.0,1.9,10.0,594.0,910.41,716.56
2016,2,4,10,45,966.5,75.5,2.0,10.5,628.5,936.06,732.43
2016,2,4,11,0,978.0,77.0,2.1,11.0,663.0,958.21,745.95
2016,2,4,11,15,986.0,78.5,2.1,11.0,690.0,973.57,755.08
2016,2,4,11,30,994.0,80.0,2.1,11.0,717.0,985.03,761.74
2016,2,4,11,45,990.0,85.0,2.15,11.5,733.5,985.89,760.56
2016,2,4,12,0,986.0,90.0,2.2,12.0,750.0,982.64,756.86
2016,2,4,12,15,988.5,90.0,2.15,12.0,759.5,975.37,750.88
2016,2,4,12,30,991.0,90.0,2.1,12.0,769.0,964.12,742.38
2016,2,4,12,45,994.0,89.0,2.1,12.0,770.5,948.21,731.49
2016,2,4,13,0,997.0,88.0,2.1,12.0,772.0,928.38,718.05
2016,2,4,13,15,995.0,87.5,2.0,12.0,763.0,901.2,698.58
2016,2,4,13,30,993.0,87.0,1.9,12.0,754.0,870.48,676.78
2016,2,4,13,45,990.0,85.5,1.85,12.5,737.0,834.53,650.69
2016,2,4,14,0,987.0,84.0,1.8,13.0,720.0,795.42,622.42
2016,2,4,14,15,979.0,82.5,1.75,13.0,694.0,749.95,590.62
2016,2,4,14,30,971.0,81.0,1.7,13.0,668.0,702.08,554.47
2016,2,4,14,45,950.5,82.5,1.65,13.0,632.0,647.79,512.59
2016,2,4,15,0,930.0,84.0,1.6,13.0,596.0,592.64,469.01
2016,2,4,15,15,913.0,81.5,1.45,12.5,555.0,534.71,422.37
2016,2,4,15,30,896.0,79.0,1.3,12.0,514.0,476.14,373.74
2016,2,4,15,45,872.5,76.0,1.2,12.0,467.5,414.17,320.6
2016,2,4,16,0,849.0,73.0,1.1,12.0,421.0,353.15,266.81
2016,2,4,16,15,814.5,69.0,1.0,11.0,369.5,289.43,210.94
2016,2,4,16,30,780.0,65.0,0.9,10.0,318.0,228.6,157.05
2016,2,4,16,45,728.0,59.0,0.85,9.5,263.5,166.42,104.1
2016,2,4,17,0,676.0,53.0,0.8,9.0,209.0,109.96,60.81
2016,2,4,17,15,589.0,45.5,0.9,8.0,156.0,54.26,28.7
2016,2,4,17,30,502.0,38.0,1.0,7.0,103.0,29.8,20.94
2016,2,4,17,45,337.0,25.5,1.15,6.5,60.0,20.45,10.36
2016,2,4,18,0,172.0,13.0,1.3,6.0,17.0,12.39,0.0
2016,2,4,18,15,86.0,6.5,1.3,5.5,8.5,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,2,5,7,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,2,5,7,45,229.0,18.5,2.25,2.0,46.0,147.93,92.56
2016,2,5,8,0,458.0,37.0,2.6,3.0,92.0,301.17,248.9
2016,2,5,8,15,549.0,45.5,2.6,4.0,144.0,383.36,324.98
2016,2,5,8,30,640.0,54.0,2.6,5.0,196.0,472.85,403.19
2016,2,5,8,45,690.0,60.5,2.65,6.0,249.0,539.98,459.69
2016,2,5,9,0,740.0,67.0,2.7,7.0,302.0,605.01,511.93
2016,2,5,9,15,776.0,71.5,3.15,7.5,353.0,663.65,557.93
2016,2,5,9,30,812.0,76.0,3.6,8.0,404.0,722.1,602.58
2016,2,5,9,45,834.0,80.5,4.05,9.0,450.0,768.97,636.25
2016,2,5,10,0,856.0,85.0,4.5,10.0,496.0,813.99,668.91
2016,2,5,10,15,874.0,87.5,4.45,10.5,537.0,851.1,693.23
2016,2,5,10,30,892.0,90.0,4.4,11.0,578.0,885.54,715.24
2016,2,5,10,45,903.0,92.5,4.4,11.5,612.0,910.97,730.79
2016,2,5,11,0,914.0,95.0,4.4,12.0,646.0,925.54,738.44
2016,2,5,11,15,762.0,146.5,4.35,12.0,618.5,867.82,694.61
2016,2,5,11,30,610.0,198.0,4.3,12.0,591.0,789.41,635.04
2016,2,5,11,45,774.0,150.0,4.25,12.5,662.5,881.35,701.65
2016,2,5,12,0,938.0,102.0,4.2,13.0,734.0,956.03,752.43
2016,2,5,12,15,940.5,102.5,4.15,13.0,743.0,949.62,746.52
2016,2,5,12,30,943.0,103.0,4.1,13.0,752.0,939.39,738.7
2016,2,5,12,45,942.5,103.5,4.05,13.5,752.5,922.82,725.19
2016,2,5,13,0,942.0,104.0,4.0,14.0,753.0,902.61,709.3
2016,2,5,13,15,760.5,164.0,3.95,14.0,684.0,804.77,638.56
2016,2,5,13,30,579.0,224.0,3.9,14.0,615.0,697.6,556.32
2016,2,5,13,45,751.5,163.0,3.9,14.0,658.0,746.37,596.48
2016,2,5,14,0,924.0,102.0,3.9,14.0,701.0,771.74,616.63
2016,2,5,14,15,915.5,100.5,3.85,14.0,675.5,728.08,583.81
2016,2,5,14,30,907.0,99.0,3.8,14.0,650.0,684.44,549.65
2016,2,5,14,45,883.5,100.5,3.75,14.0,614.5,630.3,506.67
2016,2,5,15,0,860.0,102.0,3.7,14.0,579.0,575.77,462.46
2016,2,5,15,15,841.5,99.0,3.55,13.5,539.0,519.21,416.2
2016,2,5,15,30,823.0,96.0,3.4,13.0,499.0,462.58,368.48
2016,2,5,15,45,796.0,92.5,3.3,13.0,453.0,402.41,316.09
2016,2,5,16,0,769.0,89.0,3.2,13.0,407.0,342.18,262.51
2016,2,5,16,15,731.5,83.5,2.75,12.0,356.5,280.21,207.57
2016,2,5,16,30,694.0,78.0,2.3,11.0,306.0,221.63,155.38
2016,2,5,16,45,636.5,71.5,1.9,10.0,253.0,162.75,105.41
2016,2,5,17,0,579.0,65.0,1.5,9.0,200.0,110.35,65.19
2016,2,5,17,15,491.0,54.5,1.5,8.0,149.0,60.07,35.42
2016,2,5,17,30,403.0,44.0,1.5,7.0,98.0,35.2,25.79
2016,2,5,17,45,254.5,28.5,1.5,6.5,57.5,23.14,12.9
2016,2,5,18,0,106.0,13.0,1.5,6.0,17.0,12.39,0.0
2016,2,5,18,15,53.0,6.5,1.5,5.5,8.5,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,2.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,2.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,2.0,0.0,0.0,0.0
2016,2,6,7,15,69.0,5.5,5.4,2.5,6.5,0.0,0.0
2016,2,6,7,30,138.0,11.0,5.5,3.0,13.0,66.03,0.0
2016,2,6,7,45,311.5,23.5,5.65,4.0,54.5,192.87,127.0
2016,2,6,8,0,485.0,36.0,5.8,5.0,96.0,314.34,260.69
2016,2,6,8,15,575.0,44.0,6.2,5.5,149.0,396.69,339.12
2016,2,6,8,30,665.0,52.0,6.6,6.0,202.0,481.52,416.74
2016,2,6,8,45,720.0,57.5,7.0,7.0,256.5,552.48,479.08
2016,2,6,9,0,775.0,63.0,7.4,8.0,311.0,625.63,540.42
2016,2,6,9,15,810.5,67.0,7.5,8.5,363.0,684.62,587.09
2016,2,6,9,30,846.0,71.0,7.6,9.0,415.0,743.32,632.3
2016,2,6,9,45,874.0,73.0,7.75,9.5,463.0,792.93,669.38
2016,2,6,10,0,902.0,75.0,7.9,10.0,511.0,834.02,699.16
2016,2,6,10,15,919.0,77.0,7.85,10.0,553.0,870.64,725.8
2016,2,6,10,30,936.0,79.0,7.8,10.0,595.0,904.5,750.12
2016,2,6,10,45,950.5,80.0,7.75,10.5,630.0,931.94,767.95
2016,2,6,11,0,965.0,81.0,7.7,11.0,665.0,956.03,783.17
2016,2,6,11,15,973.0,82.0,7.6,11.0,692.0,970.75,792.56
2016,2,6,11,30,981.0,83.0,7.5,11.0,719.0,981.62,799.19
2016,2,6,11,45,985.5,84.0,7.45,11.5,737.5,985.41,799.37
2016,2,6,12,0,990.0,85.0,7.4,12.0,756.0,985.17,796.75
2016,2,6,12,15,992.5,85.5,7.25,12.0,765.5,978.52,790.57
2016,2,6,12,30,995.0,86.0,7.1,12.0,775.0,967.85,781.6
2016,2,6,12,45,996.0,85.5,7.0,12.5,776.0,950.78,766.82
2016,2,6,13,0,997.0,85.0,6.9,13.0,777.0,929.83,749.38
2016,2,6,13,15,995.0,85.0,6.75,13.0,768.5,903.19,729.05
2016,2,6,13,30,993.0,85.0,6.6,13.0,760.0,872.99,706.18
2016,2,6,13,45,989.0,83.5,6.45,13.0,742.5,836.25,678.44
2016,2,6,14,0,985.0,82.0,6.3,13.0,725.0,796.4,648.35
2016,2,6,14,15,977.5,81.0,6.15,13.0,699.5,751.79,614.57
2016,2,6,14,30,970.0,80.0,6.0,13.0,674.0,704.71,576.55
2016,2,6,14,45,951.5,81.0,5.85,13.0,638.5,650.96,532.23
2016,2,6,15,0,933.0,82.0,5.7,13.0,603.0,596.18,486.2
2016,2,6,15,15,917.0,80.0,5.45,12.5,562.5,538.94,437.84
2016,2,6,15,30,901.0,78.0,5.2,12.0,522.0,481.13,387.65
2016,2,6,15,45,880.0,74.5,5.0,12.0,475.5,418.92,332.01
2016,2,6,16,0,859.0,71.0,4.8,12.0,429.0,357.63,275.91
2016,2,6,16,15,826.5,67.0,4.2,11.0,377.5,293.65,217.64
2016,2,6,16,30,794.0,63.0,3.6,10.0,326.0,232.32,161.67
2016,2,6,16,45,747.5,57.5,3.05,9.5,272.0,170.34,107.4
2016,2,6,17,0,701.0,52.0,2.5,9.0,218.0,113.39,62.62
2016,2,6,17,15,619.5,44.5,2.25,8.0,164.5,58.71,30.96
2016,2,6,17,30,538.0,37.0,2.0,7.0,111.0,31.29,22.35
2016,2,6,17,45,386.0,25.5,1.8,6.0,66.5,20.2,10.89
2016,2,6,18,0,234.0,14.0,1.6,5.0,22.0,13.34,0.0
2016,2,6,18,15,117.0,7.0,1.55,4.5,11.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,2,7,7,15,51.0,6.0,2.95,1.5,7.0,0.0,0.0
2016,2,7,7,30,102.0,12.0,3.0,2.0,14.0,52.62,0.0
2016,2,7,7,45,272.0,26.0,3.05,2.5,55.5,178.87,122.49
2016,2,7,8,0,442.0,40.0,3.1,3.0,97.0,297.62,247.49
2016,2,7,8,15,533.5,49.5,3.15,3.5,149.5,381.19,325.12
2016,2,7,8,30,625.0,59.0,3.2,4.0,202.0,472.06,405.55
2016,2,7,8,45,689.5,63.5,3.3,5.0,257.0,545.83,468.11
2016,2,7,9,0,754.0,68.0,3.4,6.0,312.0,618.58,527.09
2016,2,7,9,15,789.5,72.5,3.55,7.0,363.5,677.63,571.21
2016,2,7,9,30,825.0,77.0,3.7,8.0,415.0,736.42,613.73
2016,2,7,9,45,853.5,79.0,3.9,9.0,463.0,785.98,648.23
2016,2,7,10,0,882.0,81.0,4.1,10.0,511.0,833.98,680.85
2016,2,7,10,15,899.0,83.5,4.25,10.5,552.5,871.01,706.11
2016,2,7,10,30,916.0,86.0,4.4,11.0,594.0,897.94,723.88
2016,2,7,10,45,929.0,87.5,4.6,12.0,628.5,924.35,740.31
2016,2,7,11,0,942.0,89.0,4.8,13.0,663.0,947.44,754.26
2016,2,7,11,15,950.0,90.5,4.9,13.5,690.0,962.52,763.12
2016,2,7,11,30,958.0,92.0,5.0,14.0,717.0,973.83,769.44
2016,2,7,11,45,959.5,94.5,5.1,14.5,734.0,976.58,769.78
2016,2,7,12,0,961.0,97.0,5.2,15.0,751.0,975.37,767.5
2016,2,7,12,15,963.5,97.5,5.2,15.5,760.5,968.84,760.88
2016,2,7,12,30,966.0,98.0,5.2,16.0,770.0,958.4,751.68
2016,2,7,12,45,968.5,96.5,5.2,16.5,771.0,941.86,738.33
2016,2,7,13,0,971.0,95.0,5.2,17.0,772.0,921.5,722.45
2016,2,7,13,15,968.5,94.5,5.1,17.0,763.5,894.4,702.61
2016,2,7,13,30,966.0,94.0,5.0,17.0,755.0,863.87,680.41
2016,2,7,13,45,963.0,92.0,4.95,17.5,738.0,828.06,653.45
2016,2,7,14,0,960.0,90.0,4.9,18.0,721.0,789.18,624.31
2016,2,7,14,15,952.0,88.5,4.75,18.0,695.0,744.51,591.56
2016,2,7,14,30,944.0,87.0,4.6,18.0,669.0,697.5,554.66
2016,2,7,14,45,931.5,85.5,4.45,18.0,635.0,645.71,513.41
2016,2,7,15,0,919.0,84.0,4.3,18.0,601.0,592.47,470.18
2016,2,7,15,15,902.5,82.0,3.95,17.5,560.5,535.56,423.59
2016,2,7,15,30,886.0,80.0,3.6,17.0,520.0,477.92,375.18
2016,2,7,15,45,864.5,76.5,3.25,17.0,473.5,416.45,321.82
2016,2,7,16,0,843.0,73.0,2.9,17.0,427.0,355.73,267.88
2016,2,7,16,15,809.5,69.0,2.65,16.0,376.0,292.25,212.15
2016,2,7,16,30,776.0,65.0,2.4,15.0,325.0,231.56,158.39
2016,2,7,16,45,725.5,59.5,2.2,14.0,271.0,169.88,106.03
2016,2,7,17,0,675.0,54.0,2.0,13.0,217.0,113.75,62.86
2016,2,7,17,15,592.5,46.5,2.0,12.0,164.0,57.68,29.77
2016,2,7,17,30,510.0,39.0,2.0,11.0,111.0,30.23,21.07
2016,2,7,17,45,355.0,27.0,2.0,10.0,66.5,21.44,11.93
2016,2,7,18,0,200.0,15.0,2.0,9.0,22.0,14.3,0.0
2016,2,7,18,15,100.0,7.5,2.0,9.0,11.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,5.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,5.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,3.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,8.5,4.15,3.5,8.5,0.0,0.0
2016,2,8,7,30,0.0,17.0,4.3,4.0,17.0,16.2,0.0
2016,2,8,7,45,275.5,25.0,4.45,4.5,61.0,180.96,127.3
2016,2,8,8,0,551.0,33.0,4.6,5.0,105.0,340.27,282.86
2016,2,8,8,15,634.5,40.0,4.9,5.5,158.5,422.15,360.06
2016,2,8,8,30,718.0,47.0,5.2,6.0,212.0,510.17,439.3
2016,2,8,8,45,766.5,51.5,5.55,7.0,266.5,577.96,498.09
2016,2,8,9,0,815.0,56.0,5.9,8.0,321.0,647.44,554.76
2016,2,8,9,15,689.5,86.5,5.9,8.5,335.5,628.04,536.71
2016,2,8,9,30,564.0,117.0,5.9,9.0,350.0,591.43,503.69
2016,2,8,9,45,544.0,138.0,5.95,9.5,383.0,611.73,517.96
2016,2,8,10,0,524.0,159.0,6.0,10.0,416.0,633.76,532.86
2016,2,8,10,15,430.5,198.0,5.95,10.5,420.5,611.14,509.85
2016,2,8,10,30,337.0,237.0,5.9,11.0,425.0,569.41,472.09
2016,2,8,10,45,460.5,214.5,5.9,11.5,487.5,668.19,551.27
2016,2,8,11,0,584.0,192.0,5.9,12.0,550.0,755.95,619.86
2016,2,8,11,15,629.0,186.5,5.95,12.0,586.5,798.08,651.79
2016,2,8,11,30,674.0,181.0,6.0,12.0,623.0,833.35,677.77
2016,2,8,11,45,832.0,132.5,6.1,12.5,692.5,914.56,737.06
2016,2,8,12,0,990.0,84.0,6.2,13.0,762.0,988.76,789.99
2016,2,8,12,15,797.0,155.5,6.2,13.0,706.0,899.12,722.82
2016,2,8,12,30,604.0,227.0,6.2,13.0,650.0,790.12,639.05
2016,2,8,12,45,802.5,154.5,6.25,13.5,717.0,874.89,704.17
2016,2,8,13,0,1001.0,82.0,6.3,14.0,784.0,934.59,747.1
2016,2,8,13,15,999.0,81.5,6.25,14.0,775.5,907.29,726.56
2016,2,8,13,30,997.0,81.0,6.2,14.0,767.0,876.41,703.86
2016,2,8,13,45,995.5,79.0,6.2,14.0,750.0,840.85,677.89
2016,2,8,14,0,994.0,77.0,6.2,14.0,733.0,801.99,649.39
2016,2,8,14,15,986.5,76.0,6.15,14.0,707.5,756.96,615.86
2016,2,8,14,30,979.0,75.0,6.1,14.0,682.0,709.44,578.51
2016,2,8,14,45,971.5,72.0,6.1,14.0,648.5,657.59,536.41
2016,2,8,15,0,964.0,69.0,6.1,14.0,615.0,603.75,491.68
2016,2,8,15,15,949.5,67.5,5.95,13.5,574.5,546.22,443.28
2016,2,8,15,30,935.0,66.0,5.8,13.0,534.0,487.88,392.76
2016,2,8,15,45,917.0,62.5,5.7,13.0,487.5,425.68,337.06
2016,2,8,16,0,899.0,59.0,5.6,13.0,441.0,363.7,280.17
2016,2,8,16,15,869.5,56.0,5.1,12.0,389.0,299.49,221.39
2016,2,8,16,30,840.0,53.0,4.6,11.0,337.0,237.4,164.26
2016,2,8,16,45,796.5,49.0,4.1,10.5,283.0,172.4,106.86
2016,2,8,17,0,753.0,45.0,3.6,10.0,229.0,113.92,60.42
2016,2,8,17,15,677.5,39.0,3.3,9.0,174.5,57.27,27.34
2016,2,8,17,30,602.0,33.0,3.0,8.0,120.0,27.09,18.59
2016,2,8,17,45,455.0,24.0,2.7,7.5,73.5,20.27,11.32
2016,2,8,18,0,308.0,15.0,2.4,7.0,27.0,13.14,0.0
2016,2,8,18,15,154.0,7.5,2.3,6.5,13.5,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,2.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,114.5,6.0,3.05,2.5,9.0,0.0,0.0
2016,2,9,7,30,229.0,12.0,3.3,3.0,18.0,104.52,0.0
2016,2,9,7,45,391.5,22.5,3.55,4.0,62.0,227.25,164.86
2016,2,9,8,0,554.0,33.0,3.8,5.0,106.0,342.81,284.68
2016,2,9,8,15,635.0,39.0,3.7,6.0,159.5,422.39,358.12
2016,2,9,8,30,716.0,45.0,3.6,7.0,213.0,507.82,432.46
2016,2,9,8,45,764.0,49.5,3.5,8.0,267.0,575.23,488.42
2016,2,9,9,0,812.0,54.0,3.4,9.0,321.0,644.38,541.57
2016,2,9,9,15,843.0,57.0,3.6,10.0,372.5,694.25,577.81
2016,2,9,9,30,874.0,60.0,3.8,11.0,424.0,749.39,617.02
2016,2,9,9,45,895.0,62.5,4.05,12.0,471.0,795.02,648.21
2016,2,9,10,0,916.0,65.0,4.3,13.0,518.0,838.69,677.65
2016,2,9,10,15,931.0,67.0,4.4,13.5,559.0,874.35,701.32
2016,2,9,10,30,946.0,69.0,4.5,14.0,600.0,907.12,722.73
2016,2,9,10,45,955.5,71.0,4.6,15.0,634.0,931.89,736.85
2016,2,9,11,0,965.0,73.0,4.7,16.0,668.0,953.11,748.44
2016,2,9,11,15,972.5,74.0,4.75,16.0,694.5,967.61,757.82
2016,2,9,11,30,980.0,75.0,4.8,16.0,721.0,978.25,764.66
2016,2,9,11,45,974.0,81.0,4.85,16.5,737.5,978.6,762.91
2016,2,9,12,0,968.0,87.0,4.9,17.0,754.0,974.83,758.51
2016,2,9,12,15,970.5,87.0,4.9,17.0,763.5,967.8,753.09
2016,2,9,12,30,973.0,87.0,4.9,17.0,773.0,956.83,745.07
2016,2,9,12,45,974.5,86.5,4.9,17.5,773.5,940.51,732.01
2016,2,9,13,0,976.0,86.0,4.9,18.0,774.0,920.37,716.43
2016,2,9,13,15,973.5,85.5,4.85,18.0,765.5,893.19,697.02
2016,2,9,13,30,971.0,85.0,4.8,18.0,757.0,862.54,675.22
2016,2,9,13,45,967.5,83.5,4.75,18.5,740.0,826.75,648.46
2016,2,9,14,0,964.0,82.0,4.7,19.0,723.0,787.87,619.53
2016,2,9,14,15,956.0,81.0,4.6,19.0,697.0,743.53,587.49
2016,2,9,14,30,948.0,80.0,4.5,19.0,671.0,696.83,551.79
2016,2,9,14,45,934.0,79.5,4.45,19.0,637.0,644.92,511.06
2016,2,9,15,0,920.0,79.0,4.4,19.0,603.0,591.66,468.33
2016,2,9,15,15,904.5,77.0,4.05,18.5,563.0,535.09,422.1
2016,2,9,15,30,889.0,75.0,3.7,18.0,523.0,477.93,374.23
2016,2,9,15,45,869.0,71.5,3.4,18.0,477.0,417.22,321.7
2016,2,9,16,0,849.0,68.0,3.1,18.0,431.0,355.76,267.37
2016,2,9,16,15,817.5,64.5,2.7,17.0,380.0,292.79,211.96
2016,2,9,16,30,786.0,61.0,2.3,16.0,329.0,232.35,158.31
2016,2,9,16,45,741.0,55.5,1.9,15.0,276.0,170.7,105.66
2016,2,9,17,0,696.0,50.0,1.5,14.0,223.0,113.89,61.57
2016,2,9,17,15,619.0,43.5,1.5,13.0,170.0,60.06,30.26
2016,2,9,17,30,542.0,37.0,1.5,12.0,117.0,30.77,21.55
2016,2,9,17,45,399.5,26.5,1.5,11.5,72.0,20.73,11.66
2016,2,9,18,0,257.0,16.0,1.5,11.0,27.0,12.89,0.0
2016,2,9,18,15,128.5,8.0,1.45,10.5,13.5,7.63,0.0
2016,2,9,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,102.0,6.5,1.25,4.0,9.5,0.0,0.0
2016,2,10,7,30,204.0,13.0,1.5,5.0,19.0,95.6,0.0
2016,2,10,7,45,362.0,24.0,1.75,6.0,62.5,222.47,163.1
2016,2,10,8,0,520.0,35.0,2.0,7.0,106.0,328.41,269.79
2016,2,10,8,15,603.0,42.5,2.1,7.5,159.0,409.61,343.41
2016,2,10,8,30,686.0,50.0,2.2,8.0,212.0,496.97,418.71
2016,2,10,8,45,735.5,54.5,2.3,9.0,266.0,564.42,474.04
2016,2,10,9,0,785.0,59.0,2.4,10.0,320.0,633.69,527.24
2016,2,10,9,15,817.5,63.0,2.65,11.0,372.0,691.25,569.22
2016,2,10,9,30,850.0,67.0,2.9,12.0,424.0,748.36,609.66
2016,2,10,9,45,872.5,70.0,3.2,13.0,471.0,788.65,636.87
2016,2,10,10,0,895.0,73.0,3.5,14.0,518.0,833.54,667.07
2016,2,10,10,15,911.0,75.0,3.45,14.5,559.5,869.52,689.59
2016,2,10,10,30,927.0,77.0,3.4,15.0,601.0,902.72,709.84
2016,2,10,10,45,937.5,79.0,3.4,15.5,635.0,928.01,724.64
2016,2,10,11,0,948.0,81.0,3.4,16.0,669.0,949.84,737.02
2016,2,10,11,15,956.0,82.0,3.35,16.5,695.5,964.6,744.17
2016,2,10,11,30,964.0,83.0,3.3,17.0,722.0,975.57,748.83
2016,2,10,11,45,968.0,84.0,3.25,17.5,740.5,978.99,748.47
2016,2,10,12,0,972.0,85.0,3.2,18.0,759.0,978.44,745.61
2016,2,10,12,15,974.0,85.5,3.2,18.5,768.5,971.53,739.03
2016,2,10,12,30,976.0,86.0,3.2,19.0,778.0,960.65,729.98
2016,2,10,12,45,975.0,86.5,3.2,19.5,778.0,943.24,716.68
2016,2,10,13,0,974.0,87.0,3.2,20.0,778.0,922.06,701.01
2016,2,10,13,15,972.0,86.5,3.15,20.0,770.0,895.29,682.62
2016,2,10,13,30,970.0,86.0,3.1,20.0,762.0,865.04,661.9
2016,2,10,13,45,964.5,86.0,3.1,20.5,744.5,829.3,636.45
2016,2,10,14,0,959.0,86.0,3.1,21.0,727.0,790.59,608.91
2016,2,10,14,15,952.0,84.5,3.1,21.0,701.5,746.5,578.57
2016,2,10,14,30,945.0,83.0,3.1,21.0,676.0,699.98,544.51
2016,2,10,14,45,932.0,82.0,3.1,21.0,642.5,648.17,505.16
2016,2,10,15,0,919.0,81.0,3.1,21.0,609.0,594.94,463.69
2016,2,10,15,15,904.0,79.0,2.85,20.5,568.5,538.55,418.77
2016,2,10,15,30,889.0,77.0,2.6,20.0,528.0,481.52,371.98
2016,2,10,15,45,864.0,75.0,2.4,20.0,481.0,419.34,319.4
2016,2,10,16,0,839.0,73.0,2.2,20.0,434.0,358.62,266.72
2016,2,10,16,15,807.0,69.0,2.1,19.0,383.5,295.43,212.32
2016,2,10,16,30,775.0,65.0,2.0,18.0,333.0,234.87,159.47
2016,2,10,16,45,723.0,60.5,1.95,17.0,278.5,173.52,108.0
2016,2,10,17,0,671.0,56.0,1.9,16.0,224.0,117.91,65.42
2016,2,10,17,15,593.0,48.0,2.05,15.0,171.0,61.23,31.27
2016,2,10,17,30,515.0,40.0,2.2,14.0,118.0,30.66,21.28
2016,2,10,17,45,372.0,28.5,2.4,13.5,72.5,22.42,13.08
2016,2,10,18,0,229.0,17.0,2.6,13.0,27.0,13.73,0.0
2016,2,10,18,15,114.5,8.5,2.75,13.0,13.5,8.1,0.0
2016,2,10,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,116.0,7.0,3.85,8.5,11.0,0.0,0.0
2016,2,11,7,30,232.0,14.0,4.0,9.0,22.0,108.31,0.0
2016,2,11,7,45,388.5,25.0,4.15,10.0,67.0,230.55,170.53
2016,2,11,8,0,545.0,36.0,4.3,11.0,112.0,343.19,280.53
2016,2,11,8,15,626.0,43.0,4.15,12.0,166.5,424.23,353.15
2016,2,11,8,30,707.0,50.0,4.0,13.0,221.0,511.07,426.73
2016,2,11,8,45,756.5,55.0,3.85,14.0,276.0,580.18,482.58
2016,2,11,9,0,806.0,60.0,3.7,15.0,331.0,651.08,535.79
2016,2,11,9,15,837.5,63.5,3.85,16.0,383.0,708.2,576.39
2016,2,11,9,30,869.0,67.0,4.0,17.0,435.0,764.72,615.3
2016,2,11,9,45,891.5,69.5,4.2,18.0,482.5,805.04,641.44
2016,2,11,10,0,914.0,72.0,4.4,19.0,530.0,849.94,670.62
2016,2,11,10,15,929.5,74.0,4.55,19.5,572.0,886.03,694.27
2016,2,11,10,30,945.0,76.0,4.7,20.0,614.0,919.25,715.76
2016,2,11,10,45,955.5,77.5,4.85,21.0,648.5,944.29,729.98
2016,2,11,11,0,966.0,79.0,5.0,22.0,683.0,965.8,741.74
2016,2,11,11,15,973.5,80.5,4.9,22.5,709.5,980.91,748.65
2016,2,11,11,30,981.0,82.0,4.8,23.0,736.0,992.12,752.97
2016,2,11,11,45,977.5,86.0,4.7,23.5,752.5,992.24,749.81
2016,2,11,12,0,974.0,90.0,4.6,24.0,769.0,988.29,744.12
2016,2,11,12,15,976.0,90.5,4.5,24.0,778.5,981.3,738.07
2016,2,11,12,30,978.0,91.0,4.4,24.0,788.0,970.32,729.87
2016,2,11,12,45,975.5,92.0,4.35,24.5,787.5,952.05,715.71
2016,2,11,13,0,973.0,93.0,4.3,25.0,787.0,930.05,699.23
2016,2,11,13,15,970.0,92.5,4.2,25.0,778.0,902.39,680.13
2016,2,11,13,30,967.0,92.0,4.1,25.0,769.0,871.29,658.76
2016,2,11,13,45,959.5,92.0,4.05,25.0,750.5,834.0,633.33
2016,2,11,14,0,952.0,92.0,4.0,25.0,732.0,793.88,605.87
2016,2,11,14,15,943.5,91.0,3.85,25.0,706.0,749.42,574.8
2016,2,11,14,30,935.0,90.0,3.7,25.0,680.0,702.66,540.1
2016,2,11,14,45,922.0,88.5,3.6,25.0,646.0,650.62,500.65
2016,2,11,15,0,909.0,87.0,3.5,25.0,612.0,597.18,459.25
2016,2,11,15,15,892.5,84.5,3.25,24.5,571.5,539.88,414.34
2016,2,11,15,30,876.0,82.0,3.0,24.0,531.0,481.81,367.52
2016,2,11,15,45,851.0,79.5,2.75,23.5,483.5,420.03,316.53
2016,2,11,16,0,826.0,77.0,2.5,23.0,436.0,359.4,265.05
2016,2,11,16,15,793.0,73.0,2.35,21.5,385.0,296.51,211.9
2016,2,11,16,30,760.0,69.0,2.2,20.0,334.0,236.4,160.26
2016,2,11,16,45,709.5,63.5,2.1,19.0,280.0,175.1,109.12
