Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,21,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,22,7,15,0.0,10.5,3.1,12.0,10.5,10.01,0.0
2016,2,22,7,30,0.0,21.0,3.2,12.0,21.0,19.95,7.52
2016,2,22,7,45,15.5,43.5,3.35,12.5,46.5,57.63,42.31
2016,2,22,8,0,31.0,66.0,3.5,13.0,72.0,92.01,72.65
2016,2,22,8,15,48.5,88.5,3.45,13.5,101.0,128.12,104.17
2016,2,22,8,30,66.0,111.0,3.4,14.0,130.0,165.38,136.08
2016,2,22,8,45,70.0,136.0,3.35,14.5,159.5,198.01,163.08
2016,2,22,9,0,74.0,161.0,3.3,15.0,189.0,230.5,189.27
2016,2,22,9,15,37.0,109.0,3.1,15.5,123.0,138.91,112.25
2016,2,22,9,30,0.0,57.0,2.9,16.0,57.0,53.01,39.06
2016,2,22,9,45,0.0,65.0,2.75,16.5,65.0,60.48,45.14
2016,2,22,10,0,0.0,73.0,2.6,17.0,73.0,67.97,51.1
2016,2,22,10,15,0.0,113.0,2.4,17.5,113.0,106.4,82.38
2016,2,22,10,30,0.0,153.0,2.2,18.0,153.0,146.17,114.09
2016,2,22,10,45,7.5,194.5,2.05,18.5,200.0,194.83,152.56
2016,2,22,11,0,15.0,236.0,1.9,19.0,247.0,244.02,190.56
2016,2,22,11,15,14.0,238.0,1.75,19.0,248.0,244.25,190.09
2016,2,22,11,30,13.0,240.0,1.6,19.0,249.0,244.55,189.88
2016,2,22,11,45,60.0,302.0,1.45,19.5,346.5,365.53,282.71
2016,2,22,12,0,107.0,364.0,1.3,20.0,444.0,475.16,362.5
2016,2,22,12,15,108.5,369.5,1.1,20.0,451.5,478.96,363.19
2016,2,22,12,30,110.0,375.0,0.9,20.0,459.0,482.29,364.22
2016,2,22,12,45,202.0,370.5,0.75,20.5,524.0,566.02,424.06
2016,2,22,13,0,294.0,366.0,0.6,21.0,589.0,644.14,476.61
2016,2,22,13,15,348.0,347.5,0.55,21.0,608.5,659.26,486.7
2016,2,22,13,30,402.0,329.0,0.5,21.0,628.0,670.54,494.78
2016,2,22,13,45,616.0,233.5,0.45,21.0,680.5,735.76,542.58
2016,2,22,14,0,830.0,138.0,0.4,21.0,733.0,773.37,569.51
2016,2,22,14,15,820.5,136.5,0.45,21.0,707.5,730.44,541.17
2016,2,22,14,30,811.0,135.0,0.5,21.0,682.0,685.68,511.33
2016,2,22,14,45,789.0,136.0,0.6,21.5,647.0,634.24,475.53
2016,2,22,15,0,767.0,137.0,0.7,22.0,612.0,581.93,437.98
2016,2,22,15,15,748.0,133.5,0.8,21.5,572.5,526.94,398.79
2016,2,22,15,30,729.0,130.0,0.9,21.0,533.0,472.18,357.98
2016,2,22,15,45,703.5,125.0,1.05,21.0,487.0,413.83,312.36
2016,2,22,16,0,678.0,120.0,1.2,21.0,441.0,357.08,266.19
2016,2,22,16,15,643.0,113.5,1.2,20.5,391.5,297.99,217.21
2016,2,22,16,30,608.0,107.0,1.2,20.0,342.0,242.28,170.27
2016,2,22,16,45,561.5,98.0,1.3,19.5,290.0,185.93,123.92
2016,2,22,17,0,515.0,89.0,1.4,19.0,238.0,135.04,84.5
2016,2,22,17,15,444.5,77.0,1.45,18.5,186.5,84.12,51.34
2016,2,22,17,30,374.0,65.0,1.5,18.0,135.0,49.13,37.31
2016,2,22,17,45,271.5,48.0,1.6,17.5,90.0,37.02,26.2
2016,2,22,18,0,169.0,31.0,1.7,17.0,45.0,24.37,12.97
2016,2,22,18,15,84.5,15.5,2.0,16.5,22.5,14.77,0.0
2016,2,22,18,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,2,23,7,15,123.5,13.0,5.45,11.0,22.0,59.12,0.0
2016,2,23,7,30,247.0,26.0,5.6,11.0,44.0,160.17,105.07
2016,2,23,7,45,390.0,36.0,5.75,11.5,93.5,257.77,208.57
2016,2,23,8,0,533.0,46.0,5.9,12.0,143.0,366.65,306.0
2016,2,23,8,15,266.5,64.5,6.2,12.0,113.0,253.79,214.41
2016,2,23,8,30,0.0,83.0,6.5,12.0,83.0,81.05,64.11
2016,2,23,8,45,0.0,76.5,6.8,12.5,76.5,72.26,56.5
2016,2,23,9,0,0.0,70.0,7.1,13.0,70.0,65.13,50.18
2016,2,23,9,15,0.0,97.0,7.3,13.0,97.0,91.86,72.73
2016,2,23,9,30,0.0,124.0,7.5,13.0,124.0,119.08,95.41
2016,2,23,9,45,0.0,136.5,7.7,13.5,136.5,131.17,105.03
2016,2,23,10,0,0.0,149.0,7.9,14.0,149.0,143.29,114.58
2016,2,23,10,15,2.5,167.5,8.1,14.0,169.0,163.81,131.36
2016,2,23,10,30,5.0,186.0,8.3,14.0,189.0,184.42,148.1
2016,2,23,10,45,2.5,157.5,8.55,14.0,159.0,152.49,121.44
2016,2,23,11,0,0.0,129.0,8.8,14.0,129.0,121.65,95.7
2016,2,23,11,15,156.0,232.5,8.9,14.0,345.0,395.11,324.37
2016,2,23,11,30,312.0,336.0,9.0,14.0,561.0,669.32,543.51
2016,2,23,11,45,287.5,350.5,9.15,14.0,561.5,659.04,533.57
2016,2,23,12,0,263.0,365.0,9.3,14.0,562.0,647.3,523.21
2016,2,23,12,15,148.5,341.5,9.3,13.5,453.5,497.56,403.09
2016,2,23,12,30,34.0,318.0,9.3,13.0,345.0,351.63,283.35
2016,2,23,12,45,113.0,351.0,9.35,13.0,438.0,465.78,377.37
2016,2,23,13,0,192.0,384.0,9.4,13.0,531.0,564.11,457.12
2016,2,23,13,15,106.0,330.0,9.4,12.5,411.0,426.82,346.59
2016,2,23,13,30,20.0,276.0,9.4,12.0,291.0,279.33,225.72
2016,2,23,13,45,20.5,273.5,9.4,12.0,288.5,275.94,223.24
2016,2,23,14,0,21.0,271.0,9.4,12.0,286.0,272.44,220.6
2016,2,23,14,15,81.5,301.0,9.35,12.0,356.5,348.68,284.39
2016,2,23,14,30,142.0,331.0,9.3,12.0,427.0,417.93,341.55
2016,2,23,14,45,108.0,307.0,9.3,12.0,378.0,359.83,294.03
2016,2,23,15,0,74.0,283.0,9.3,12.0,329.0,309.94,253.11
2016,2,23,15,15,82.5,267.5,9.2,11.5,315.5,293.9,240.71
2016,2,23,15,30,91.0,252.0,9.1,11.0,302.0,276.93,227.23
2016,2,23,15,45,426.0,179.0,9.05,10.5,386.0,346.9,283.51
2016,2,23,16,0,761.0,106.0,9.0,10.0,470.0,374.49,298.54
2016,2,23,16,15,728.0,100.5,8.8,9.5,418.0,312.09,241.25
2016,2,23,16,30,695.0,95.0,8.6,9.0,366.0,252.66,186.38
2016,2,23,16,45,652.0,87.0,8.45,9.0,312.0,192.46,132.22
2016,2,23,17,0,609.0,79.0,8.3,9.0,258.0,137.13,86.04
2016,2,23,17,15,538.5,69.5,8.05,8.5,204.0,84.14,50.51
2016,2,23,17,30,468.0,60.0,7.8,8.0,150.0,46.57,36.57
2016,2,23,17,45,368.0,45.5,7.6,8.0,101.5,36.35,26.7
2016,2,23,18,0,268.0,31.0,7.4,8.0,53.0,25.55,14.86
2016,2,23,18,15,134.0,15.5,7.4,7.5,26.5,14.77,0.0
2016,2,23,18,30,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,7.45,7.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,7.5,7.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,7.4,6.5,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,7.3,6.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,7.25,6.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,7.2,6.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,7.05,6.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,6.9,6.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,6.7,6.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,6.6,6.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,6.5,6.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,6.4,6.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,6.3,6.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,6.15,6.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,5.55,6.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,5.3,5.5,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,5.1,5.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,4.5,4.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,3.95,3.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,4.25,3.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,4.3,2.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,4.3,2.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,4.35,2.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,0.0,4.75,2.5,0.0,0.0,0.0
2016,2,24,7,0,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2016,2,24,7,15,206.5,12.5,5.1,3.5,28.5,90.48,0.0
2016,2,24,7,30,413.0,25.0,5.3,4.0,57.0,227.04,161.11
2016,2,24,7,45,527.5,34.5,5.5,5.0,110.0,318.72,264.9
2016,2,24,8,0,642.0,44.0,5.7,6.0,163.0,419.68,357.8
2016,2,24,8,15,707.0,50.0,5.9,6.5,221.0,497.54,428.73
2016,2,24,8,30,772.0,56.0,6.1,7.0,279.0,579.55,500.18
2016,2,24,8,45,820.0,58.0,6.35,8.0,337.0,648.62,556.7
2016,2,24,9,0,868.0,60.0,6.6,9.0,395.0,713.1,606.07
2016,2,24,9,15,895.0,63.0,6.55,9.5,449.0,769.44,647.74
2016,2,24,9,30,922.0,66.0,6.5,10.0,503.0,824.77,687.56
2016,2,24,9,45,947.5,65.0,6.5,10.5,553.0,872.36,720.77
2016,2,24,10,0,973.0,64.0,6.5,11.0,603.0,918.06,752.03
2016,2,24,10,15,986.0,65.5,6.4,11.5,646.0,953.55,774.65
2016,2,24,10,30,999.0,67.0,6.3,12.0,689.0,985.76,794.61
2016,2,24,10,45,1011.0,66.0,6.25,12.5,724.0,1010.49,809.2
2016,2,24,11,0,1023.0,65.0,6.2,13.0,759.0,1031.49,821.08
2016,2,24,11,15,1029.0,66.0,6.15,13.0,786.5,1045.34,829.41
2016,2,24,11,30,1035.0,67.0,6.1,13.0,814.0,1054.98,834.89
2016,2,24,11,45,1032.0,73.0,6.05,13.5,833.0,1057.69,833.97
2016,2,24,12,0,1029.0,79.0,6.0,14.0,852.0,1055.96,830.09
2016,2,24,12,15,1031.0,79.5,5.9,14.0,861.5,1048.26,823.4
2016,2,24,12,30,1033.0,80.0,5.8,14.0,871.0,1036.3,813.88
2016,2,24,12,45,1034.5,79.0,5.75,14.5,871.5,1017.99,798.84
2016,2,24,13,0,1036.0,78.0,5.7,15.0,872.0,995.55,781.07
2016,2,24,13,15,1034.5,78.0,5.6,15.0,863.5,967.59,760.67
2016,2,24,13,30,1033.0,78.0,5.5,15.0,855.0,935.81,737.64
2016,2,24,13,45,1030.0,76.5,5.4,15.5,837.0,897.58,708.61
2016,2,24,14,0,1027.0,75.0,5.3,16.0,819.0,855.97,677.23
2016,2,24,14,15,1021.0,74.0,5.2,16.0,792.0,809.54,643.58
2016,2,24,14,30,1015.0,73.0,5.1,16.0,765.0,760.35,607.72
2016,2,24,14,45,1007.0,71.5,5.05,16.0,730.5,706.86,566.07
2016,2,24,15,0,999.0,70.0,5.0,16.0,696.0,651.29,521.45
2016,2,24,15,15,987.0,68.0,4.85,15.5,653.5,591.28,472.79
2016,2,24,15,30,975.0,66.0,4.7,15.0,611.0,530.14,421.68
2016,2,24,15,45,958.5,63.5,4.6,15.0,562.5,465.79,365.78
2016,2,24,16,0,942.0,61.0,4.5,15.0,514.0,401.41,308.26
2016,2,24,16,15,917.5,58.5,3.95,14.5,460.5,334.89,247.92
2016,2,24,16,30,893.0,56.0,3.4,14.0,407.0,269.88,188.49
2016,2,24,16,45,857.0,52.5,2.85,13.5,350.0,203.69,129.69
2016,2,24,17,0,821.0,49.0,2.3,13.0,293.0,141.0,78.21
2016,2,24,17,15,762.5,44.0,2.05,11.5,234.5,76.74,36.28
2016,2,24,17,30,704.0,39.0,1.8,10.0,176.0,30.89,22.26
2016,2,24,17,45,597.5,31.5,1.6,9.0,121.5,25.77,17.33
2016,2,24,18,0,491.0,24.0,1.4,8.0,67.0,20.52,11.16
2016,2,24,18,15,245.5,12.0,1.4,8.0,33.5,11.44,0.0
2016,2,24,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,25,6,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,25,7,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,25,7,15,205.5,12.5,2.7,5.5,29.5,90.5,0.0
2016,2,25,7,30,411.0,25.0,3.0,6.0,59.0,228.63,165.79
2016,2,25,7,45,524.0,34.5,3.3,7.0,112.0,318.32,261.81
2016,2,25,8,0,637.0,44.0,3.6,8.0,165.0,418.5,351.81
2016,2,25,8,15,701.0,50.0,3.6,9.0,223.0,495.61,418.95
2016,2,25,8,30,765.0,56.0,3.6,10.0,281.0,576.84,485.93
2016,2,25,8,45,803.5,60.5,3.6,11.0,337.5,642.32,536.45
2016,2,25,9,0,842.0,65.0,3.6,12.0,394.0,708.55,584.09
2016,2,25,9,15,868.5,68.5,3.6,12.5,447.5,764.6,623.39
2016,2,25,9,30,895.0,72.0,3.6,13.0,501.0,812.88,655.92
2016,2,25,9,45,913.0,75.0,3.6,14.0,549.5,858.4,684.49
2016,2,25,10,0,931.0,78.0,3.6,15.0,598.0,901.61,710.76
2016,2,25,10,15,944.5,80.0,3.55,15.5,640.0,936.99,732.04
2016,2,25,10,30,958.0,82.0,3.5,16.0,682.0,969.26,750.93
2016,2,25,10,45,966.5,84.0,3.45,16.5,716.5,993.56,764.16
2016,2,25,11,0,975.0,86.0,3.4,17.0,751.0,1014.15,774.86
2016,2,25,11,15,981.0,87.0,3.35,17.0,777.5,1027.34,782.07
2016,2,25,11,30,987.0,88.0,3.3,17.0,804.0,1036.53,786.76
2016,2,25,11,45,989.5,89.5,3.25,17.0,822.0,1038.88,787.02
2016,2,25,12,0,992.0,91.0,3.2,17.0,840.0,1037.07,784.71
2016,2,25,12,15,993.5,91.0,3.2,17.0,849.0,1028.49,778.5
2016,2,25,12,30,995.0,91.0,3.2,17.0,858.0,1015.82,769.75
2016,2,25,12,45,993.0,92.0,3.25,17.5,857.0,997.03,756.01
2016,2,25,13,0,991.0,93.0,3.3,18.0,856.0,974.36,739.79
2016,2,25,13,15,988.5,92.5,3.3,18.0,846.5,945.9,720.73
2016,2,25,13,30,986.0,92.0,3.3,18.0,837.0,913.85,699.24
2016,2,25,13,45,979.5,92.0,3.35,18.0,818.5,875.74,673.8
2016,2,25,14,0,973.0,92.0,3.4,18.0,800.0,834.62,646.08
2016,2,25,14,15,965.5,90.5,3.45,17.5,773.0,788.46,615.66
2016,2,25,14,30,958.0,89.0,3.5,17.0,746.0,739.84,582.67
2016,2,25,14,45,940.0,90.5,3.55,17.0,709.5,685.41,541.34
2016,2,25,15,0,922.0,92.0,3.6,17.0,673.0,629.93,498.13
2016,2,25,15,15,907.0,89.5,3.65,16.5,631.0,571.42,452.27
2016,2,25,15,30,892.0,87.0,3.7,16.0,589.0,512.28,404.24
2016,2,25,15,45,871.0,84.0,3.8,16.0,541.0,448.65,350.41
2016,2,25,16,0,850.0,81.0,3.9,16.0,493.0,386.37,296.0
2016,2,25,16,15,821.0,77.5,3.75,15.5,440.0,322.22,239.22
2016,2,25,16,30,792.0,74.0,3.6,15.0,387.0,260.38,183.72
2016,2,25,16,45,750.5,68.5,3.45,14.5,331.5,197.06,128.41
2016,2,25,17,0,709.0,63.0,3.3,14.0,276.0,138.28,80.6
2016,2,25,17,15,643.5,56.0,3.15,13.0,219.5,78.48,41.13
2016,2,25,17,30,578.0,49.0,3.0,12.0,163.0,36.43,27.01
2016,2,25,17,45,468.0,38.5,2.9,11.0,111.5,29.56,20.52
2016,2,25,18,0,358.0,28.0,2.8,10.0,60.0,22.35,12.73
2016,2,25,18,15,179.0,14.0,2.9,9.5,30.0,13.34,0.0
2016,2,25,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,2,26,7,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,26,7,15,171.0,14.0,1.45,2.5,29.0,79.1,0.0
2016,2,26,7,30,342.0,28.0,1.5,3.0,58.0,209.19,156.69
2016,2,26,7,45,457.5,39.0,1.55,4.0,109.5,296.91,245.94
2016,2,26,8,0,573.0,50.0,1.6,5.0,161.0,396.72,334.29
2016,2,26,8,15,639.5,57.0,1.85,6.0,217.5,473.04,400.53
2016,2,26,8,30,706.0,64.0,2.1,7.0,274.0,550.04,464.56
2016,2,26,8,45,748.5,69.0,2.35,8.0,330.5,616.61,517.3
2016,2,26,9,0,791.0,74.0,2.6,9.0,387.0,684.31,567.35
2016,2,26,9,15,820.0,78.0,2.5,9.5,440.0,741.11,606.66
2016,2,26,9,30,849.0,82.0,2.4,10.0,493.0,797.1,644.11
2016,2,26,9,45,869.0,85.5,2.35,10.5,541.0,843.76,674.06
2016,2,26,10,0,889.0,89.0,2.3,11.0,589.0,888.28,701.88
2016,2,26,10,15,903.5,91.5,2.15,11.5,631.0,916.67,716.82
2016,2,26,10,30,918.0,94.0,2.0,12.0,673.0,949.5,734.59
2016,2,26,10,45,928.0,96.0,1.85,12.5,707.5,974.4,746.46
2016,2,26,11,0,938.0,98.0,1.7,13.0,742.0,995.77,755.73
2016,2,26,11,15,945.0,99.5,1.6,13.5,769.0,1010.04,760.88
2016,2,26,11,30,952.0,101.0,1.5,14.0,796.0,1020.43,763.55
2016,2,26,11,45,956.5,101.5,1.4,14.5,814.0,1023.37,761.44
2016,2,26,12,0,961.0,102.0,1.3,15.0,832.0,1022.29,756.92
2016,2,26,12,15,963.5,102.5,1.25,15.0,841.0,1015.3,751.08
2016,2,26,12,30,966.0,103.0,1.2,15.0,850.0,1004.3,742.9
2016,2,26,12,45,966.5,102.5,1.15,15.5,850.5,986.43,729.13
2016,2,26,13,0,967.0,102.0,1.1,16.0,851.0,964.73,713.14
2016,2,26,13,15,964.5,101.5,1.1,16.0,842.0,936.7,695.41
2016,2,26,13,30,962.0,101.0,1.1,16.0,833.0,905.18,675.44
2016,2,26,13,45,958.5,99.5,1.15,16.5,815.0,868.48,651.54
2016,2,26,14,0,955.0,98.0,1.2,17.0,797.0,828.68,625.4
2016,2,26,14,15,947.5,96.5,1.2,17.0,770.5,783.09,595.56
2016,2,26,14,30,940.0,95.0,1.2,17.0,744.0,735.09,563.26
2016,2,26,14,45,930.0,93.0,1.3,17.0,709.5,682.86,526.45
2016,2,26,15,0,920.0,91.0,1.4,17.0,675.0,628.94,487.01
2016,2,26,15,15,905.0,89.0,1.4,17.0,633.0,570.95,442.34
2016,2,26,15,30,890.0,87.0,1.4,17.0,591.0,512.31,395.65
2016,2,26,15,45,870.0,84.0,1.45,17.0,543.0,449.08,344.09
2016,2,26,16,0,850.0,81.0,1.5,17.0,495.0,387.14,291.66
2016,2,26,16,15,821.5,77.0,1.35,16.5,442.5,322.58,235.87
2016,2,26,16,30,793.0,73.0,1.2,16.0,390.0,260.28,181.14
2016,2,26,16,45,751.0,68.0,1.1,15.5,334.0,197.19,127.06
2016,2,26,17,0,709.0,63.0,1.0,15.0,278.0,138.7,80.19
2016,2,26,17,15,644.5,56.5,1.05,13.5,222.0,79.3,41.48
2016,2,26,17,30,580.0,50.0,1.1,12.0,166.0,37.15,27.7
2016,2,26,17,45,470.0,39.5,1.15,11.0,114.0,30.32,21.27
2016,2,26,18,0,360.0,29.0,1.2,10.0,62.0,23.16,13.64
2016,2,26,18,15,180.0,14.5,1.25,9.5,31.0,13.82,0.0
2016,2,26,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,2,27,7,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,27,7,15,155.5,15.0,2.5,7.0,29.5,74.41,0.0
2016,2,27,7,30,311.0,30.0,2.7,8.0,59.0,198.16,148.96
2016,2,27,7,45,418.0,42.5,2.9,9.0,109.0,282.23,231.56
2016,2,27,8,0,525.0,55.0,3.1,10.0,159.0,377.49,315.69
2016,2,27,8,15,592.0,63.0,3.3,11.0,214.5,453.37,381.04
2016,2,27,8,30,659.0,71.0,3.5,12.0,270.0,534.05,447.4
2016,2,27,8,45,699.5,77.5,3.75,13.0,324.5,598.76,498.44
2016,2,27,9,0,740.0,84.0,4.0,14.0,379.0,664.72,547.48
2016,2,27,9,15,770.0,88.5,4.05,14.5,431.0,716.9,584.48
2016,2,27,9,30,800.0,93.0,4.1,15.0,483.0,772.7,623.38
2016,2,27,9,45,819.0,97.5,4.2,16.0,530.0,818.24,652.85
2016,2,27,10,0,838.0,102.0,4.3,17.0,577.0,861.72,680.31
2016,2,27,10,15,853.5,105.0,4.35,17.0,618.5,897.97,704.68
2016,2,27,10,30,869.0,108.0,4.4,17.0,660.0,931.41,726.99
2016,2,27,10,45,878.0,111.0,4.45,17.5,694.0,955.78,741.46
2016,2,27,11,0,887.0,114.0,4.5,18.0,728.0,976.68,753.59
2016,2,27,11,15,895.0,115.5,4.5,18.5,754.0,982.99,755.21
2016,2,27,11,30,903.0,117.0,4.5,19.0,780.0,993.95,760.31
2016,2,27,11,45,906.0,119.0,4.55,19.5,797.5,996.95,760.47
2016,2,27,12,0,909.0,121.0,4.6,20.0,815.0,996.1,758.22
2016,2,27,12,15,911.5,121.5,4.6,20.0,824.0,989.32,753.14
2016,2,27,12,30,914.0,122.0,4.6,20.0,833.0,978.74,745.63
2016,2,27,12,45,680.0,222.5,4.65,20.0,752.0,867.65,668.17
2016,2,27,13,0,446.0,323.0,4.7,20.0,671.0,743.24,573.45
2016,2,27,13,15,675.5,223.0,4.65,20.0,742.5,825.97,639.47
2016,2,27,13,30,905.0,123.0,4.6,20.0,814.0,882.28,679.99
2016,2,27,13,45,898.0,122.5,4.6,20.5,796.0,845.38,652.69
2016,2,27,14,0,891.0,122.0,4.6,21.0,778.0,809.57,626.75
2016,2,27,14,15,882.5,120.5,4.55,20.5,751.5,764.75,596.35
2016,2,27,14,30,874.0,119.0,4.5,20.0,725.0,717.82,562.59
2016,2,27,14,45,861.5,117.0,4.5,20.0,690.5,666.0,523.14
2016,2,27,15,0,849.0,115.0,4.5,20.0,656.0,612.95,481.8
2016,2,27,15,15,832.5,112.0,4.45,20.0,615.0,555.85,436.15
2016,2,27,15,30,816.0,109.0,4.4,20.0,574.0,498.51,389.1
2016,2,27,15,45,791.5,106.0,4.35,20.0,526.5,437.87,338.26
2016,2,27,16,0,767.0,103.0,4.3,20.0,479.0,376.46,285.57
2016,2,27,16,15,736.0,97.5,3.95,19.5,427.5,314.01,231.44
2016,2,27,16,30,705.0,92.0,3.6,19.0,376.0,254.29,179.09
2016,2,27,16,45,660.0,85.5,3.3,18.5,321.5,194.15,127.84
2016,2,27,17,0,615.0,79.0,3.0,18.0,267.0,139.12,84.0
2016,2,27,17,15,547.5,70.0,2.75,17.0,212.5,85.99,49.49
2016,2,27,17,30,480.0,61.0,2.5,16.0,158.0,46.66,35.59
2016,2,27,17,45,373.5,47.5,2.3,15.0,109.0,37.49,27.13
2016,2,27,18,0,267.0,34.0,2.1,14.0,60.0,27.81,17.35
2016,2,27,18,15,133.5,17.0,2.2,13.5,30.0,13.48,0.0
2016,2,27,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,28,7,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,28,7,15,109.0,18.5,3.9,11.5,28.5,76.1,0.0
2016,2,28,7,30,218.0,37.0,4.2,12.0,57.0,166.26,124.82
2016,2,28,7,45,332.5,51.0,4.5,12.5,106.5,249.25,203.0
2016,2,28,8,0,447.0,65.0,4.8,13.0,156.0,346.29,288.54
2016,2,28,8,15,223.5,56.0,5.2,14.0,101.5,218.0,182.83
2016,2,28,8,30,0.0,47.0,5.6,15.0,47.0,43.66,31.64
2016,2,28,8,45,0.0,56.0,6.05,16.0,56.0,52.06,38.61
2016,2,28,9,0,0.0,65.0,6.5,17.0,65.0,60.46,45.4
2016,2,28,9,15,0.0,91.5,6.55,17.5,91.5,85.96,66.42
2016,2,28,9,30,0.0,118.0,6.6,18.0,118.0,112.38,87.89
2016,2,28,9,45,0.0,130.0,6.7,18.5,130.0,124.01,96.96
2016,2,28,10,0,0.0,142.0,6.8,19.0,142.0,135.65,105.95
2016,2,28,10,15,4.0,172.0,6.7,19.5,174.5,169.29,132.79
2016,2,28,10,30,8.0,202.0,6.6,20.0,207.0,203.18,159.45
2016,2,28,10,45,32.0,256.0,6.5,20.5,278.0,294.31,231.66
2016,2,28,11,0,56.0,310.0,6.4,21.0,349.0,375.84,294.7
2016,2,28,11,15,60.0,325.5,6.2,21.0,368.5,394.92,308.68
2016,2,28,11,30,64.0,341.0,6.0,21.0,388.0,413.68,322.48
2016,2,28,11,45,40.0,303.0,5.85,21.5,333.0,346.75,269.43
2016,2,28,12,0,16.0,265.0,5.7,22.0,278.0,270.65,209.24
2016,2,28,12,15,29.0,303.5,5.5,22.0,326.5,332.86,257.46
2016,2,28,12,30,42.0,342.0,5.3,22.0,375.0,383.47,295.96
2016,2,28,12,45,241.0,335.5,5.1,22.5,524.0,575.51,444.95
2016,2,28,13,0,440.0,329.0,4.9,23.0,673.0,744.52,569.73
2016,2,28,13,15,654.5,232.5,4.7,23.0,738.5,818.42,626.24
2016,2,28,13,30,869.0,136.0,4.5,23.0,804.0,872.5,664.37
2016,2,28,13,45,581.0,244.5,4.35,23.5,687.0,721.5,552.06
2016,2,28,14,0,293.0,353.0,4.2,24.0,570.0,578.72,441.37
2016,2,28,14,15,567.0,241.5,4.1,24.0,643.0,657.01,504.7
2016,2,28,14,30,841.0,130.0,4.0,24.0,716.0,707.51,544.77
2016,2,28,14,45,821.5,130.5,3.9,24.0,680.5,655.02,504.72
2016,2,28,15,0,802.0,131.0,3.8,24.0,645.0,602.02,464.05
2016,2,28,15,15,784.5,127.5,3.7,23.5,604.5,545.24,420.55
2016,2,28,15,30,767.0,124.0,3.6,23.0,564.0,488.86,376.01
2016,2,28,15,45,744.5,119.0,3.5,23.0,517.5,429.24,327.05
2016,2,28,16,0,722.0,114.0,3.4,23.0,471.0,370.82,277.79
2016,2,28,16,15,689.5,108.0,3.05,22.5,420.0,309.91,226.12
2016,2,28,16,30,657.0,102.0,2.7,22.0,369.0,252.02,176.43
2016,2,28,16,45,613.5,94.0,2.35,21.5,315.5,193.63,127.58
2016,2,28,17,0,570.0,86.0,2.0,21.0,262.0,140.26,85.69
2016,2,28,17,15,501.5,76.0,1.95,20.0,208.5,88.99,52.67
2016,2,28,17,30,433.0,66.0,1.9,19.0,155.0,51.04,38.96
2016,2,28,17,45,331.0,51.0,1.85,18.0,107.0,39.03,28.15
2016,2,28,18,0,229.0,36.0,1.8,17.0,59.0,28.16,17.56
2016,2,28,18,15,114.5,18.0,1.85,17.0,29.5,14.27,0.0
2016,2,28,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,29,6,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,2,29,7,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,29,7,15,66.0,21.0,1.7,14.5,27.5,58.9,0.0
2016,2,29,7,30,132.0,42.0,1.9,15.0,55.0,126.39,94.83
2016,2,29,7,45,234.0,61.0,2.1,15.5,102.5,213.65,171.54
2016,2,29,8,0,336.0,80.0,2.3,16.0,150.0,303.89,248.74
2016,2,29,8,15,405.5,93.5,2.35,16.5,202.5,377.55,310.43
2016,2,29,8,30,475.0,107.0,2.4,17.0,255.0,457.09,374.55
2016,2,29,8,45,237.5,117.5,2.45,17.5,191.5,310.64,254.92
2016,2,29,9,0,0.0,128.0,2.5,18.0,128.0,125.18,98.4
2016,2,29,9,15,1.5,145.0,2.6,18.5,146.0,142.97,112.75
2016,2,29,9,30,3.0,162.0,2.7,19.0,164.0,160.86,126.66
2016,2,29,9,45,5.5,178.0,2.8,20.0,181.5,178.62,140.06
2016,2,29,10,0,8.0,194.0,2.9,21.0,199.0,196.51,153.35
2016,2,29,10,15,10.0,207.0,2.95,21.0,213.5,210.9,164.32
2016,2,29,10,30,12.0,220.0,3.0,21.0,228.0,225.36,175.31
2016,2,29,10,45,18.5,246.0,3.15,21.5,259.0,257.64,199.94
2016,2,29,11,0,25.0,272.0,3.3,22.0,290.0,289.97,224.27
2016,2,29,11,15,23.5,276.5,3.3,22.0,294.0,292.17,225.44
2016,2,29,11,30,22.0,281.0,3.3,22.0,298.0,294.36,226.74
2016,2,29,11,45,233.5,301.0,3.35,22.5,481.0,554.89,427.66
2016,2,29,12,0,445.0,321.0,3.4,23.0,664.0,784.63,593.31
2016,2,29,12,15,407.5,341.0,3.45,23.0,658.0,752.23,567.92
2016,2,29,12,30,370.0,361.0,3.5,23.0,652.0,729.96,551.12
2016,2,29,12,45,398.0,349.0,3.55,23.5,662.5,732.48,552.84
2016,2,29,13,0,426.0,337.0,3.6,24.0,673.0,741.11,558.47
2016,2,29,13,15,627.5,247.0,3.65,24.0,735.0,811.25,613.04
2016,2,29,13,30,829.0,157.0,3.7,24.0,797.0,863.19,651.25
2016,2,29,13,45,824.5,154.5,3.75,24.0,779.5,827.5,626.9
2016,2,29,14,0,820.0,152.0,3.8,24.0,762.0,789.23,601.22
2016,2,29,14,15,576.5,235.5,3.8,24.0,657.0,659.09,504.31
2016,2,29,14,30,333.0,319.0,3.8,24.0,552.0,540.46,413.67
2016,2,29,14,45,520.0,246.5,3.85,24.0,591.0,574.93,442.38
2016,2,29,15,0,707.0,174.0,3.9,24.0,630.0,588.97,453.8
2016,2,29,15,15,687.0,169.0,3.9,23.5,590.0,534.03,411.82
2016,2,29,15,30,667.0,164.0,3.9,23.0,550.0,479.65,369.36
2016,2,29,15,45,638.0,159.0,3.9,23.0,503.5,422.32,322.83
2016,2,29,16,0,609.0,154.0,3.9,23.0,457.0,367.18,277.0
2016,2,29,16,15,573.5,145.5,3.65,22.5,407.0,307.41,227.28
2016,2,29,16,30,538.0,137.0,3.4,22.0,357.0,253.03,181.48
2016,2,29,16,45,491.0,125.5,3.15,21.5,304.5,197.71,136.07
2016,2,29,17,0,444.0,114.0,2.9,21.0,252.0,147.89,97.37
2016,2,29,17,15,376.5,99.0,2.65,20.0,200.0,99.68,65.33
2016,2,29,17,30,309.0,84.0,2.4,19.0,148.0,63.13,49.5
2016,2,29,17,45,225.5,63.0,2.2,18.5,102.0,49.97,37.57
2016,2,29,18,0,142.0,42.0,2.0,18.0,56.0,33.95,22.55
2016,2,29,18,15,71.0,21.0,2.0,17.5,28.0,17.43,0.0
2016,2,29,18,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,3,1,7,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,1,7,15,80.0,20.0,3.5,15.5,28.0,62.92,6.81
2016,3,1,7,30,160.0,40.0,3.7,16.0,56.0,134.82,102.07
2016,3,1,7,45,249.0,57.5,3.95,17.0,101.5,216.82,174.18
2016,3,1,8,0,338.0,75.0,4.2,18.0,147.0,299.24,244.84
2016,3,1,8,15,414.0,82.5,4.4,18.5,195.5,369.69,304.74
2016,3,1,8,30,490.0,90.0,4.6,19.0,244.0,451.32,371.69
2016,3,1,8,45,448.5,118.0,4.8,20.0,278.5,472.53,386.61
2016,3,1,9,0,407.0,146.0,5.0,21.0,313.0,492.45,399.56
2016,3,1,9,15,469.0,152.5,5.1,21.0,369.0,562.91,454.56
2016,3,1,9,30,531.0,159.0,5.2,21.0,425.0,636.21,510.47
2016,3,1,9,45,555.0,167.5,5.3,21.5,468.5,681.78,542.9
2016,3,1,10,0,579.0,176.0,5.4,22.0,512.0,726.57,574.32
2016,3,1,10,15,734.0,138.5,5.5,22.0,594.5,841.9,658.08
2016,3,1,10,30,889.0,101.0,5.6,22.0,677.0,941.25,727.67
2016,3,1,10,45,907.0,100.0,5.75,22.5,713.5,969.58,745.12
2016,3,1,11,0,925.0,99.0,5.9,23.0,750.0,994.71,760.72
2016,3,1,11,15,932.5,100.0,6.0,23.0,777.0,1008.64,769.82
2016,3,1,11,30,940.0,101.0,6.1,23.0,804.0,1018.74,776.46
2016,3,1,11,45,949.0,100.0,6.25,23.0,823.0,1024.11,780.31
2016,3,1,12,0,958.0,99.0,6.4,23.0,842.0,1025.48,781.56
2016,3,1,12,15,960.0,99.0,6.45,23.0,851.0,1017.26,775.7
2016,3,1,12,30,962.0,99.0,6.5,23.0,860.0,1005.06,767.24
2016,3,1,12,45,964.5,97.5,6.55,23.0,860.5,987.74,755.34
2016,3,1,13,0,967.0,96.0,6.6,23.0,861.0,966.52,740.81
2016,3,1,13,15,965.0,95.5,6.55,23.0,852.0,938.62,721.14
2016,3,1,13,30,963.0,95.0,6.5,23.0,843.0,907.21,699.03
2016,3,1,13,45,960.0,93.5,6.5,23.0,825.0,870.57,673.42
2016,3,1,14,0,957.0,92.0,6.5,23.0,807.0,830.78,645.47
2016,3,1,14,15,950.5,91.0,6.45,23.0,781.0,786.0,613.55
2016,3,1,14,30,944.0,90.0,6.4,23.0,755.0,738.72,579.62
2016,3,1,14,45,633.0,190.0,6.35,23.0,627.0,595.57,466.89
2016,3,1,15,0,322.0,290.0,6.3,23.0,499.0,467.18,364.58
2016,3,1,15,15,598.0,191.0,6.2,22.5,549.0,505.43,396.26
2016,3,1,15,30,874.0,92.0,6.1,22.0,599.0,512.86,400.5
2016,3,1,15,45,858.5,87.5,6.05,22.0,552.0,451.22,348.09
2016,3,1,16,0,843.0,83.0,6.0,22.0,505.0,389.74,294.57
2016,3,1,16,15,816.5,79.0,5.7,21.0,453.0,325.79,238.95
2016,3,1,16,30,790.0,75.0,5.4,20.0,401.0,263.89,184.25
2016,3,1,16,45,757.5,69.0,5.1,19.5,346.0,201.41,129.75
2016,3,1,17,0,725.0,63.0,4.8,19.0,291.0,142.37,81.66
2016,3,1,17,15,665.0,56.5,4.35,18.0,234.5,85.0,44.29
2016,3,1,17,30,605.0,50.0,3.9,17.0,178.0,36.51,26.59
2016,3,1,17,45,509.0,40.0,3.45,16.5,125.5,30.16,20.71
2016,3,1,18,0,413.0,30.0,3.0,16.0,73.0,23.49,14.11
2016,3,1,18,15,206.5,15.0,2.9,15.5,36.5,11.65,0.0
2016,3,1,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,2,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,2,7,15,201.0,16.0,2.15,8.0,38.0,114.97,36.55
2016,3,2,7,30,402.0,32.0,2.3,9.0,76.0,244.73,193.45
2016,3,2,7,45,498.0,42.5,2.5,10.0,128.5,327.39,269.81
2016,3,2,8,0,594.0,53.0,2.7,11.0,181.0,419.67,350.11
2016,3,2,8,15,654.5,60.0,3.1,11.5,238.0,494.4,414.26
2016,3,2,8,30,715.0,67.0,3.5,12.0,295.0,569.57,476.47
2016,3,2,8,45,749.0,73.0,3.9,13.0,350.0,632.3,524.92
2016,3,2,9,0,783.0,79.0,4.3,14.0,405.0,695.47,571.35
2016,3,2,9,15,809.5,83.0,4.3,14.5,457.0,750.4,609.83
2016,3,2,9,30,836.0,87.0,4.3,15.0,509.0,804.33,646.64
2016,3,2,9,45,848.5,92.5,4.3,16.0,555.0,846.78,672.98
2016,3,2,10,0,861.0,98.0,4.3,17.0,601.0,886.67,696.99
2016,3,2,10,15,874.5,100.5,4.3,17.5,641.5,921.1,718.19
2016,3,2,10,30,888.0,103.0,4.3,18.0,682.0,944.55,731.49
2016,3,2,10,45,891.0,108.0,4.35,18.5,714.0,965.69,743.45
2016,3,2,11,0,894.0,113.0,4.4,19.0,746.0,983.15,753.1
2016,3,2,11,15,900.5,114.5,4.45,19.5,772.0,996.28,759.89
2016,3,2,11,30,907.0,116.0,4.5,20.0,798.0,1005.67,764.27
2016,3,2,11,45,903.5,121.0,4.55,20.5,813.0,1005.49,762.27
2016,3,2,12,0,900.0,126.0,4.6,21.0,828.0,1001.42,757.85
2016,3,2,12,15,901.5,126.5,4.6,21.0,836.5,993.46,752.04
2016,3,2,12,30,903.0,127.0,4.6,21.0,845.0,981.75,743.83
2016,3,2,12,45,891.5,133.5,4.7,21.5,842.0,960.68,728.71
2016,3,2,13,0,880.0,140.0,4.8,22.0,839.0,943.21,716.21
2016,3,2,13,15,876.0,139.5,4.8,22.0,829.0,914.65,696.73
2016,3,2,13,30,872.0,139.0,4.8,22.0,819.0,882.97,675.12
2016,3,2,13,45,857.0,142.5,4.85,22.5,798.5,843.55,647.05
2016,3,2,14,0,842.0,146.0,4.9,23.0,778.0,802.04,617.42
2016,3,2,14,15,832.5,144.0,4.95,23.0,751.0,757.29,586.13
2016,3,2,14,30,823.0,142.0,5.0,23.0,724.0,710.69,551.79
2016,3,2,14,45,817.5,135.5,5.05,23.5,691.0,660.66,513.28
2016,3,2,15,0,812.0,129.0,5.1,24.0,658.0,608.95,472.7
2016,3,2,15,15,795.0,125.5,5.05,23.5,617.0,552.48,428.97
2016,3,2,15,30,778.0,122.0,5.0,23.0,576.0,494.55,382.84
2016,3,2,15,45,745.0,121.0,5.0,23.0,528.0,433.33,332.26
2016,3,2,16,0,712.0,120.0,5.0,23.0,480.0,374.41,282.38
2016,3,2,16,15,680.0,114.0,4.8,22.5,428.5,313.91,230.78
2016,3,2,16,30,648.0,108.0,4.6,22.0,377.0,256.42,181.16
2016,3,2,16,45,598.5,101.0,4.4,21.5,323.0,198.08,132.33
2016,3,2,17,0,549.0,94.0,4.2,21.0,269.0,145.59,91.11
2016,3,2,17,15,483.0,83.5,4.0,20.5,215.5,93.68,56.75
2016,3,2,17,30,417.0,73.0,3.8,20.0,162.0,54.48,41.86
2016,3,2,17,45,315.0,57.5,3.65,19.5,113.0,43.87,32.25
2016,3,2,18,0,213.0,42.0,3.5,19.0,64.0,32.78,21.71
2016,3,2,18,15,106.5,21.0,3.65,18.5,32.0,16.59,0.0
2016,3,2,18,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,4.35,17.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,5.0,16.5,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
