Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,14,45,943.0,100.0,3.4,21.0,828.5,714.69,550.73
2016,4,2,15,0,928.0,101.0,3.4,21.0,790.0,657.91,507.84
2016,4,2,15,15,915.5,99.0,3.35,21.0,746.0,598.92,462.0
2016,4,2,15,30,903.0,97.0,3.3,21.0,702.0,539.17,414.18
2016,4,2,15,45,887.0,93.5,3.25,21.0,652.0,476.06,362.35
2016,4,2,16,0,871.0,90.0,3.2,21.0,602.0,410.05,306.74
2016,4,2,16,15,848.5,86.5,3.0,20.5,547.5,345.21,251.0
2016,4,2,16,30,826.0,83.0,2.8,20.0,493.0,282.05,195.71
2016,4,2,16,45,794.5,78.5,2.6,19.5,435.0,218.25,140.77
2016,4,2,17,0,763.0,74.0,2.4,19.0,377.0,157.88,91.81
2016,4,2,17,15,716.5,68.5,2.05,18.0,317.5,99.35,53.01
2016,4,2,17,30,670.0,63.0,1.7,17.0,258.0,43.59,33.03
2016,4,2,17,45,596.5,55.0,1.4,16.0,200.0,39.52,29.52
2016,4,2,18,0,523.0,47.0,1.1,15.0,142.0,35.24,25.57
2016,4,2,18,15,395.0,35.5,1.1,14.5,92.0,27.49,18.2
2016,4,2,18,30,267.0,24.0,1.1,14.0,42.0,19.29,7.94
2016,4,2,18,45,133.5,12.0,1.15,13.5,21.0,11.44,0.0
2016,4,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,6,15,61.5,6.0,1.55,8.0,7.5,0.0,0.0
2016,4,3,6,30,123.0,12.0,1.8,9.0,15.0,48.34,0.0
2016,4,3,6,45,284.0,26.0,2.1,10.0,58.5,151.89,107.76
2016,4,3,7,0,445.0,40.0,2.4,11.0,102.0,251.58,200.15
2016,4,3,7,15,534.5,49.0,2.4,12.0,158.0,330.28,270.22
2016,4,3,7,30,624.0,58.0,2.4,13.0,214.0,418.18,345.11
2016,4,3,7,45,680.0,64.0,2.45,14.0,274.0,491.29,405.14
2016,4,3,8,0,736.0,70.0,2.5,15.0,334.0,565.98,463.71
2016,4,3,8,15,773.0,75.0,2.5,16.0,393.0,632.89,513.38
2016,4,3,8,30,810.0,80.0,2.5,17.0,452.0,700.95,559.98
2016,4,3,8,45,836.0,83.5,2.5,18.5,509.0,759.43,596.77
2016,4,3,9,0,862.0,87.0,2.5,20.0,566.0,817.24,631.83
2016,4,3,9,15,881.0,90.0,2.4,20.5,618.0,860.73,657.55
2016,4,3,9,30,900.0,93.0,2.3,21.0,670.0,908.73,685.81
2016,4,3,9,45,914.0,95.5,2.2,21.5,717.0,949.4,708.43
2016,4,3,10,0,928.0,98.0,2.1,22.0,764.0,987.29,728.78
2016,4,3,10,15,938.0,100.0,2.05,22.0,804.0,1017.73,745.97
2016,4,3,10,30,948.0,102.0,2.0,22.0,844.0,1044.74,760.93
2016,4,3,10,45,955.5,103.5,2.0,22.5,876.5,1065.1,770.86
2016,4,3,11,0,963.0,105.0,2.0,23.0,909.0,1081.63,778.47
2016,4,3,11,15,968.0,106.0,2.05,23.0,933.0,1091.14,784.04
2016,4,3,11,30,973.0,107.0,2.1,23.0,957.0,1096.58,787.29
2016,4,3,11,45,975.5,108.0,2.2,23.5,972.5,1095.39,785.72
2016,4,3,12,0,978.0,109.0,2.3,24.0,988.0,1090.08,781.73
2016,4,3,12,15,979.0,109.0,2.35,24.0,994.0,1078.15,774.63
2016,4,3,12,30,980.0,109.0,2.4,24.0,1000.0,1062.21,765.15
2016,4,3,12,45,979.5,109.0,2.5,24.5,997.0,1040.91,751.43
2016,4,3,13,0,979.0,109.0,2.6,25.0,994.0,1015.82,735.31
2016,4,3,13,15,976.5,108.5,2.6,25.0,982.0,984.75,715.81
2016,4,3,13,30,974.0,108.0,2.6,25.0,970.0,950.24,694.06
2016,4,3,13,45,969.5,107.5,2.65,25.0,949.5,910.79,669.39
2016,4,3,14,0,965.0,107.0,2.7,25.0,929.0,868.37,642.51
2016,4,3,14,15,958.5,105.5,2.7,25.0,899.5,820.72,611.46
2016,4,3,14,30,952.0,104.0,2.7,25.0,870.0,770.68,578.46
2016,4,3,14,45,943.5,102.0,2.7,25.0,833.0,716.71,540.41
2016,4,3,15,0,935.0,100.0,2.7,25.0,796.0,661.02,499.53
2016,4,3,15,15,922.5,98.0,2.65,24.5,752.0,601.67,455.44
2016,4,3,15,30,910.0,96.0,2.6,24.0,708.0,541.55,409.19
2016,4,3,15,45,894.0,93.0,2.6,24.0,658.0,478.51,358.5
2016,4,3,16,0,878.0,90.0,2.6,24.0,608.0,415.68,306.29
2016,4,3,16,15,855.5,86.5,2.4,23.5,553.0,347.25,248.75
2016,4,3,16,30,833.0,83.0,2.2,23.0,498.0,283.69,193.98
2016,4,3,16,45,802.0,78.5,2.05,22.5,440.0,219.58,139.59
2016,4,3,17,0,771.0,74.0,1.9,22.0,382.0,158.82,91.01
2016,4,3,17,15,725.0,68.5,1.7,21.0,322.0,99.85,52.43
2016,4,3,17,30,679.0,63.0,1.5,20.0,262.0,43.51,32.53
2016,4,3,17,45,606.5,55.5,1.3,19.0,204.0,39.85,29.44
2016,4,3,18,0,534.0,48.0,1.1,18.0,146.0,36.03,25.93
2016,4,3,18,15,407.0,36.5,1.15,17.0,95.5,28.32,18.72
2016,4,3,18,30,280.0,25.0,1.2,16.0,45.0,20.16,8.87
2016,4,3,18,45,140.0,12.5,1.3,15.5,22.5,11.91,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,6,15,59.0,6.5,3.1,9.5,8.5,0.0,0.0
2016,4,4,6,30,118.0,13.0,3.3,10.0,17.0,48.03,0.0
2016,4,4,6,45,272.0,27.5,3.55,11.0,60.5,149.59,108.02
2016,4,4,7,0,426.0,42.0,3.8,12.0,104.0,246.61,196.68
2016,4,4,7,15,515.0,52.0,3.8,13.0,159.5,325.4,266.87
2016,4,4,7,30,604.0,62.0,3.8,14.0,215.0,413.34,342.16
2016,4,4,7,45,660.5,68.5,3.85,15.0,274.5,486.43,402.65
2016,4,4,8,0,717.0,75.0,3.9,16.0,334.0,563.77,463.82
2016,4,4,8,15,754.0,80.0,4.05,17.0,393.0,626.82,511.73
2016,4,4,8,30,791.0,85.0,4.2,18.0,452.0,694.05,559.42
2016,4,4,8,45,818.0,88.5,4.35,19.0,508.0,752.5,598.98
2016,4,4,9,0,845.0,92.0,4.5,20.0,564.0,810.39,637.37
2016,4,4,9,15,864.0,95.5,4.35,20.5,616.0,860.52,668.78
2016,4,4,9,30,883.0,99.0,4.2,21.0,668.0,901.61,693.49
2016,4,4,9,45,897.0,101.0,4.1,22.0,714.5,941.09,715.55
2016,4,4,10,0,911.0,103.0,4.0,23.0,761.0,977.86,735.29
2016,4,4,10,15,921.5,105.0,3.85,23.5,800.0,1008.29,751.55
2016,4,4,10,30,932.0,107.0,3.7,24.0,839.0,1035.38,765.4
2016,4,4,10,45,939.0,109.0,3.55,24.5,871.0,1055.45,774.49
2016,4,4,11,0,946.0,111.0,3.4,25.0,903.0,1071.72,781.1
2016,4,4,11,15,951.0,112.0,3.3,25.5,927.0,1081.01,783.65
2016,4,4,11,30,956.0,113.0,3.2,26.0,951.0,1086.29,783.77
2016,4,4,11,45,958.5,113.5,3.1,26.5,965.5,1084.49,779.55
2016,4,4,12,0,961.0,114.0,3.0,27.0,980.0,1078.65,772.97
2016,4,4,12,15,962.0,114.5,2.9,27.0,986.0,1067.31,764.63
2016,4,4,12,30,963.0,115.0,2.8,27.0,992.0,1052.02,753.97
2016,4,4,12,45,962.0,114.5,2.7,27.5,989.0,1029.97,737.7
2016,4,4,13,0,961.0,114.0,2.6,28.0,986.0,1004.22,719.3
2016,4,4,13,15,958.5,113.5,2.5,28.0,974.0,973.56,699.31
2016,4,4,13,30,956.0,113.0,2.4,28.0,962.0,939.53,677.22
2016,4,4,13,45,951.5,112.0,2.35,28.0,941.0,900.15,652.11
2016,4,4,14,0,947.0,111.0,2.3,28.0,920.0,857.87,625.0
2016,4,4,14,15,940.0,110.0,2.2,28.0,890.5,811.02,594.3
2016,4,4,14,30,933.0,109.0,2.1,28.0,861.0,761.88,561.86
2016,4,4,14,45,924.0,106.5,2.05,28.0,824.5,707.97,524.2
2016,4,4,15,0,915.0,104.0,2.0,28.0,788.0,652.46,484.14
2016,4,4,15,15,902.5,102.0,1.95,27.5,744.0,594.13,441.77
2016,4,4,15,30,890.0,100.0,1.9,27.0,700.0,535.07,397.32
2016,4,4,15,45,873.5,96.5,1.85,27.0,650.5,472.49,347.98
2016,4,4,16,0,857.0,93.0,1.8,27.0,601.0,407.06,295.0
2016,4,4,16,15,834.0,89.5,1.7,26.5,546.5,342.92,241.99
2016,4,4,16,30,811.0,86.0,1.6,26.0,492.0,280.56,189.35
2016,4,4,16,45,780.5,81.0,1.55,26.0,434.5,217.5,136.57
2016,4,4,17,0,750.0,76.0,1.5,26.0,377.0,157.76,89.46
2016,4,4,17,15,704.0,70.5,1.4,24.5,318.5,100.17,52.58
2016,4,4,17,30,658.0,65.0,1.3,23.0,260.0,44.93,33.33
2016,4,4,17,45,586.5,57.0,1.25,21.5,202.5,40.95,30.07
2016,4,4,18,0,515.0,49.0,1.2,20.0,145.0,36.76,26.34
2016,4,4,18,15,391.0,37.0,1.3,19.0,95.0,28.64,18.85
2016,4,4,18,30,267.0,25.0,1.4,18.0,45.0,20.04,9.04
2016,4,4,18,45,133.5,12.5,1.5,17.5,22.5,11.91,0.0
2016,4,4,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,6,15,75.0,7.5,2.35,11.0,10.0,0.0,0.0
2016,4,5,6,30,150.0,15.0,2.7,12.0,20.0,72.01,0.0
2016,4,5,6,45,303.5,28.5,3.05,13.0,65.0,162.5,118.35
2016,4,5,7,0,457.0,42.0,3.4,14.0,110.0,260.45,206.51
2016,4,5,7,15,543.5,51.0,3.3,15.0,166.5,338.76,275.56
2016,4,5,7,30,630.0,60.0,3.2,16.0,223.0,425.85,349.06
2016,4,5,7,45,682.5,66.5,3.15,17.0,282.5,497.97,407.6
2016,4,5,8,0,735.0,73.0,3.1,18.0,342.0,571.16,464.25
2016,4,5,8,15,770.5,77.5,3.2,19.0,401.0,636.43,512.74
2016,4,5,8,30,806.0,82.0,3.3,20.0,460.0,702.68,558.27
2016,4,5,8,45,831.5,86.0,3.45,21.0,516.0,761.12,596.94
2016,4,5,9,0,857.0,90.0,3.6,22.0,572.0,818.86,634.18
2016,4,5,9,15,875.0,93.0,3.65,22.5,623.5,861.16,660.53
2016,4,5,9,30,893.0,96.0,3.7,23.0,675.0,907.94,689.73
2016,4,5,9,45,906.5,98.5,3.75,23.5,721.5,947.79,713.75
2016,4,5,10,0,920.0,101.0,3.8,24.0,768.0,984.84,735.69
2016,4,5,10,15,930.0,103.0,3.9,24.5,807.5,1014.94,753.17
2016,4,5,10,30,940.0,105.0,4.0,25.0,847.0,1041.62,768.4
2016,4,5,10,45,947.0,106.5,4.15,25.5,878.5,1061.2,779.33
2016,4,5,11,0,954.0,108.0,4.3,26.0,910.0,1076.95,787.88
2016,4,5,11,15,959.0,109.0,4.4,26.0,934.0,1086.23,793.57
2016,4,5,11,30,964.0,110.0,4.5,26.0,958.0,1091.47,796.83
2016,4,5,11,45,967.0,110.5,4.6,26.5,973.0,1090.11,794.35
2016,4,5,12,0,970.0,111.0,4.7,27.0,988.0,1084.66,789.77
2016,4,5,12,15,971.0,111.0,4.75,27.0,993.5,1072.67,782.21
2016,4,5,12,30,972.0,111.0,4.8,27.0,999.0,1056.71,772.19
2016,4,5,12,45,971.0,111.0,4.9,27.0,996.0,1034.96,758.88
2016,4,5,13,0,970.0,111.0,5.0,27.0,993.0,1009.48,743.1
2016,4,5,13,15,967.0,110.5,5.05,27.0,980.5,978.11,722.95
2016,4,5,13,30,964.0,110.0,5.1,27.0,968.0,943.37,700.48
2016,4,5,13,45,959.0,109.5,5.15,27.0,946.5,903.78,674.57
2016,4,5,14,0,954.0,109.0,5.2,27.0,925.0,861.3,646.48
2016,4,5,14,15,947.0,107.5,5.15,27.0,895.5,813.68,614.04
2016,4,5,14,30,940.0,106.0,5.1,27.0,866.0,763.76,579.76
2016,4,5,14,45,929.5,104.5,5.1,27.0,829.0,709.49,540.25
2016,4,5,15,0,919.0,103.0,5.1,27.0,792.0,653.73,498.23
2016,4,5,15,15,800.5,139.0,5.0,26.5,714.5,570.53,434.81
2016,4,5,15,30,682.0,175.0,4.9,26.0,637.0,495.65,376.78
2016,4,5,15,45,770.5,134.0,4.8,26.0,620.5,455.8,343.25
2016,4,5,16,0,859.0,93.0,4.7,26.0,604.0,407.62,300.83
2016,4,5,16,15,836.0,89.5,4.5,25.5,549.5,343.38,246.14
2016,4,5,16,30,813.0,86.0,4.3,25.0,495.0,280.93,192.14
2016,4,5,16,45,780.0,82.0,4.15,24.5,437.0,218.17,138.92
2016,4,5,17,0,747.0,78.0,4.0,24.0,379.0,159.05,91.79
2016,4,5,17,15,701.0,72.0,3.55,23.0,320.0,97.1,50.59
2016,4,5,17,30,655.0,66.0,3.1,22.0,261.0,45.61,34.07
2016,4,5,17,45,581.0,58.0,2.7,21.0,203.5,41.66,30.74
2016,4,5,18,0,507.0,50.0,2.3,20.0,146.0,37.52,26.99
2016,4,5,18,15,385.0,38.0,2.3,19.0,96.0,29.44,19.55
2016,4,5,18,30,263.0,26.0,2.3,18.0,46.0,20.89,9.98
2016,4,5,18,45,131.5,13.0,2.35,17.5,23.0,12.39,0.0
2016,4,5,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,6,6,15,15.5,7.0,2.65,13.5,8.0,6.67,0.0
2016,4,6,6,30,31.0,14.0,2.8,14.0,16.0,25.6,0.0
2016,4,6,6,45,125.0,37.5,3.0,14.5,55.5,100.1,72.49
2016,4,6,7,0,219.0,61.0,3.2,15.0,95.0,174.07,137.61
2016,4,6,7,15,221.0,84.0,3.45,15.5,130.5,212.99,173.05
2016,4,6,7,30,223.0,107.0,3.7,16.0,166.0,251.52,206.66
2016,4,6,7,45,304.5,116.5,4.0,17.0,217.5,320.01,263.92
2016,4,6,8,0,386.0,126.0,4.3,18.0,269.0,407.98,335.08
2016,4,6,8,15,373.5,152.0,4.65,18.5,309.0,447.17,365.22
2016,4,6,8,30,361.0,178.0,5.0,19.0,349.0,472.28,383.86
2016,4,6,8,45,373.0,200.0,5.4,19.5,394.5,520.68,420.56
2016,4,6,9,0,385.0,222.0,5.8,20.0,440.0,568.7,456.27
2016,4,6,9,15,605.5,169.0,5.95,20.5,547.0,728.81,580.75
2016,4,6,9,30,826.0,116.0,6.1,21.0,654.0,879.61,689.27
2016,4,6,9,45,541.5,230.0,6.25,21.5,592.5,767.75,602.01
2016,4,6,10,0,257.0,344.0,6.4,22.0,531.0,625.01,486.16
2016,4,6,10,15,386.5,319.5,6.35,22.0,617.5,725.37,563.74
2016,4,6,10,30,516.0,295.0,6.3,22.0,704.0,843.07,650.95
2016,4,6,10,45,518.0,311.5,6.3,22.5,735.5,867.25,665.16
2016,4,6,11,0,520.0,328.0,6.3,23.0,767.0,888.83,677.86
2016,4,6,11,15,523.0,341.0,6.2,23.0,792.5,905.1,687.79
2016,4,6,11,30,526.0,354.0,6.1,23.0,818.0,918.66,695.85
2016,4,6,11,45,542.0,355.5,6.05,23.5,840.5,930.78,702.39
2016,4,6,12,0,558.0,357.0,6.0,24.0,863.0,940.09,706.99
2016,4,6,12,15,772.0,233.5,5.9,24.0,938.5,1016.47,763.81
2016,4,6,12,30,986.0,110.0,5.8,24.0,1014.0,1069.23,798.5
2016,4,6,12,45,995.0,105.5,5.75,24.5,1015.0,1052.08,784.64
2016,4,6,13,0,1004.0,101.0,5.7,25.0,1016.0,1030.74,768.54
2016,4,6,13,15,1002.0,100.5,5.6,25.0,1004.0,999.37,746.96
2016,4,6,13,30,1000.0,100.0,5.5,25.0,992.0,964.45,723.06
2016,4,6,13,45,1000.5,96.0,5.45,25.0,972.0,924.79,696.2
2016,4,6,14,0,1001.0,92.0,5.4,25.0,952.0,881.75,666.91
2016,4,6,14,15,995.0,91.0,5.35,25.0,922.5,833.51,633.83
2016,4,6,14,30,989.0,90.0,5.3,25.0,893.0,782.75,598.71
2016,4,6,14,45,965.5,96.5,5.25,25.0,851.5,725.31,556.76
2016,4,6,15,0,942.0,103.0,5.2,25.0,810.0,667.36,512.37
2016,4,6,15,15,929.5,100.5,5.05,24.5,765.5,607.17,466.08
2016,4,6,15,30,917.0,98.0,4.9,24.0,721.0,546.21,417.76
2016,4,6,15,45,906.5,92.5,4.8,24.0,671.5,482.99,365.55
2016,4,6,16,0,896.0,87.0,4.7,24.0,622.0,419.38,311.49
2016,4,6,16,15,874.0,84.0,4.4,23.5,566.5,354.16,255.34
2016,4,6,16,30,852.0,81.0,4.1,23.0,511.0,286.36,196.53
2016,4,6,16,45,826.5,75.5,3.8,23.0,453.0,221.37,140.33
2016,4,6,17,0,801.0,70.0,3.5,23.0,395.0,159.03,89.76
2016,4,6,17,15,757.0,65.0,2.95,21.5,334.5,98.82,50.38
2016,4,6,17,30,713.0,60.0,2.4,20.0,274.0,44.99,33.82
2016,4,6,17,45,647.0,52.5,1.9,19.0,215.0,40.75,30.23
2016,4,6,18,0,581.0,45.0,1.4,18.0,156.0,33.2,23.5
2016,4,6,18,15,459.0,35.0,1.35,17.0,104.0,26.71,17.44
2016,4,6,18,30,337.0,25.0,1.3,16.0,52.0,19.88,9.63
2016,4,6,18,45,168.5,12.5,1.3,15.5,26.0,11.91,0.0
2016,4,6,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,9.0,2.15,11.0,9.0,8.58,0.0
2016,4,7,6,30,0.0,18.0,2.5,12.0,18.0,17.37,0.0
2016,4,7,6,45,80.5,37.5,2.85,13.5,50.5,83.18,60.5
2016,4,7,7,0,161.0,57.0,3.2,15.0,83.0,143.6,113.26
2016,4,7,7,15,191.0,79.5,3.25,16.0,122.5,192.47,156.02
2016,4,7,7,30,221.0,102.0,3.3,17.0,162.0,244.05,199.81
2016,4,7,7,45,241.0,123.5,3.4,18.0,202.5,291.11,238.41
2016,4,7,8,0,261.0,145.0,3.5,19.0,243.0,339.58,276.81
2016,4,7,8,15,329.5,159.0,3.65,20.0,302.5,413.93,335.25
2016,4,7,8,30,398.0,173.0,3.8,21.0,362.0,505.74,405.03
2016,4,7,8,45,635.5,132.5,4.0,22.0,476.0,667.29,528.55
2016,4,7,9,0,873.0,92.0,4.2,23.0,590.0,836.28,647.08
2016,4,7,9,15,748.5,139.5,4.2,23.5,593.0,818.89,630.33
2016,4,7,9,30,624.0,187.0,4.2,24.0,596.0,784.44,602.83
2016,4,7,9,45,560.0,227.5,4.2,24.5,613.5,782.19,597.04
2016,4,7,10,0,496.0,268.0,4.2,25.0,631.0,778.89,590.21
2016,4,7,10,15,727.0,185.0,4.15,25.5,748.0,925.25,692.64
2016,4,7,10,30,958.0,102.0,4.1,26.0,865.0,1057.09,776.64
2016,4,7,10,45,755.0,211.0,4.1,26.5,826.5,999.69,735.08
2016,4,7,11,0,552.0,320.0,4.1,27.0,788.0,912.4,670.96
2016,4,7,11,15,763.0,215.0,4.1,27.0,880.5,1017.8,744.85
2016,4,7,11,30,974.0,110.0,4.1,27.0,973.0,1102.07,798.14
2016,4,7,11,45,958.0,122.0,4.1,27.5,982.0,1093.46,789.78
2016,4,7,12,0,942.0,134.0,4.1,28.0,991.0,1080.64,779.63
2016,4,7,12,15,753.0,248.5,4.0,28.0,936.5,1012.83,734.91
2016,4,7,12,30,564.0,363.0,3.9,28.0,882.0,927.17,673.45
2016,4,7,12,45,583.5,350.5,3.85,28.5,886.0,917.2,666.38
2016,4,7,13,0,603.0,338.0,3.8,29.0,890.0,904.12,656.74
2016,4,7,13,15,769.0,235.0,3.65,29.0,929.5,931.99,678.67
2016,4,7,13,30,935.0,132.0,3.5,29.0,969.0,939.21,682.7
2016,4,7,13,45,808.5,197.5,3.4,29.0,910.0,866.98,634.77
2016,4,7,14,0,682.0,263.0,3.3,29.0,851.0,796.75,585.11
2016,4,7,14,15,580.5,291.5,3.15,29.0,780.5,714.33,526.59
2016,4,7,14,30,479.0,320.0,3.0,29.0,710.0,638.52,471.91
2016,4,7,14,45,457.0,312.5,2.9,29.0,671.0,589.73,437.22
2016,4,7,15,0,435.0,305.0,2.8,29.0,632.0,542.02,402.61
2016,4,7,15,15,615.0,218.5,2.65,28.5,652.5,537.98,401.09
2016,4,7,15,30,795.0,132.0,2.5,28.0,673.0,514.52,383.05
2016,4,7,15,45,769.5,127.0,2.4,28.0,620.0,451.31,333.19
2016,4,7,16,0,744.0,122.0,2.3,28.0,567.0,386.59,281.17
2016,4,7,16,15,740.5,108.5,2.1,27.5,517.5,326.25,231.15
2016,4,7,16,30,737.0,95.0,1.9,27.0,468.0,269.15,182.48
2016,4,7,16,45,676.5,101.0,1.75,26.5,413.0,210.4,134.89
2016,4,7,17,0,616.0,107.0,1.6,26.0,358.0,162.29,98.65
2016,4,7,17,15,572.0,97.0,1.45,24.5,302.0,109.24,64.23
2016,4,7,17,30,528.0,87.0,1.3,23.0,246.0,62.49,48.42
2016,4,7,17,45,461.5,74.5,1.2,22.0,192.0,55.5,42.58
2016,4,7,18,0,395.0,62.0,1.1,21.0,138.0,46.61,34.75
2016,4,7,18,15,293.5,45.5,1.15,20.0,91.5,34.93,24.21
2016,4,7,18,30,192.0,29.0,1.2,19.0,45.0,22.7,11.86
2016,4,7,18,45,96.0,14.5,1.25,18.5,22.5,13.82,0.0
2016,4,7,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,8,6,15,0.0,9.0,3.2,12.5,9.0,8.58,0.0
2016,4,8,6,30,0.0,18.0,3.4,13.0,18.0,17.11,0.0
2016,4,8,6,45,78.0,40.0,3.6,13.5,52.5,79.21,57.8
2016,4,8,7,0,156.0,62.0,3.8,14.0,87.0,148.05,117.64
2016,4,8,7,15,201.0,84.5,4.05,14.5,130.5,203.68,166.49
2016,4,8,7,30,246.0,107.0,4.3,15.0,174.0,263.8,218.21
2016,4,8,7,45,299.0,120.5,4.55,16.0,220.5,321.9,266.82
2016,4,8,8,0,352.0,134.0,4.8,17.0,267.0,395.94,326.75
2016,4,8,8,15,411.0,146.5,5.1,17.5,325.5,467.57,384.15
2016,4,8,8,30,470.0,159.0,5.4,18.0,384.0,543.48,443.66
2016,4,8,8,45,459.0,184.0,5.7,19.0,425.5,582.41,471.01
2016,4,8,9,0,448.0,209.0,6.0,20.0,467.0,618.57,495.72
2016,4,8,9,15,471.5,221.0,5.95,20.5,513.0,667.31,530.5
2016,4,8,9,30,495.0,233.0,5.9,21.0,559.0,715.77,564.34
2016,4,8,9,45,488.5,253.5,5.85,21.5,594.0,745.33,582.88
2016,4,8,10,0,482.0,274.0,5.8,22.0,629.0,772.28,599.34
2016,4,8,10,15,448.5,305.5,5.7,22.0,648.5,782.29,603.54
2016,4,8,10,30,415.0,337.0,5.6,22.0,668.0,788.43,605.06
2016,4,8,10,45,329.0,380.0,5.5,22.5,649.0,740.85,565.69
2016,4,8,11,0,243.0,423.0,5.4,23.0,630.0,687.94,522.78
2016,4,8,11,15,241.0,435.5,5.3,23.5,645.5,697.37,527.58
2016,4,8,11,30,239.0,448.0,5.2,24.0,661.0,705.5,531.18
2016,4,8,11,45,299.5,438.0,5.1,24.5,709.0,762.83,571.45
2016,4,8,12,0,360.0,428.0,5.0,25.0,757.0,806.1,601.15
2016,4,8,12,15,265.0,452.5,4.8,25.0,696.0,729.22,543.24
2016,4,8,12,30,170.0,477.0,4.6,25.0,635.0,644.28,479.91
2016,4,8,12,45,247.5,461.0,4.45,25.0,689.5,701.73,522.44
2016,4,8,13,0,325.0,445.0,4.3,25.0,744.0,746.13,554.86
2016,4,8,13,15,257.5,452.5,4.2,25.0,687.5,678.83,505.55
2016,4,8,13,30,190.0,460.0,4.1,25.0,631.0,609.42,454.92
2016,4,8,13,45,166.5,448.5,4.0,25.0,596.0,567.82,425.01
2016,4,8,14,0,143.0,437.0,3.9,25.0,561.0,527.58,395.77
2016,4,8,14,15,97.5,401.0,3.9,25.0,484.0,447.74,337.36
2016,4,8,14,30,52.0,365.0,3.9,25.0,407.0,375.39,283.68
2016,4,8,14,45,310.5,311.0,3.9,25.0,546.5,491.36,374.78
2016,4,8,15,0,569.0,257.0,3.9,25.0,686.0,579.8,441.19
2016,4,8,15,15,503.5,262.5,3.9,25.0,626.5,514.43,391.09
2016,4,8,15,30,438.0,268.0,3.9,25.0,567.0,454.79,345.35
2016,4,8,15,45,397.0,257.5,3.95,25.0,514.0,399.97,302.87
2016,4,8,16,0,356.0,247.0,4.0,25.0,461.0,348.32,262.3
2016,4,8,16,15,520.0,184.5,3.9,24.5,465.5,320.72,235.97
2016,4,8,16,30,684.0,122.0,3.8,24.0,470.0,274.98,191.97
2016,4,8,16,45,646.5,115.5,3.75,23.5,414.5,216.78,143.45
2016,4,8,17,0,609.0,109.0,3.7,23.0,359.0,162.97,101.11
2016,4,8,17,15,559.0,100.0,3.3,22.0,302.5,110.88,66.81
2016,4,8,17,30,509.0,91.0,2.9,21.0,246.0,65.78,51.71
2016,4,8,17,45,427.0,79.5,2.5,20.0,191.0,58.26,45.34
2016,4,8,18,0,345.0,68.0,2.1,19.0,136.0,51.14,39.0
2016,4,8,18,15,244.5,49.5,2.05,18.5,89.5,38.02,27.04
2016,4,8,18,30,144.0,31.0,2.0,18.0,43.0,24.26,13.36
2016,4,8,18,45,72.0,15.5,2.0,17.5,21.5,14.77,0.0
2016,4,8,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,8.5,2.05,12.5,8.5,8.1,0.0
2016,4,9,6,30,0.0,17.0,2.3,13.0,17.0,15.78,0.93
2016,4,9,6,45,39.5,41.0,2.55,14.0,47.5,60.31,43.17
2016,4,9,7,0,79.0,65.0,2.8,15.0,78.0,111.93,87.78
2016,4,9,7,15,134.0,84.5,2.85,15.5,117.0,163.31,132.25
2016,4,9,7,30,189.0,104.0,2.9,16.0,156.0,229.09,188.04
2016,4,9,7,45,94.5,54.5,2.95,16.5,80.5,120.66,97.89
2016,4,9,8,0,0.0,5.0,3.0,17.0,5.0,4.63,0.0
2016,4,9,8,15,0.0,26.0,3.2,17.5,26.0,24.13,14.73
2016,4,9,8,30,0.0,47.0,3.4,18.0,47.0,43.69,30.97
2016,4,9,8,45,248.0,121.0,3.6,18.5,264.5,345.13,282.2
2016,4,9,9,0,496.0,195.0,3.8,19.0,482.0,642.75,511.77
2016,4,9,9,15,248.0,106.5,3.9,19.5,250.0,344.58,278.44
2016,4,9,9,30,0.0,18.0,4.0,20.0,18.0,16.74,8.07
2016,4,9,9,45,0.0,55.5,4.15,20.5,55.5,51.71,36.59
2016,4,9,10,0,0.0,93.0,4.3,21.0,93.0,86.8,64.67
2016,4,9,10,15,0.0,98.0,4.35,21.0,98.0,91.61,68.36
2016,4,9,10,30,0.0,103.0,4.4,21.0,103.0,96.42,72.06
2016,4,9,10,45,0.0,74.5,4.5,21.5,74.5,69.57,50.38
2016,4,9,11,0,0.0,46.0,4.6,22.0,46.0,42.94,28.92
2016,4,9,11,15,0.0,63.0,4.6,22.5,63.0,58.86,41.53
2016,4,9,11,30,0.0,80.0,4.6,23.0,80.0,74.82,54.06
2016,4,9,11,45,0.0,103.0,4.7,23.5,103.0,96.59,71.06
2016,4,9,12,0,0.0,126.0,4.8,24.0,126.0,118.4,87.95
2016,4,9,12,15,94.0,302.5,4.85,24.0,389.0,398.22,305.0
2016,4,9,12,30,188.0,479.0,4.9,24.0,652.0,663.25,498.33
2016,4,9,12,45,237.0,468.5,4.95,24.5,686.5,690.95,517.46
2016,4,9,13,0,286.0,458.0,5.0,25.0,721.0,722.48,540.02
2016,4,9,13,15,349.0,425.5,5.0,25.0,742.5,733.84,549.96
2016,4,9,13,30,412.0,393.0,5.0,25.0,764.0,744.68,559.39
2016,4,9,13,45,379.5,401.0,5.05,25.0,737.0,702.34,528.84
2016,4,9,14,0,347.0,409.0,5.1,25.0,710.0,664.68,501.52
2016,4,9,14,15,215.0,400.0,5.1,25.0,585.0,536.39,406.48
2016,4,9,14,30,83.0,391.0,5.1,25.0,460.0,420.6,318.94
2016,4,9,14,45,62.5,356.5,5.15,25.0,407.0,368.96,280.76
2016,4,9,15,0,42.0,322.0,5.2,25.0,354.0,319.84,243.91
2016,4,9,15,15,394.0,238.5,5.2,24.5,510.0,432.86,334.01
2016,4,9,15,30,746.0,155.0,5.2,24.0,666.0,508.01,389.97
2016,4,9,15,45,726.0,149.5,5.2,24.0,618.0,448.91,341.29
2016,4,9,16,0,706.0,144.0,5.2,24.0,570.0,390.97,292.75
2016,4,9,16,15,475.0,181.0,5.05,23.5,456.5,303.29,225.13
2016,4,9,16,30,244.0,218.0,4.9,23.0,343.0,244.01,182.68
2016,4,9,16,45,226.0,197.5,4.8,23.0,303.0,208.41,154.01
2016,4,9,17,0,208.0,177.0,4.7,23.0,263.0,171.57,125.27
2016,4,9,17,15,192.5,151.5,4.4,22.5,221.5,133.77,97.76
2016,4,9,17,30,177.0,126.0,4.1,22.0,180.0,98.5,79.62
2016,4,9,17,45,150.0,101.5,3.8,21.5,140.5,80.86,64.54
2016,4,9,18,0,123.0,77.0,3.5,21.0,101.0,62.63,48.55
2016,4,9,18,15,79.5,53.5,3.55,20.5,67.0,44.5,32.32
2016,4,9,18,30,36.0,30.0,3.6,20.0,33.0,25.82,14.64
2016,4,9,18,45,18.0,15.0,3.65,20.0,16.5,14.3,0.0
2016,4,9,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.55,18.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.65,16.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,10,6,15,33.5,11.5,3.75,15.5,13.5,19.54,0.0
2016,4,10,6,30,67.0,23.0,3.9,16.0,27.0,53.77,21.05
2016,4,10,6,45,175.5,43.5,4.05,16.5,69.5,133.01,99.81
2016,4,10,7,0,284.0,64.0,4.2,17.0,112.0,213.04,169.13
2016,4,10,7,15,142.0,40.0,4.5,17.5,64.0,126.71,101.42
2016,4,10,7,30,0.0,16.0,4.8,18.0,16.0,14.83,6.9
2016,4,10,7,45,0.0,35.5,5.15,18.5,35.5,32.95,22.19
2016,4,10,8,0,0.0,55.0,5.5,19.0,55.0,51.13,37.28
2016,4,10,8,15,0.0,84.5,5.65,19.5,84.5,78.92,60.11
2016,4,10,8,30,0.0,114.0,5.8,20.0,114.0,107.92,83.53
2016,4,10,8,45,0.0,111.0,5.95,21.0,111.0,104.49,80.09
2016,4,10,9,0,0.0,108.0,6.1,22.0,108.0,101.31,76.91
2016,4,10,9,15,0.0,118.0,6.1,22.5,118.0,110.93,84.22
2016,4,10,9,30,0.0,128.0,6.1,23.0,128.0,120.55,91.47
2016,4,10,9,45,5.5,180.0,6.15,23.5,184.5,176.62,135.57
2016,4,10,10,0,11.0,232.0,6.2,24.0,241.0,233.54,179.5
2016,4,10,10,15,8.0,205.0,6.2,24.5,212.0,203.34,155.22
2016,4,10,10,30,5.0,178.0,6.2,25.0,183.0,173.69,131.56
2016,4,10,10,45,6.5,183.0,6.2,25.5,189.5,179.96,136.04
2016,4,10,11,0,8.0,188.0,6.2,26.0,196.0,186.22,140.48
2016,4,10,11,15,171.5,308.0,6.2,26.0,462.0,491.78,376.94
2016,4,10,11,30,335.0,428.0,6.2,26.0,728.0,792.31,595.32
2016,4,10,11,45,205.0,437.0,6.2,26.0,621.5,654.91,492.4
2016,4,10,12,0,75.0,446.0,6.2,26.0,515.0,518.94,389.74
2016,4,10,12,15,80.0,443.0,6.1,25.5,517.0,517.09,389.44
2016,4,10,12,30,85.0,440.0,6.0,25.0,519.0,514.77,388.49
2016,4,10,12,45,56.0,403.0,5.95,25.0,455.5,445.85,336.91
2016,4,10,13,0,27.0,366.0,5.9,25.0,392.0,378.85,286.39
2016,4,10,13,15,84.5,414.5,5.7,24.5,491.5,474.45,359.76
2016,4,10,13,30,142.0,463.0,5.5,24.0,591.0,570.08,431.34
2016,4,10,13,45,129.5,449.5,5.3,24.0,564.0,537.37,406.66
2016,4,10,14,0,117.0,436.0,5.1,24.0,537.0,505.39,382.92
2016,4,10,14,15,61.5,307.0,5.25,24.0,360.0,333.3,254.68
2016,4,10,14,30,6.0,178.0,5.4,24.0,183.0,169.98,128.74
2016,4,10,14,45,12.5,224.5,5.6,24.5,234.0,216.35,164.98
2016,4,10,15,0,19.0,271.0,5.8,25.0,285.0,261.13,199.44
2016,4,10,15,15,23.5,269.5,5.85,25.0,286.5,260.03,198.94
2016,4,10,15,30,28.0,268.0,5.9,25.0,288.0,255.84,196.08
2016,4,10,15,45,22.0,240.5,5.95,25.0,255.5,228.31,175.14
2016,4,10,16,0,16.0,213.0,6.0,25.0,223.0,199.36,153.01
2016,4,10,16,15,66.0,219.5,5.9,24.5,254.5,214.13,164.22
2016,4,10,16,30,116.0,226.0,5.8,24.0,286.0,220.8,168.13
2016,4,10,16,45,58.0,169.0,5.7,24.0,199.0,158.0,120.17
2016,4,10,17,0,0.0,112.0,5.6,24.0,112.0,101.84,77.68
2016,4,10,17,15,0.0,94.0,5.3,23.5,94.0,85.58,64.85
2016,4,10,17,30,0.0,76.0,5.0,23.0,76.0,69.47,54.49
2016,4,10,17,45,115.5,78.5,4.7,22.5,101.5,65.07,50.75
2016,4,10,18,0,231.0,81.0,4.4,22.0,127.0,63.13,48.81
2016,4,10,18,15,151.5,57.5,4.35,21.5,83.5,45.77,33.3
2016,4,10,18,30,72.0,34.0,4.3,21.0,40.0,28.87,17.17
2016,4,10,18,45,36.0,17.0,4.25,21.0,20.0,16.2,0.0
2016,4,10,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.65,19.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.8,18.5,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,15,27.5,11.5,3.9,19.0,13.5,18.05,0.0
2016,4,11,6,30,55.0,23.0,3.9,19.0,27.0,50.16,22.67
2016,4,11,6,45,135.5,46.5,3.95,19.5,67.5,114.89,85.16
2016,4,11,7,0,216.0,70.0,4.0,20.0,108.0,184.04,144.38
2016,4,11,7,15,108.0,40.5,4.25,20.5,59.5,102.35,80.1
2016,4,11,7,30,0.0,11.0,4.5,21.0,11.0,10.19,2.88
2016,4,11,7,45,6.5,75.0,4.8,21.5,77.5,74.27,56.31
2016,4,11,8,0,13.0,139.0,5.1,22.0,144.0,145.02,114.01
2016,4,11,8,15,124.5,173.5,5.1,22.5,234.0,277.88,222.63
2016,4,11,8,30,236.0,208.0,5.1,23.0,324.0,415.09,331.0
2016,4,11,8,45,271.5,228.5,5.1,24.0,376.0,474.5,374.63
2016,4,11,9,0,307.0,249.0,5.1,25.0,428.0,535.8,418.72
2016,4,11,9,15,238.5,283.0,4.95,25.5,429.5,511.76,396.48
2016,4,11,9,30,170.0,317.0,4.8,26.0,431.0,494.22,379.17
2016,4,11,9,45,214.5,335.0,4.7,26.5,488.5,557.54,424.87
2016,4,11,10,0,259.0,353.0,4.6,27.0,546.0,635.68,479.6
2016,4,11,10,15,534.0,254.5,4.35,27.5,678.0,810.02,607.17
2016,4,11,10,30,809.0,156.0,4.1,28.0,810.0,980.22,720.32
2016,4,11,10,45,831.0,150.5,3.9,28.5,844.0,1004.82,731.49
2016,4,11,11,0,853.0,145.0,3.7,29.0,878.0,1026.27,741.49
2016,4,11,11,15,860.0,146.5,3.45,29.0,901.5,1027.28,739.36
2016,4,11,11,30,867.0,148.0,3.2,29.0,925.0,1034.17,741.15
2016,4,11,11,45,879.0,143.5,3.0,29.5,942.5,1036.35,738.8
2016,4,11,12,0,891.0,139.0,2.8,30.0,960.0,1034.8,734.16
2016,4,11,12,15,893.5,139.5,2.65,30.0,966.0,1025.07,726.42
2016,4,11,12,30,896.0,140.0,2.5,30.0,972.0,1011.68,716.54
2016,4,11,12,45,902.0,136.0,2.45,30.5,971.5,993.61,703.44
2016,4,11,13,0,908.0,132.0,2.4,31.0,971.0,971.89,688.21
2016,4,11,13,15,529.5,298.5,2.35,31.0,786.5,776.85,558.48
2016,4,11,13,30,151.0,465.0,2.3,31.0,602.0,579.3,416.44
2016,4,11,13,45,164.0,454.0,2.3,31.0,599.5,569.68,411.66
2016,4,11,14,0,177.0,443.0,2.3,31.0,597.0,558.7,404.74
2016,4,11,14,15,536.0,281.0,2.25,31.0,725.5,669.64,489.09
2016,4,11,14,30,895.0,119.0,2.2,31.0,854.0,742.64,543.49
2016,4,11,14,45,886.0,117.0,2.2,31.0,818.5,690.95,506.6
2016,4,11,15,0,877.0,115.0,2.2,31.0,783.0,637.78,468.67
2016,4,11,15,15,864.5,112.5,2.15,31.0,740.0,581.0,426.85
2016,4,11,15,30,852.0,110.0,2.1,31.0,697.0,521.49,381.87
2016,4,11,15,45,842.0,104.0,2.05,31.0,650.0,461.17,334.85
2016,4,11,16,0,832.0,98.0,2.0,31.0,603.0,400.62,286.1
2016,4,11,16,15,809.5,94.5,1.85,30.5,549.5,338.34,235.25
2016,4,11,16,30,787.0,91.0,1.7,30.0,496.0,277.83,184.9
2016,4,11,16,45,760.0,85.0,1.55,29.5,440.0,216.33,134.38
2016,4,11,17,0,733.0,79.0,1.4,29.0,384.0,157.75,88.91
2016,4,11,17,15,688.5,73.5,1.2,28.0,326.0,97.37,49.81
2016,4,11,17,30,644.0,68.0,1.0,27.0,268.0,46.53,34.08
2016,4,11,17,45,575.5,60.0,0.8,26.5,211.0,42.67,30.89
2016,4,11,18,0,507.0,52.0,0.6,26.0,154.0,38.59,27.28
2016,4,11,18,15,392.5,40.5,0.5,25.5,104.0,31.07,20.51
2016,4,11,18,30,278.0,29.0,0.4,25.0,54.0,23.1,12.55
2016,4,11,18,45,139.0,14.5,0.35,25.0,27.0,13.82,0.0
2016,4,11,19,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,15,64.0,12.5,3.7,13.0,16.5,28.52,0.0
2016,4,12,6,30,128.0,25.0,3.7,13.0,33.0,82.73,45.92
2016,4,12,6,45,233.5,43.0,3.75,13.5,77.0,153.98,118.15
2016,4,12,7,0,339.0,61.0,3.8,14.0,121.0,233.69,188.19
2016,4,12,7,15,169.5,68.0,3.7,14.5,98.0,166.86,136.2
2016,4,12,7,30,0.0,75.0,3.6,15.0,75.0,71.33,55.11
2016,4,12,7,45,0.0,93.5,3.5,15.5,93.5,89.44,70.27
2016,4,12,8,0,0.0,112.0,3.4,16.0,112.0,107.49,84.99
2016,4,12,8,15,0.0,119.0,3.45,16.5,119.0,113.62,89.56
2016,4,12,8,30,0.0,126.0,3.5,17.0,126.0,119.92,94.23
2016,4,12,8,45,0.0,124.5,3.6,17.5,124.5,117.84,91.98
2016,4,12,9,0,0.0,123.0,3.7,18.0,123.0,115.99,89.98
2016,4,12,9,15,0.0,134.0,3.7,18.5,134.0,126.58,98.07
2016,4,12,9,30,0.0,145.0,3.7,19.0,145.0,137.16,106.07
2016,4,12,9,45,0.0,92.0,3.7,19.5,92.0,85.84,64.33
2016,4,12,10,0,0.0,39.0,3.7,20.0,39.0,36.34,24.02
2016,4,12,10,15,0.0,41.5,3.65,20.0,41.5,38.69,25.89
2016,4,12,10,30,0.0,44.0,3.6,20.0,44.0,41.04,27.74
2016,4,12,10,45,10.5,180.0,3.55,20.5,189.5,180.97,139.43
2016,4,12,11,0,21.0,316.0,3.5,21.0,335.0,325.54,250.06
2016,4,12,11,15,10.5,188.5,3.5,21.0,198.0,189.07,144.6
2016,4,12,11,30,0.0,61.0,3.5,21.0,61.0,57.02,40.18
2016,4,12,11,45,0.0,51.0,3.5,21.5,51.0,47.67,32.67
2016,4,12,12,0,0.0,41.0,3.5,22.0,41.0,38.32,25.11
2016,4,12,12,15,0.0,56.5,3.5,22.0,56.5,52.84,36.7
2016,4,12,12,30,0.0,72.0,3.5,22.0,72.0,67.38,48.25
2016,4,12,12,45,8.0,180.5,3.55,22.5,188.0,177.39,134.68
2016,4,12,13,0,16.0,289.0,3.6,23.0,304.0,287.49,218.52
2016,4,12,13,15,25.0,334.0,3.65,23.0,356.5,342.67,259.98
2016,4,12,13,30,34.0,379.0,3.7,23.0,409.0,390.83,295.92
2016,4,12,13,45,26.0,341.5,3.75,23.0,364.5,344.98,261.75
2016,4,12,14,0,18.0,304.0,3.8,23.0,320.0,297.98,226.65
2016,4,12,14,15,18.5,298.0,3.85,23.0,314.0,291.09,221.84
2016,4,12,14,30,19.0,292.0,3.9,23.0,308.0,284.11,216.86
2016,4,12,14,45,9.5,202.0,4.0,23.5,210.0,193.7,147.38
2016,4,12,15,0,0.0,112.0,4.1,24.0,112.0,104.4,77.57
2016,4,12,15,15,0.5,133.5,4.1,23.5,134.0,124.35,93.78
2016,4,12,15,30,1.0,155.0,4.1,23.0,156.0,143.93,109.66
2016,4,12,15,45,3.0,168.5,4.1,23.0,170.5,156.44,119.82
2016,4,12,16,0,5.0,182.0,4.1,23.0,185.0,168.2,129.43
2016,4,12,16,15,2.5,139.5,4.05,22.5,141.0,128.97,98.86
2016,4,12,16,30,0.0,97.0,4.0,22.0,97.0,90.03,68.07
2016,4,12,16,45,0.0,96.0,3.95,22.0,96.0,88.82,67.38
2016,4,12,17,0,0.0,95.0,3.9,22.0,95.0,87.41,66.49
2016,4,12,17,15,0.0,80.0,3.75,21.5,80.0,73.83,55.68
2016,4,12,17,30,0.0,65.0,3.6,21.0,65.0,60.35,47.03
2016,4,12,17,45,0.0,50.5,3.45,20.5,50.5,46.94,35.42
