Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,23,6,15,157.0,17.0,1.0,14.0,34.0,72.86,20.63
2016,4,23,6,30,314.0,34.0,1.1,15.0,68.0,160.25,117.32
2016,4,23,6,45,420.0,45.0,1.2,16.0,119.5,233.37,181.51
2016,4,23,7,0,526.0,56.0,1.3,17.0,171.0,318.46,253.63
2016,4,23,7,15,590.5,63.5,1.2,17.5,228.0,389.59,312.77
2016,4,23,7,30,655.0,71.0,1.1,18.0,285.0,466.57,373.67
2016,4,23,7,45,698.5,76.5,1.0,18.5,343.5,533.59,424.07
2016,4,23,8,0,742.0,82.0,0.9,19.0,402.0,600.97,472.3
2016,4,23,8,15,772.0,86.5,1.0,20.0,459.0,662.09,514.18
2016,4,23,8,30,802.0,91.0,1.1,21.0,516.0,723.59,553.86
2016,4,23,8,45,821.5,95.5,1.25,22.0,569.5,776.71,587.3
2016,4,23,9,0,841.0,100.0,1.4,23.0,623.0,828.59,619.28
2016,4,23,9,15,857.0,103.0,1.45,23.0,672.0,874.15,647.77
2016,4,23,9,30,873.0,106.0,1.5,23.0,721.0,910.59,670.07
2016,4,23,9,45,883.0,109.0,1.55,23.5,764.0,945.84,690.25
2016,4,23,10,0,893.0,112.0,1.6,24.0,807.0,978.17,708.42
2016,4,23,10,15,901.5,114.0,1.6,24.0,843.5,1004.85,723.61
2016,4,23,10,30,910.0,116.0,1.6,24.0,880.0,1028.18,736.77
2016,4,23,10,45,914.5,118.5,1.65,24.5,909.0,1044.54,744.96
2016,4,23,11,0,919.0,121.0,1.7,25.0,938.0,1057.17,751.0
2016,4,23,11,15,923.5,122.5,1.7,25.0,959.5,1064.96,754.9
2016,4,23,11,30,928.0,124.0,1.7,25.0,981.0,1068.89,756.63
2016,4,23,11,45,930.0,124.5,1.7,25.0,994.0,1065.43,753.97
2016,4,23,12,0,932.0,125.0,1.7,25.0,1007.0,1058.13,749.17
2016,4,23,12,15,932.5,125.0,1.7,25.0,1011.0,1045.08,740.99
2016,4,23,12,30,933.0,125.0,1.7,25.0,1015.0,1028.35,730.69
2016,4,23,12,45,930.5,126.0,1.75,25.5,1010.5,1006.17,716.38
2016,4,23,13,0,928.0,127.0,1.8,26.0,1006.0,980.61,700.02
2016,4,23,13,15,925.0,126.5,1.85,26.0,993.0,949.93,681.76
2016,4,23,13,30,922.0,126.0,1.9,26.0,980.0,916.16,661.42
2016,4,23,13,45,916.0,125.5,1.95,26.0,958.0,876.99,637.39
2016,4,23,14,0,910.0,125.0,2.0,26.0,936.0,835.25,611.41
2016,4,23,14,15,903.5,123.5,2.1,25.5,907.0,789.85,584.19
2016,4,23,14,30,897.0,122.0,2.2,25.0,878.0,742.33,554.51
2016,4,23,14,45,887.5,120.0,2.3,25.0,841.5,690.51,518.2
2016,4,23,15,0,878.0,118.0,2.4,25.0,805.0,637.31,479.73
2016,4,23,15,15,865.5,115.5,2.45,25.0,762.0,580.89,437.43
2016,4,23,15,30,853.0,113.0,2.5,25.0,719.0,521.4,391.53
2016,4,23,15,45,837.5,109.5,2.6,25.0,670.5,461.39,343.77
2016,4,23,16,0,822.0,106.0,2.7,25.0,622.0,401.8,294.7
2016,4,23,16,15,799.5,102.0,2.65,24.5,568.5,340.24,243.2
2016,4,23,16,30,777.0,98.0,2.6,24.0,515.0,280.5,192.27
2016,4,23,16,45,746.5,93.0,2.55,23.5,458.5,220.43,141.78
2016,4,23,17,0,716.0,88.0,2.5,23.0,402.0,159.28,93.12
2016,4,23,17,15,673.5,82.0,2.3,22.5,344.5,104.1,56.42
2016,4,23,17,30,631.0,76.0,2.1,22.0,287.0,54.21,41.47
2016,4,23,17,45,566.0,68.5,1.9,21.5,230.5,48.36,36.56
2016,4,23,18,0,501.0,61.0,1.7,21.0,174.0,45.05,33.62
2016,4,23,18,15,403.5,49.0,1.65,20.0,123.5,37.42,26.76
2016,4,23,18,30,306.0,37.0,1.6,19.0,73.0,29.33,19.14
2016,4,23,18,45,153.0,18.5,1.6,18.5,36.5,14.4,2.54
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,24,6,15,44.0,21.0,1.9,15.5,26.0,36.97,11.42
2016,4,24,6,30,88.0,42.0,2.1,16.0,52.0,80.48,58.1
2016,4,24,6,45,141.5,65.5,2.35,16.5,92.5,138.7,108.24
2016,4,24,7,0,195.0,89.0,2.6,17.0,133.0,196.93,158.22
2016,4,24,7,15,268.0,101.0,2.8,17.5,179.0,256.64,208.91
2016,4,24,7,30,341.0,113.0,3.0,18.0,225.0,333.78,272.54
2016,4,24,7,45,170.5,113.0,3.2,18.5,169.0,235.31,191.6
2016,4,24,8,0,0.0,113.0,3.4,19.0,113.0,107.47,83.57
2016,4,24,8,15,0.0,96.0,3.5,19.0,96.0,89.94,69.01
2016,4,24,8,30,0.0,79.0,3.6,19.0,79.0,73.57,55.32
2016,4,24,8,45,3.5,135.0,3.75,19.5,137.5,130.59,101.52
2016,4,24,9,0,7.0,191.0,3.9,20.0,196.0,189.28,147.94
2016,4,24,9,15,20.5,238.0,3.95,20.0,252.5,248.28,194.35
2016,4,24,9,30,34.0,285.0,4.0,20.0,309.0,320.64,250.26
2016,4,24,9,45,20.5,241.0,4.1,20.5,256.0,250.68,194.67
2016,4,24,10,0,7.0,197.0,4.2,21.0,203.0,194.06,149.46
2016,4,24,10,15,8.0,205.5,4.2,21.0,212.5,203.24,156.47
2016,4,24,10,30,9.0,214.0,4.2,21.0,222.0,212.42,163.38
2016,4,24,10,45,14.0,261.0,4.25,21.5,273.5,263.34,202.25
2016,4,24,11,0,19.0,308.0,4.3,22.0,325.0,314.38,240.49
2016,4,24,11,15,15.5,274.0,4.3,22.0,288.5,276.91,211.61
2016,4,24,11,30,12.0,240.0,4.3,22.0,252.0,239.91,183.15
2016,4,24,11,45,14.5,273.5,4.3,22.5,287.5,274.47,209.15
2016,4,24,12,0,17.0,307.0,4.3,23.0,323.0,308.8,234.53
2016,4,24,12,15,16.5,304.0,4.2,23.0,320.0,304.58,231.11
2016,4,24,12,30,16.0,301.0,4.1,23.0,317.0,300.3,227.79
2016,4,24,12,45,12.5,247.0,4.1,23.5,259.5,244.55,185.2
2016,4,24,13,0,9.0,193.0,4.1,24.0,202.0,189.52,142.91
2016,4,24,13,15,8.0,183.0,4.05,24.0,191.0,178.69,134.68
2016,4,24,13,30,7.0,173.0,4.0,24.0,180.0,167.95,126.44
2016,4,24,13,45,12.0,235.5,3.95,24.0,247.0,229.93,174.23
2016,4,24,14,0,17.0,298.0,3.9,24.0,314.0,290.86,220.48
2016,4,24,14,15,407.0,229.0,3.85,24.0,573.5,520.03,400.73
2016,4,24,14,30,797.0,160.0,3.8,24.0,833.0,707.68,540.05
2016,4,24,14,45,780.5,160.5,3.75,24.0,796.5,657.26,501.32
2016,4,24,15,0,764.0,161.0,3.7,24.0,760.0,606.47,462.9
2016,4,24,15,15,750.0,157.5,3.7,24.0,718.5,551.11,420.47
2016,4,24,15,30,736.0,154.0,3.7,24.0,677.0,497.38,378.04
2016,4,24,15,45,554.0,205.5,3.7,24.0,584.0,418.19,316.04
2016,4,24,16,0,372.0,257.0,3.7,24.0,491.0,359.24,270.44
2016,4,24,16,15,513.0,194.0,3.65,23.5,487.0,323.26,238.22
2016,4,24,16,30,654.0,131.0,3.6,23.0,483.0,272.82,191.48
2016,4,24,16,45,622.5,124.0,3.55,23.0,430.0,217.94,145.28
2016,4,24,17,0,591.0,117.0,3.5,23.0,377.0,166.69,104.54
2016,4,24,17,15,546.5,108.0,3.3,22.5,322.5,116.74,71.13
2016,4,24,17,30,502.0,99.0,3.1,22.0,268.0,72.09,56.89
2016,4,24,17,45,442.5,87.0,2.9,21.5,215.0,62.73,48.99
2016,4,24,18,0,383.0,75.0,2.7,21.0,162.0,55.5,42.67
2016,4,24,18,15,294.5,59.0,2.6,20.5,115.0,44.66,32.94
2016,4,24,18,30,206.0,43.0,2.5,20.0,68.0,33.28,22.41
2016,4,24,18,45,103.0,21.5,2.45,19.5,34.0,16.81,4.52
2016,4,24,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,15,109.5,20.5,2.55,19.5,33.5,63.34,26.7
2016,4,25,6,30,219.0,41.0,2.7,20.0,67.0,135.29,98.52
2016,4,25,6,45,312.5,56.0,2.85,20.5,115.0,201.66,155.76
2016,4,25,7,0,406.0,71.0,3.0,21.0,163.0,278.81,221.16
2016,4,25,7,15,276.5,103.5,3.2,21.5,174.0,263.96,211.63
2016,4,25,7,30,147.0,136.0,3.4,22.0,185.0,233.8,187.15
2016,4,25,7,45,162.5,159.5,3.6,22.5,223.0,275.57,220.51
2016,4,25,8,0,178.0,183.0,3.8,23.0,261.0,318.43,253.77
2016,4,25,8,15,89.0,160.0,3.9,23.5,199.0,234.9,185.56
2016,4,25,8,30,0.0,137.0,4.0,24.0,137.0,130.25,99.48
2016,4,25,8,45,31.0,204.0,4.15,24.5,224.0,231.63,179.78
2016,4,25,9,0,62.0,271.0,4.3,25.0,311.0,330.52,255.51
2016,4,25,9,15,97.5,304.5,4.35,25.0,371.5,398.2,306.71
2016,4,25,9,30,133.0,338.0,4.4,25.0,432.0,480.06,367.46
2016,4,25,9,45,232.5,347.0,4.45,25.5,524.0,583.46,444.15
2016,4,25,10,0,332.0,356.0,4.5,26.0,616.0,703.85,530.3
2016,4,25,10,15,573.0,255.5,4.5,26.0,729.0,850.3,638.14
2016,4,25,10,30,814.0,155.0,4.5,26.0,842.0,983.63,728.78
2016,4,25,10,45,819.0,158.5,4.5,26.5,869.5,1000.12,736.37
2016,4,25,11,0,824.0,162.0,4.5,27.0,897.0,1013.19,742.57
2016,4,25,11,15,829.0,163.0,4.5,27.0,917.5,1020.13,746.31
2016,4,25,11,30,834.0,164.0,4.5,27.0,938.0,1023.51,747.89
2016,4,25,11,45,857.5,150.5,4.55,27.5,955.5,1017.76,742.43
2016,4,25,12,0,881.0,137.0,4.6,28.0,973.0,1018.42,741.3
2016,4,25,12,15,881.5,137.0,4.55,28.0,977.5,1005.84,732.64
2016,4,25,12,30,882.0,137.0,4.5,28.0,982.0,989.8,721.84
2016,4,25,12,45,542.0,314.5,4.5,28.5,833.0,833.62,612.32
2016,4,25,13,0,202.0,492.0,4.5,29.0,684.0,664.24,485.18
2016,4,25,13,15,206.0,484.5,4.45,29.0,678.0,650.17,476.36
2016,4,25,13,30,210.0,477.0,4.4,29.0,672.0,635.22,466.18
2016,4,25,13,45,529.0,310.0,4.35,29.0,786.5,735.57,545.04
2016,4,25,14,0,848.0,143.0,4.3,29.0,901.0,802.11,595.86
2016,4,25,14,15,840.5,141.0,4.25,29.0,872.5,758.04,565.59
2016,4,25,14,30,833.0,139.0,4.2,29.0,844.0,713.02,533.89
2016,4,25,14,45,490.5,262.5,4.2,29.0,673.0,559.24,418.86
2016,4,25,15,0,148.0,386.0,4.2,29.0,502.0,434.92,323.83
2016,4,25,15,15,180.0,362.5,4.1,28.5,496.0,420.19,314.38
2016,4,25,15,30,212.0,339.0,4.0,28.0,490.0,401.99,301.44
2016,4,25,15,45,470.0,235.0,3.95,28.0,540.0,406.28,303.19
2016,4,25,16,0,728.0,131.0,3.9,28.0,590.0,384.48,281.15
2016,4,25,16,15,703.5,126.0,3.75,27.5,538.5,326.53,233.03
2016,4,25,16,30,679.0,121.0,3.6,27.0,487.0,270.78,186.15
2016,4,25,16,45,646.0,114.5,3.5,27.0,433.0,214.58,139.46
2016,4,25,17,0,613.0,108.0,3.4,27.0,379.0,162.14,98.32
2016,4,25,17,15,568.5,100.0,3.2,26.5,324.5,111.67,65.07
2016,4,25,17,30,524.0,92.0,3.0,26.0,270.0,66.86,51.51
2016,4,25,17,45,460.5,82.0,2.8,26.0,216.5,58.99,44.89
2016,4,25,18,0,397.0,72.0,2.6,26.0,163.0,53.16,39.78
2016,4,25,18,15,307.5,57.0,2.65,25.5,116.0,43.05,30.87
2016,4,25,18,30,218.0,42.0,2.7,25.0,69.0,32.43,21.24
2016,4,25,18,45,109.0,21.0,2.8,24.5,34.5,16.38,4.6
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,20.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,15,95.0,22.0,4.05,20.0,33.5,61.78,29.21
2016,4,26,6,30,190.0,44.0,4.1,20.0,67.0,129.1,94.57
2016,4,26,6,45,266.5,62.5,4.15,20.5,113.5,191.2,148.25
2016,4,26,7,0,343.0,81.0,4.2,21.0,160.0,261.97,208.49
2016,4,26,7,15,176.0,98.5,4.3,21.0,139.5,206.44,165.71
2016,4,26,7,30,9.0,116.0,4.4,21.0,119.0,118.4,92.62
2016,4,26,7,45,98.5,150.0,4.55,21.5,193.0,224.7,180.24
2016,4,26,8,0,188.0,184.0,4.7,22.0,267.0,326.05,261.71
2016,4,26,8,15,402.0,167.0,4.8,22.5,374.0,487.32,390.09
2016,4,26,8,30,616.0,150.0,4.9,23.0,481.0,652.68,516.81
2016,4,26,8,45,645.5,155.0,5.05,23.5,533.0,706.96,555.13
2016,4,26,9,0,675.0,160.0,5.2,24.0,585.0,761.17,592.67
2016,4,26,9,15,461.0,246.5,5.25,24.0,547.0,686.43,531.99
2016,4,26,9,30,247.0,333.0,5.3,24.0,509.0,576.79,444.78
2016,4,26,9,45,498.0,255.0,5.4,24.5,636.5,754.7,580.26
2016,4,26,10,0,749.0,177.0,5.5,25.0,764.0,924.77,701.28
2016,4,26,10,15,760.0,180.0,5.55,25.0,799.5,951.9,718.14
2016,4,26,10,30,771.0,183.0,5.6,25.0,835.0,970.25,729.78
2016,4,26,10,45,775.5,187.5,5.7,25.5,862.5,986.56,739.0
2016,4,26,11,0,780.0,192.0,5.8,26.0,890.0,999.55,746.04
2016,4,26,11,15,785.0,194.0,5.85,26.0,910.5,1007.13,750.71
2016,4,26,11,30,790.0,196.0,5.9,26.0,931.0,1011.29,753.22
2016,4,26,11,45,799.0,192.5,5.95,26.5,944.5,1010.52,751.01
2016,4,26,12,0,808.0,189.0,6.0,27.0,958.0,1006.27,746.6
2016,4,26,12,15,520.5,341.0,5.95,27.0,837.5,867.2,645.99
2016,4,26,12,30,233.0,493.0,5.9,27.0,717.0,712.91,528.93
2016,4,26,12,45,141.5,464.5,5.9,27.5,600.5,589.55,438.66
2016,4,26,13,0,50.0,436.0,5.9,28.0,484.0,464.5,345.34
2016,4,26,13,15,75.5,452.0,5.85,28.0,523.0,498.14,370.83
2016,4,26,13,30,101.0,468.0,5.8,28.0,562.0,529.49,394.07
2016,4,26,13,45,140.0,462.5,5.8,28.0,590.5,551.68,411.23
2016,4,26,14,0,179.0,457.0,5.8,28.0,619.0,567.1,423.41
2016,4,26,14,15,99.5,379.0,5.7,27.5,468.5,425.88,320.15
2016,4,26,14,30,20.0,301.0,5.6,27.0,318.0,292.21,219.99
2016,4,26,14,45,168.0,332.5,5.6,27.0,465.5,412.64,313.42
2016,4,26,15,0,316.0,364.0,5.6,27.0,613.0,514.83,389.86
2016,4,26,15,15,475.5,284.0,5.5,27.0,635.5,510.92,387.5
2016,4,26,15,30,635.0,204.0,5.4,27.0,658.0,490.98,371.51
2016,4,26,15,45,416.5,248.0,5.3,27.0,537.5,393.68,296.51
2016,4,26,16,0,198.0,292.0,5.2,27.0,417.0,325.07,244.91
2016,4,26,16,15,104.5,237.5,4.95,26.5,303.5,236.33,178.45
2016,4,26,16,30,11.0,183.0,4.7,26.0,190.0,167.38,127.63
2016,4,26,16,45,5.5,139.5,4.5,26.0,143.0,127.61,96.83
2016,4,26,17,0,0.0,96.0,4.3,26.0,96.0,88.49,66.13
2016,4,26,17,15,0.0,81.5,4.1,25.5,81.5,75.39,55.93
2016,4,26,17,30,0.0,67.0,3.9,25.0,67.0,62.33,47.89
2016,4,26,17,45,82.5,86.0,3.7,24.5,105.0,70.85,55.32
2016,4,26,18,0,165.0,105.0,3.5,24.0,143.0,82.31,65.01
2016,4,26,18,15,112.5,76.0,3.5,23.5,98.5,61.19,46.57
2016,4,26,18,30,60.0,47.0,3.5,23.0,54.0,39.28,27.18
2016,4,26,18,45,30.0,23.5,3.55,23.0,27.0,20.48,7.81
2016,4,26,19,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,21.5,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,27,6,15,124.0,22.5,3.35,15.0,37.5,71.1,37.8
2016,4,27,6,30,248.0,45.0,3.4,15.0,75.0,150.04,112.59
2016,4,27,6,45,375.0,56.0,3.45,15.0,129.0,226.83,179.58
2016,4,27,7,0,502.0,67.0,3.5,15.0,183.0,321.33,261.05
2016,4,27,7,15,569.0,75.5,3.4,15.5,241.5,393.94,322.91
2016,4,27,7,30,636.0,84.0,3.3,16.0,300.0,472.53,387.3
2016,4,27,7,45,694.5,87.0,3.25,16.5,362.0,545.09,444.75
2016,4,27,8,0,753.0,90.0,3.2,17.0,424.0,621.57,503.07
2016,4,27,8,15,784.0,94.5,3.15,18.0,482.0,681.13,544.99
2016,4,27,8,30,815.0,99.0,3.1,19.0,540.0,743.72,586.31
2016,4,27,8,45,842.5,101.0,3.05,20.0,596.5,800.68,622.24
2016,4,27,9,0,870.0,103.0,3.0,21.0,653.0,856.92,656.63
2016,4,27,9,15,886.0,106.0,2.95,22.0,703.5,896.48,678.64
2016,4,27,9,30,902.0,109.0,2.9,23.0,754.0,940.23,703.12
2016,4,27,9,45,915.5,110.5,2.9,24.0,798.5,977.58,723.16
2016,4,27,10,0,929.0,112.0,2.9,25.0,843.0,1012.09,741.08
2016,4,27,10,15,937.0,114.0,2.8,25.5,880.0,1038.73,754.24
2016,4,27,10,30,945.0,116.0,2.7,26.0,917.0,1061.87,765.08
2016,4,27,10,45,951.0,117.0,2.65,26.5,946.5,1078.32,772.15
2016,4,27,11,0,957.0,118.0,2.6,27.0,976.0,1090.97,776.93
2016,4,27,11,15,960.5,119.0,2.6,27.0,997.0,1097.19,779.92
2016,4,27,11,30,964.0,120.0,2.6,27.0,1018.0,1099.45,780.64
2016,4,27,11,45,968.5,118.5,2.6,27.5,1031.5,1096.19,776.57
2016,4,27,12,0,973.0,117.0,2.6,28.0,1045.0,1088.98,770.25
2016,4,27,12,15,973.0,117.5,2.6,28.0,1048.5,1075.39,761.68
2016,4,27,12,30,973.0,118.0,2.6,28.0,1052.0,1057.99,750.89
2016,4,27,12,45,971.5,117.5,2.6,28.0,1046.5,1034.52,736.38
2016,4,27,13,0,970.0,117.0,2.6,28.0,1041.0,1007.52,719.73
2016,4,27,13,15,966.5,116.0,2.55,28.0,1027.0,974.86,699.02
2016,4,27,13,30,963.0,115.0,2.5,28.0,1013.0,939.03,676.29
2016,4,27,13,45,958.0,114.0,2.5,28.0,990.5,898.94,651.14
2016,4,27,14,0,953.0,113.0,2.5,28.0,968.0,856.1,624.0
2016,4,27,14,15,946.0,111.5,2.4,28.0,937.5,808.76,592.92
2016,4,27,14,30,939.0,110.0,2.3,28.0,907.0,759.23,560.15
2016,4,27,14,45,928.0,109.0,2.25,28.0,869.0,705.61,522.27
2016,4,27,15,0,917.0,108.0,2.2,28.0,831.0,650.66,482.4
2016,4,27,15,15,905.0,105.5,2.0,27.5,787.0,592.77,439.53
2016,4,27,15,30,893.0,103.0,1.8,27.0,743.0,534.2,394.85
2016,4,27,15,45,874.5,101.0,1.65,27.0,692.5,472.83,346.21
2016,4,27,16,0,856.0,99.0,1.5,27.0,642.0,408.14,293.88
2016,4,27,16,15,835.0,95.5,1.35,27.0,588.0,345.77,242.03
2016,4,27,16,30,814.0,92.0,1.2,27.0,534.0,284.98,190.7
2016,4,27,16,45,782.0,88.5,1.1,27.0,476.0,223.89,140.14
2016,4,27,17,0,750.0,85.0,1.0,27.0,418.0,166.3,95.14
2016,4,27,17,15,709.0,79.0,0.85,26.5,360.0,105.1,54.53
2016,4,27,17,30,668.0,73.0,0.7,26.0,302.0,53.21,39.86
2016,4,27,17,45,602.5,66.5,0.55,26.0,244.0,46.39,34.17
2016,4,27,18,0,537.0,60.0,0.4,26.0,186.0,43.78,31.86
2016,4,27,18,15,439.5,49.0,0.45,25.5,133.5,37.0,25.84
2016,4,27,18,30,342.0,38.0,0.5,25.0,81.0,29.82,19.21
2016,4,27,18,45,171.0,19.0,0.6,24.5,40.5,14.57,4.25
2016,4,27,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,6,15,133.5,22.0,1.45,14.5,38.5,73.54,41.56
2016,4,28,6,30,267.0,44.0,1.7,15.0,77.0,155.26,116.55
2016,4,28,6,45,361.0,57.5,2.0,16.0,127.5,223.17,175.66
2016,4,28,7,0,455.0,71.0,2.3,17.0,178.0,304.33,244.71
2016,4,28,7,15,517.5,80.5,2.45,17.5,233.0,373.26,302.81
2016,4,28,7,30,580.0,90.0,2.6,18.0,288.0,447.75,363.43
2016,4,28,7,45,627.0,96.0,2.8,19.0,345.5,513.86,414.93
2016,4,28,8,0,674.0,102.0,3.0,20.0,403.0,582.95,466.89
2016,4,28,8,15,705.0,108.0,3.25,20.5,458.0,643.14,511.52
2016,4,28,8,30,736.0,114.0,3.5,21.0,513.0,703.97,554.73
2016,4,28,8,45,760.5,117.5,3.8,22.0,566.0,756.96,589.91
2016,4,28,9,0,785.0,121.0,4.1,23.0,619.0,806.07,621.7
2016,4,28,9,15,802.0,124.5,4.1,23.5,667.0,850.85,649.92
2016,4,28,9,30,819.0,128.0,4.1,24.0,715.0,893.73,676.42
2016,4,28,9,45,832.0,131.0,4.2,24.5,757.5,930.18,698.69
2016,4,28,10,0,845.0,134.0,4.3,25.0,800.0,963.99,719.05
2016,4,28,10,15,854.5,136.0,4.3,25.0,836.0,990.45,735.28
2016,4,28,10,30,864.0,138.0,4.3,25.0,872.0,1004.94,743.58
2016,4,28,10,45,868.5,141.0,4.35,25.5,900.0,1020.76,751.78
2016,4,28,11,0,873.0,144.0,4.4,26.0,928.0,1033.02,757.69
2016,4,28,11,15,877.0,145.5,4.4,26.0,948.5,1039.64,761.21
2016,4,28,11,30,881.0,147.0,4.4,26.0,969.0,1042.61,762.51
2016,4,28,11,45,880.0,149.5,4.45,26.5,980.0,1037.87,757.72
2016,4,28,12,0,879.0,152.0,4.5,27.0,991.0,1029.52,750.75
2016,4,28,12,15,879.0,152.0,4.45,27.0,994.5,1016.24,741.61
2016,4,28,12,30,879.0,152.0,4.4,27.0,998.0,999.56,730.38
2016,4,28,12,45,868.5,157.5,4.4,27.5,990.0,974.82,712.78
2016,4,28,13,0,858.0,163.0,4.4,28.0,982.0,954.27,698.11
2016,4,28,13,15,853.0,162.0,4.35,28.0,968.0,922.18,676.92
2016,4,28,13,30,848.0,161.0,4.3,28.0,954.0,887.41,653.96
2016,4,28,13,45,828.0,168.0,4.25,28.0,928.0,845.31,625.96
2016,4,28,14,0,808.0,175.0,4.2,28.0,902.0,801.84,596.88
2016,4,28,14,15,798.0,173.0,4.15,28.0,872.0,756.52,565.61
2016,4,28,14,30,788.0,171.0,4.1,28.0,842.0,709.78,532.15
2016,4,28,14,45,449.0,276.5,4.05,28.0,655.5,543.58,408.24
2016,4,28,15,0,110.0,382.0,4.0,28.0,469.0,409.82,306.07
2016,4,28,15,15,66.0,323.0,3.95,27.5,374.5,326.09,245.16
2016,4,28,15,30,22.0,264.0,3.9,27.0,280.0,251.06,189.49
2016,4,28,15,45,51.5,274.0,3.85,27.0,308.0,265.26,200.65
2016,4,28,16,0,81.0,284.0,3.8,27.0,336.0,278.15,210.15
2016,4,28,16,15,92.0,262.0,3.65,26.5,316.0,255.42,192.85
2016,4,28,16,30,103.0,240.0,3.5,26.0,296.0,231.44,174.25
2016,4,28,16,45,51.5,136.5,3.35,26.0,164.5,131.06,97.55
2016,4,28,17,0,0.0,33.0,3.2,26.0,33.0,30.65,19.34
2016,4,28,17,15,0.0,28.0,3.0,25.5,28.0,25.99,15.69
2016,4,28,17,30,0.0,23.0,2.8,25.0,23.0,21.33,12.76
2016,4,28,17,45,76.0,64.5,2.65,24.5,82.5,54.89,41.7
2016,4,28,18,0,152.0,106.0,2.5,24.0,142.0,83.09,65.7
2016,4,28,18,15,106.0,76.0,2.55,23.5,98.0,61.35,46.76
2016,4,28,18,30,60.0,46.0,2.6,23.0,54.0,38.7,26.81
2016,4,28,18,45,31.0,24.5,2.7,23.0,28.5,21.34,9.34
2016,4,28,19,0,2.0,3.0,2.8,23.0,3.0,2.86,0.0
2016,4,28,19,15,1.0,1.5,2.95,23.0,1.5,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,45,3.0,2.0,2.7,20.5,2.0,0.0,0.0
2016,4,29,6,0,6.0,4.0,2.7,21.0,4.0,5.17,0.0
2016,4,29,6,15,62.5,26.0,2.8,21.0,34.0,53.51,29.95
2016,4,29,6,30,119.0,48.0,2.9,21.0,64.0,103.01,75.37
2016,4,29,6,45,170.0,72.5,3.05,21.5,107.0,157.86,122.01
2016,4,29,7,0,221.0,97.0,3.2,22.0,150.0,217.87,172.49
2016,4,29,7,15,201.5,116.5,3.55,22.5,174.5,240.72,192.19
2016,4,29,7,30,182.0,136.0,3.9,23.0,199.0,252.83,202.25
2016,4,29,7,45,91.0,135.0,4.25,23.5,166.5,202.15,160.37
2016,4,29,8,0,0.0,134.0,4.6,24.0,134.0,128.63,98.98
2016,4,29,8,15,17.0,173.5,4.75,24.0,183.0,180.51,140.56
2016,4,29,8,30,34.0,213.0,4.9,24.0,232.0,243.72,190.28
2016,4,29,8,45,18.5,193.5,5.1,24.5,204.0,201.27,155.63
2016,4,29,9,0,3.0,174.0,5.3,25.0,176.0,168.49,128.71
2016,4,29,9,15,3.5,173.0,5.35,25.5,175.5,167.57,127.42
2016,4,29,9,30,4.0,172.0,5.4,26.0,175.0,166.81,126.26
2016,4,29,9,45,14.5,236.0,5.45,26.5,247.5,239.73,182.26
2016,4,29,10,0,25.0,300.0,5.5,27.0,320.0,313.71,237.76
2016,4,29,10,15,20.0,284.0,5.45,27.0,300.5,292.39,220.96
2016,4,29,10,30,15.0,268.0,5.4,27.0,281.0,271.24,204.51
2016,4,29,10,45,42.0,348.0,5.4,27.5,385.5,389.72,293.01
2016,4,29,11,0,69.0,428.0,5.4,28.0,490.0,498.89,371.92
2016,4,29,11,15,129.5,455.0,5.35,28.0,575.0,597.39,443.53
2016,4,29,11,30,190.0,482.0,5.3,28.0,660.0,682.88,504.57
2016,4,29,11,45,100.5,350.0,5.25,28.0,444.5,454.51,339.73
2016,4,29,12,0,11.0,218.0,5.2,28.0,229.0,216.9,161.38
2016,4,29,12,15,82.0,359.5,5.15,28.0,439.0,430.31,322.28
2016,4,29,12,30,153.0,501.0,5.1,28.0,649.0,642.45,474.09
2016,4,29,12,45,112.0,482.0,5.05,28.0,590.0,571.23,421.81
2016,4,29,13,0,71.0,463.0,5.0,28.0,531.0,509.12,376.53
2016,4,29,13,15,42.5,359.5,4.9,28.0,400.0,379.71,282.7
2016,4,29,13,30,14.0,256.0,4.8,28.0,269.0,251.58,187.51
2016,4,29,13,45,285.5,294.5,4.75,28.0,551.5,515.97,390.17
2016,4,29,14,0,557.0,333.0,4.7,28.0,834.0,751.41,559.58
2016,4,29,14,15,430.0,370.0,4.6,28.0,749.5,662.28,492.82
2016,4,29,14,30,303.0,407.0,4.5,28.0,665.0,582.68,433.8
2016,4,29,14,45,160.0,337.5,4.4,28.0,473.5,411.2,308.49
2016,4,29,15,0,17.0,268.0,4.3,28.0,282.0,256.41,192.05
2016,4,29,15,15,15.0,250.5,4.1,27.5,262.0,237.75,178.89
2016,4,29,15,30,13.0,233.0,3.9,27.0,242.0,219.39,165.57
2016,4,29,15,45,9.5,217.0,3.75,27.0,223.5,201.98,152.6
2016,4,29,16,0,6.0,201.0,3.6,27.0,205.0,185.04,139.96
2016,4,29,16,15,131.0,244.0,3.35,26.5,316.0,249.7,187.75
2016,4,29,16,30,256.0,287.0,3.1,26.0,427.0,300.91,222.5
2016,4,29,16,45,150.0,232.0,2.9,26.0,312.0,218.66,162.01
2016,4,29,17,0,44.0,177.0,2.7,26.0,197.0,155.31,117.15
2016,4,29,17,15,96.5,176.0,2.55,25.5,211.5,150.26,112.37
2016,4,29,17,30,149.0,175.0,2.4,25.0,226.0,130.96,105.74
2016,4,29,17,45,126.5,142.0,2.25,25.0,180.0,107.49,86.14
2016,4,29,18,0,104.0,109.0,2.1,25.0,134.0,84.94,66.93
2016,4,29,18,15,69.5,75.5,2.05,24.5,90.5,61.04,46.32
2016,4,29,18,30,35.0,42.0,2.0,24.0,47.0,37.18,25.47
2016,4,29,18,45,17.5,22.0,2.0,24.0,24.5,20.18,8.83
2016,4,29,19,0,0.0,2.0,2.0,24.0,2.0,1.91,0.0
2016,4,29,19,15,0.0,1.0,2.05,23.5,1.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,30,5,45,8.5,4.0,3.15,13.0,4.5,0.0,0.0
2016,4,30,6,0,17.0,8.0,3.3,13.0,9.0,11.49,0.0
2016,4,30,6,15,122.5,28.5,3.4,13.5,44.0,80.3,50.12
2016,4,30,6,30,228.0,49.0,3.5,14.0,79.0,147.87,112.48
2016,4,30,6,45,326.5,63.5,3.65,14.5,129.5,216.63,172.61
2016,4,30,7,0,425.0,78.0,3.8,15.0,180.0,296.59,241.67
2016,4,30,7,15,488.5,88.5,3.9,16.0,235.5,364.32,298.99
2016,4,30,7,30,552.0,99.0,4.0,17.0,291.0,442.03,362.25
2016,4,30,7,45,602.5,105.5,4.15,18.0,348.5,509.61,415.48
2016,4,30,8,0,653.0,112.0,4.3,19.0,406.0,580.48,469.5
2016,4,30,8,15,684.5,118.0,4.25,19.5,461.5,640.06,513.44
2016,4,30,8,30,716.0,124.0,4.2,20.0,517.0,700.32,556.35
2016,4,30,8,45,746.0,126.5,4.2,20.5,571.0,755.72,593.73
2016,4,30,9,0,776.0,129.0,4.2,21.0,625.0,807.23,627.56
2016,4,30,9,15,502.5,234.5,4.0,21.5,565.0,708.82,549.25
2016,4,30,9,30,229.0,340.0,3.8,22.0,505.0,567.01,436.24
2016,4,30,9,45,539.5,237.5,3.6,22.5,657.0,773.22,591.69
2016,4,30,10,0,850.0,135.0,3.4,23.0,809.0,969.34,723.94
2016,4,30,10,15,859.5,137.5,3.2,23.0,845.0,996.33,737.46
2016,4,30,10,30,869.0,140.0,3.0,23.0,881.0,1011.28,744.25
2016,4,30,10,45,880.0,139.0,2.8,23.5,911.0,1029.4,751.65
2016,4,30,11,0,891.0,138.0,2.6,24.0,941.0,1044.14,756.64
2016,4,30,11,15,895.5,139.0,2.35,24.5,962.0,1050.81,755.81
2016,4,30,11,30,900.0,140.0,2.1,25.0,983.0,1053.77,752.53
2016,4,30,11,45,907.0,138.0,1.9,25.5,997.0,1052.55,747.18
2016,4,30,12,0,914.0,136.0,1.7,26.0,1011.0,1047.61,739.52
2016,4,30,12,15,914.5,136.0,1.6,26.0,1015.0,1034.51,729.83
2016,4,30,12,30,915.0,136.0,1.5,26.0,1019.0,1017.87,718.14
2016,4,30,12,45,916.0,134.5,1.4,26.5,1015.0,996.84,702.48
2016,4,30,13,0,917.0,133.0,1.3,27.0,1011.0,972.44,684.91
2016,4,30,13,15,914.0,132.5,1.3,27.0,998.0,942.12,666.66
2016,4,30,13,30,911.0,132.0,1.3,27.0,985.0,908.8,646.51
2016,4,30,13,45,908.0,130.0,1.35,27.0,964.0,871.24,624.22
2016,4,30,14,0,905.0,128.0,1.4,27.0,943.0,830.98,599.92
2016,4,30,14,15,898.5,126.0,1.35,27.0,914.0,785.57,570.84
2016,4,30,14,30,892.0,124.0,1.3,27.0,885.0,738.1,539.64
2016,4,30,14,45,885.0,121.0,1.3,27.0,849.5,687.57,504.82
2016,4,30,15,0,878.0,118.0,1.3,27.0,814.0,635.45,467.9
2016,4,30,15,15,866.0,115.5,1.25,27.0,771.5,579.69,426.89
2016,4,30,15,30,854.0,113.0,1.2,27.0,729.0,520.59,382.33
2016,4,30,15,45,841.0,109.0,1.15,27.0,681.0,461.6,336.37
2016,4,30,16,0,828.0,105.0,1.1,27.0,633.0,402.76,289.02
2016,4,30,16,15,806.5,101.0,1.05,26.5,580.5,341.61,239.3
2016,4,30,16,30,785.0,97.0,1.0,26.0,528.0,282.15,189.88
2016,4,30,16,45,759.0,92.0,0.95,26.0,472.5,222.89,140.68
2016,4,30,17,0,733.0,87.0,0.9,26.0,417.0,166.42,96.23
2016,4,30,17,15,693.0,81.5,0.85,25.5,360.0,106.77,56.36
2016,4,30,17,30,653.0,76.0,0.8,25.0,303.0,56.4,42.75
2016,4,30,17,45,596.0,68.5,0.8,24.5,246.5,47.67,35.5
2016,4,30,18,0,539.0,61.0,0.8,24.0,190.0,44.3,32.6
2016,4,30,18,15,446.0,50.5,0.85,23.0,138.5,38.0,27.04
2016,4,30,18,30,353.0,40.0,0.9,22.0,87.0,31.35,20.88
2016,4,30,18,45,207.0,25.0,0.95,21.5,49.5,19.88,9.07
2016,4,30,19,0,61.0,10.0,1.0,21.0,12.0,9.53,0.0
2016,4,30,19,15,30.5,5.0,1.0,20.5,6.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,5,45,19.5,5.5,2.7,14.5,6.0,0.0,0.0
2016,5,1,6,0,39.0,11.0,3.0,15.0,12.0,19.38,0.0
2016,5,1,6,15,161.5,28.0,3.25,15.5,48.0,91.29,58.13
2016,5,1,6,30,284.0,45.0,3.5,16.0,84.0,162.27,122.57
2016,5,1,6,45,369.0,58.5,3.75,16.5,133.0,227.88,180.29
2016,5,1,7,0,454.0,72.0,4.0,17.0,182.0,305.84,247.5
2016,5,1,7,15,513.5,81.0,4.1,17.5,236.0,372.57,304.24
2016,5,1,7,30,573.0,90.0,4.2,18.0,290.0,444.52,363.39
2016,5,1,7,45,286.5,112.5,4.35,18.5,212.5,316.66,259.08
2016,5,1,8,0,0.0,135.0,4.5,19.0,135.0,129.49,101.5
2016,5,1,8,15,0.0,94.0,4.5,19.5,94.0,87.88,67.09
2016,5,1,8,30,0.0,53.0,4.5,20.0,53.0,49.31,35.11
2016,5,1,8,45,0.0,74.0,4.55,20.5,74.0,68.93,50.95
2016,5,1,9,0,0.0,95.0,4.6,21.0,95.0,88.62,66.6
2016,5,1,9,15,0.5,123.0,4.55,21.0,123.5,115.97,88.37
2016,5,1,9,30,1.0,151.0,4.5,21.0,152.0,143.5,110.06
2016,5,1,9,45,9.5,214.5,4.5,21.5,222.5,213.56,164.95
2016,5,1,10,0,18.0,278.0,4.5,22.0,293.0,284.65,219.33
2016,5,1,10,15,32.5,327.0,4.5,22.0,354.5,360.01,276.51
2016,5,1,10,30,47.0,376.0,4.5,22.0,416.0,424.79,324.77
2016,5,1,10,45,73.0,411.5,4.5,22.5,476.5,486.65,369.98
2016,5,1,11,0,99.0,447.0,4.5,23.0,537.0,548.32,414.18
2016,5,1,11,15,133.5,465.0,4.5,23.0,589.0,611.01,459.58
2016,5,1,11,30,168.0,483.0,4.5,23.0,641.0,660.93,495.41
2016,5,1,11,45,154.0,489.0,4.5,23.5,635.5,648.71,484.71
2016,5,1,12,0,140.0,495.0,4.5,24.0,630.0,635.74,473.87
2016,5,1,12,15,84.0,441.0,4.5,24.0,522.5,512.87,384.65
2016,5,1,12,30,28.0,387.0,4.5,24.0,415.0,401.76,302.13
2016,5,1,12,45,47.0,423.0,4.5,24.0,468.5,451.87,339.8
2016,5,1,13,0,66.0,459.0,4.5,24.0,522.0,500.14,375.24
2016,5,1,13,15,78.5,462.0,4.55,23.5,536.0,509.01,382.84
2016,5,1,13,30,91.0,465.0,4.6,23.0,550.0,516.69,389.75
2016,5,1,13,45,443.5,323.0,4.65,23.0,725.0,674.32,514.34
2016,5,1,14,0,796.0,181.0,4.7,23.0,900.0,796.55,608.25
2016,5,1,14,15,787.5,179.0,4.7,23.0,871.5,752.93,576.26
2016,5,1,14,30,779.0,177.0,4.7,23.0,843.0,707.79,543.19
2016,5,1,14,45,741.5,189.5,4.75,23.0,802.0,654.48,503.2
2016,5,1,15,0,704.0,202.0,4.8,23.0,761.0,603.11,463.87
2016,5,1,15,15,622.5,222.5,4.75,22.5,697.5,536.74,413.0
2016,5,1,15,30,541.0,243.0,4.7,22.0,634.0,476.98,366.47
2016,5,1,15,45,486.0,244.0,4.7,22.0,577.5,419.66,320.89
2016,5,1,16,0,431.0,245.0,4.7,22.0,521.0,367.7,279.07
2016,5,1,16,15,424.0,223.5,4.55,22.0,476.0,318.44,238.26
2016,5,1,16,30,417.0,202.0,4.4,22.0,431.0,269.88,197.55
2016,5,1,16,45,412.0,179.5,4.3,22.0,386.0,221.73,157.27
2016,5,1,17,0,407.0,157.0,4.2,22.0,341.0,174.3,118.89
2016,5,1,17,15,357.0,147.0,3.95,21.5,292.5,139.2,95.99
2016,5,1,17,30,307.0,137.0,3.7,21.0,244.0,104.59,85.05
2016,5,1,17,45,263.5,117.0,3.5,20.5,197.0,88.16,71.19
2016,5,1,18,0,220.0,97.0,3.3,20.0,150.0,74.43,59.32
2016,5,1,18,15,163.5,74.5,3.3,19.5,108.0,58.34,45.05
2016,5,1,18,30,107.0,52.0,3.3,19.0,66.0,41.61,29.91
2016,5,1,18,45,53.5,29.5,3.3,19.0,36.5,25.3,13.56
2016,5,1,19,0,0.0,7.0,3.3,19.0,7.0,6.67,0.0
2016,5,1,19,15,0.0,3.5,3.4,18.5,3.5,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,15.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,2,5,45,0.0,1.5,4.65,13.0,1.5,0.0,0.0
2016,5,2,6,0,0.0,3.0,4.8,13.0,3.0,2.86,0.0
2016,5,2,6,15,0.0,14.0,4.95,13.0,14.0,12.97,4.25
2016,5,2,6,30,0.0,25.0,5.1,13.0,25.0,23.19,13.81
2016,5,2,6,45,0.0,40.0,5.3,13.0,40.0,37.16,26.08
2016,5,2,7,0,0.0,55.0,5.5,13.0,55.0,51.3,38.43
2016,5,2,7,15,0.0,71.5,5.55,13.0,71.5,67.28,52.19
2016,5,2,7,30,0.0,88.0,5.6,13.0,88.0,83.24,65.7
2016,5,2,7,45,0.0,104.5,5.65,13.5,104.5,99.18,78.84
2016,5,2,8,0,0.0,121.0,5.7,14.0,121.0,115.12,91.76
2016,5,2,8,15,48.0,181.5,5.7,14.0,208.0,218.9,178.8
2016,5,2,8,30,96.0,242.0,5.7,14.0,295.0,322.55,263.65
2016,5,2,8,45,48.0,175.0,5.7,14.0,201.5,213.14,172.89
2016,5,2,9,0,0.0,108.0,5.7,14.0,108.0,101.1,78.76
2016,5,2,9,15,0.0,78.0,5.6,14.0,78.0,72.72,55.08
2016,5,2,9,30,0.0,48.0,5.5,14.0,48.0,44.72,31.7
2016,5,2,9,45,3.0,118.5,5.45,14.5,121.5,113.93,88.7
2016,5,2,10,0,6.0,189.0,5.4,15.0,195.0,185.01,145.97
2016,5,2,10,15,3.0,153.0,5.25,15.0,156.0,147.18,115.0
2016,5,2,10,30,0.0,117.0,5.1,15.0,117.0,109.8,84.43
2016,5,2,10,45,0.0,124.5,5.0,15.0,124.5,116.97,90.14
2016,5,2,11,0,0.0,132.0,4.9,15.0,132.0,124.14,95.81
2016,5,2,11,15,7.5,206.0,4.85,15.0,213.0,202.53,158.86
2016,5,2,11,30,15.0,280.0,4.8,15.0,294.0,281.38,221.05
2016,5,2,11,45,30.5,355.0,4.75,15.0,384.0,378.99,296.88
2016,5,2,12,0,46.0,430.0,4.7,15.0,474.0,467.54,364.14
2016,5,2,12,15,33.5,389.0,4.75,15.0,421.0,411.55,321.01
2016,5,2,12,30,21.0,348.0,4.8,15.0,368.0,349.67,273.36
2016,5,2,12,45,147.0,414.5,4.85,15.5,556.0,543.86,424.96
2016,5,2,13,0,273.0,481.0,4.9,16.0,744.0,720.1,556.14
2016,5,2,13,15,136.5,299.0,4.9,16.0,430.5,409.51,322.24
2016,5,2,13,30,0.0,117.0,4.9,16.0,117.0,109.47,83.24
2016,5,2,13,45,11.0,225.0,4.9,16.5,235.0,219.1,171.11
2016,5,2,14,0,22.0,333.0,4.9,17.0,353.0,326.64,254.82
2016,5,2,14,15,45.5,366.5,4.8,17.0,406.0,372.41,290.53
2016,5,2,14,30,69.0,400.0,4.7,17.0,459.0,413.94,322.72
2016,5,2,14,45,65.0,379.5,4.6,17.0,433.5,386.77,301.96
2016,5,2,15,0,61.0,359.0,4.5,17.0,408.0,360.11,281.69
2016,5,2,15,15,30.5,254.0,4.35,17.0,278.5,246.79,193.51
2016,5,2,15,30,0.0,149.0,4.2,17.0,149.0,137.9,107.03
2016,5,2,15,45,0.0,135.0,4.1,17.0,135.0,124.98,96.98
2016,5,2,16,0,0.0,121.0,4.0,17.0,121.0,112.11,86.81
2016,5,2,16,15,0.0,104.0,3.8,17.0,104.0,96.6,74.41
2016,5,2,16,30,0.0,87.0,3.6,17.0,87.0,81.05,61.87
2016,5,2,16,45,0.0,93.0,3.45,17.0,93.0,86.34,66.5
2016,5,2,17,0,0.0,99.0,3.3,17.0,99.0,91.17,70.77
2016,5,2,17,15,0.0,85.5,3.0,16.5,85.5,78.94,60.95
2016,5,2,17,30,0.0,72.0,2.7,16.0,72.0,66.76,53.6
2016,5,2,17,45,230.0,71.0,2.4,16.0,127.5,49.86,38.75
2016,5,2,18,0,460.0,70.0,2.1,16.0,183.0,51.73,40.33
2016,5,2,18,15,373.0,57.5,1.8,15.5,133.5,43.14,32.5
2016,5,2,18,30,286.0,45.0,1.5,15.0,84.0,34.56,24.41
2016,5,2,18,45,167.5,28.0,1.2,14.5,48.0,21.86,11.52
2016,5,2,19,0,49.0,11.0,0.9,14.0,12.0,10.48,0.0
2016,5,2,19,15,24.5,5.5,0.9,13.5,6.0,0.0,0.0
