Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,5,45,44.5,6.5,1.55,9.5,8.0,0.0,0.0
2016,5,3,6,0,89.0,13.0,1.7,10.0,16.0,32.87,0.0
2016,5,3,6,15,232.5,28.0,1.85,10.5,56.0,113.34,76.63
2016,5,3,6,30,376.0,43.0,2.0,11.0,96.0,193.68,149.22
2016,5,3,6,45,471.0,52.0,2.15,11.5,149.0,264.86,212.71
2016,5,3,7,0,566.0,61.0,2.3,12.0,202.0,346.18,283.52
2016,5,3,7,15,623.0,68.0,2.45,13.0,259.5,415.11,341.93
2016,5,3,7,30,680.0,75.0,2.6,14.0,317.0,488.9,401.91
2016,5,3,7,45,721.0,79.5,2.8,15.0,375.0,552.05,451.53
2016,5,3,8,0,762.0,84.0,3.0,16.0,433.0,619.69,502.76
2016,5,3,8,15,789.5,88.0,3.05,16.5,489.5,678.81,545.35
2016,5,3,8,30,817.0,92.0,3.1,17.0,546.0,738.0,585.96
2016,5,3,8,45,837.0,95.5,3.15,17.5,599.0,790.32,620.69
2016,5,3,9,0,857.0,99.0,3.2,18.0,652.0,841.4,653.92
2016,5,3,9,15,871.5,102.0,3.2,18.0,700.5,879.1,678.2
2016,5,3,9,30,886.0,105.0,3.2,18.0,749.0,920.72,705.11
2016,5,3,9,45,896.5,107.5,3.2,18.5,791.5,955.63,725.75
2016,5,3,10,0,907.0,110.0,3.2,19.0,834.0,987.62,744.27
2016,5,3,10,15,915.5,112.0,3.2,19.5,870.5,1014.01,758.93
2016,5,3,10,30,924.0,114.0,3.2,20.0,907.0,1037.03,771.34
2016,5,3,10,45,929.0,115.5,3.2,20.5,935.5,1052.51,778.81
2016,5,3,11,0,934.0,117.0,3.2,21.0,964.0,1064.28,783.97
2016,5,3,11,15,938.0,118.0,3.2,21.0,985.0,1070.72,787.32
2016,5,3,11,30,942.0,119.0,3.2,21.0,1006.0,1073.31,788.34
2016,5,3,11,45,945.5,119.0,3.2,21.5,1018.5,1070.52,784.52
2016,5,3,12,0,949.0,119.0,3.2,22.0,1031.0,1063.88,778.4
2016,5,3,12,15,949.5,119.0,3.2,22.0,1035.0,1050.5,769.57
2016,5,3,12,30,950.0,119.0,3.2,22.0,1039.0,1033.45,758.52
2016,5,3,12,45,948.5,119.0,3.2,22.5,1034.5,1010.96,742.55
2016,5,3,13,0,947.0,119.0,3.2,23.0,1030.0,985.07,724.49
2016,5,3,13,15,944.5,118.5,3.2,23.0,1016.5,954.54,704.81
2016,5,3,13,30,942.0,118.0,3.2,23.0,1003.0,920.88,683.02
2016,5,3,13,45,937.0,117.0,3.2,23.0,981.0,881.72,657.43
2016,5,3,14,0,932.0,116.0,3.2,23.0,959.0,839.91,629.87
2016,5,3,14,15,925.5,114.5,3.15,23.0,929.5,794.06,599.03
2016,5,3,14,30,919.0,113.0,3.1,23.0,900.0,746.07,566.3
2016,5,3,14,45,910.0,111.0,3.1,23.0,863.5,694.1,528.39
2016,5,3,15,0,901.0,109.0,3.1,23.0,827.0,640.68,488.43
2016,5,3,15,15,889.0,107.0,3.1,23.0,783.5,584.42,445.22
2016,5,3,15,30,877.0,105.0,3.1,23.0,740.0,527.52,400.21
2016,5,3,15,45,862.0,102.0,3.1,23.0,691.5,468.09,351.91
2016,5,3,16,0,847.0,99.0,3.1,23.0,643.0,404.82,299.29
2016,5,3,16,15,826.5,95.5,3.0,22.5,590.5,343.54,247.3
2016,5,3,16,30,806.0,92.0,2.9,22.0,538.0,283.79,195.65
2016,5,3,16,45,778.0,88.0,2.8,22.0,481.5,223.93,144.27
2016,5,3,17,0,750.0,84.0,2.7,22.0,425.0,167.05,98.13
2016,5,3,17,15,711.5,78.5,2.4,21.0,368.0,106.85,56.69
2016,5,3,17,30,673.0,73.0,2.1,20.0,311.0,55.52,35.63
2016,5,3,17,45,614.5,66.5,1.8,19.5,254.0,45.82,34.65
2016,5,3,18,0,556.0,60.0,1.5,19.0,197.0,43.16,32.34
2016,5,3,18,15,467.5,50.0,1.45,18.0,145.0,37.26,27.05
2016,5,3,18,30,379.0,40.0,1.4,17.0,93.0,31.02,21.18
2016,5,3,18,45,234.5,26.0,1.35,16.0,54.0,20.53,10.59
2016,5,3,19,0,90.0,12.0,1.3,15.0,15.0,11.44,0.0
2016,5,3,19,15,45.0,6.0,1.3,14.5,7.5,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,5,45,39.0,7.0,1.9,11.5,8.0,0.0,0.0
2016,5,4,6,0,78.0,14.0,2.1,12.0,16.0,31.36,0.0
2016,5,4,6,15,213.0,29.5,2.4,12.5,55.5,107.88,73.29
2016,5,4,6,30,348.0,45.0,2.7,13.0,95.0,186.16,142.94
2016,5,4,6,45,439.5,55.5,3.05,14.0,147.5,256.07,204.6
2016,5,4,7,0,531.0,66.0,3.4,15.0,200.0,335.76,273.32
2016,5,4,7,15,589.0,74.0,3.4,15.5,256.5,404.54,331.75
2016,5,4,7,30,647.0,82.0,3.4,16.0,313.0,478.3,392.06
2016,5,4,7,45,689.0,87.5,3.45,17.0,371.0,543.73,443.0
2016,5,4,8,0,731.0,93.0,3.5,18.0,429.0,611.54,493.82
2016,5,4,8,15,759.5,98.0,3.55,19.0,485.5,668.57,534.43
2016,5,4,8,30,788.0,103.0,3.6,20.0,542.0,728.35,574.43
2016,5,4,8,45,810.0,106.5,3.7,21.0,595.0,781.1,608.48
2016,5,4,9,0,832.0,110.0,3.8,22.0,648.0,832.8,641.08
2016,5,4,9,15,848.0,113.0,3.8,22.5,697.0,877.35,668.82
2016,5,4,9,30,864.0,116.0,3.8,23.0,746.0,919.82,694.76
2016,5,4,9,45,875.5,119.0,3.85,23.5,789.0,948.34,711.2
2016,5,4,10,0,887.0,122.0,3.9,24.0,832.0,981.17,730.57
2016,5,4,10,15,896.0,124.0,3.9,24.0,868.5,1007.5,746.59
2016,5,4,10,30,905.0,126.0,3.9,24.0,905.0,1030.55,760.5
2016,5,4,10,45,911.5,128.0,3.9,24.5,934.0,1047.66,769.05
2016,5,4,11,0,918.0,130.0,3.9,25.0,963.0,1061.13,775.33
2016,5,4,11,15,923.0,131.0,3.85,25.0,984.5,1068.35,778.82
2016,5,4,11,30,928.0,132.0,3.8,25.0,1006.0,1071.78,780.02
2016,5,4,11,45,934.5,130.0,3.8,25.5,1020.0,1069.9,776.79
2016,5,4,12,0,941.0,128.0,3.8,26.0,1034.0,1064.23,771.3
2016,5,4,12,15,941.5,128.0,3.8,26.0,1038.0,1050.84,762.49
2016,5,4,12,30,942.0,128.0,3.8,26.0,1042.0,1033.84,751.5
2016,5,4,12,45,942.0,127.5,3.8,26.0,1037.5,1012.37,737.71
2016,5,4,13,0,942.0,127.0,3.8,26.0,1033.0,987.49,721.74
2016,5,4,13,15,939.0,126.5,3.8,26.0,1020.0,956.61,701.85
2016,5,4,13,30,936.0,126.0,3.8,26.0,1007.0,922.68,679.9
2016,5,4,13,45,932.5,124.5,3.8,26.5,986.0,884.48,653.71
2016,5,4,14,0,929.0,123.0,3.8,27.0,965.0,843.55,625.62
2016,5,4,14,15,922.5,121.5,3.75,27.0,935.5,797.83,595.11
2016,5,4,14,30,916.0,120.0,3.7,27.0,906.0,749.98,562.52
2016,5,4,14,45,907.5,117.5,3.7,27.0,869.5,698.03,524.95
2016,5,4,15,0,899.0,115.0,3.7,27.0,833.0,644.6,485.35
2016,5,4,15,15,887.5,112.5,3.6,26.5,790.0,588.3,443.16
2016,5,4,15,30,876.0,110.0,3.5,26.0,747.0,531.31,399.08
2016,5,4,15,45,862.0,106.5,3.45,26.0,698.5,468.45,348.65
2016,5,4,16,0,848.0,103.0,3.4,26.0,650.0,408.75,299.06
2016,5,4,16,15,827.5,99.5,3.15,25.5,597.0,347.45,247.47
2016,5,4,16,30,807.0,96.0,2.9,25.0,544.0,287.69,196.32
2016,5,4,16,45,782.0,91.0,2.65,25.0,488.0,227.55,145.18
2016,5,4,17,0,757.0,86.0,2.4,25.0,432.0,170.04,98.94
2016,5,4,17,15,718.0,80.5,2.1,24.0,374.0,109.28,57.58
2016,5,4,17,30,679.0,75.0,1.8,23.0,316.0,57.56,36.45
2016,5,4,17,45,625.5,68.0,1.55,22.5,259.5,46.94,35.18
2016,5,4,18,0,572.0,61.0,1.3,22.0,203.0,43.93,32.6
2016,5,4,18,15,481.0,51.5,1.25,21.0,150.0,38.5,27.77
2016,5,4,18,30,390.0,42.0,1.2,20.0,97.0,32.78,22.42
2016,5,4,18,45,243.0,28.0,1.2,19.0,57.0,22.34,12.02
2016,5,4,19,0,96.0,14.0,1.2,18.0,17.0,13.34,0.0
2016,5,4,19,15,48.0,7.0,1.2,18.0,8.5,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,70.0,7.5,1.15,14.5,10.0,7.15,0.0
2016,5,5,6,0,140.0,15.0,1.1,15.0,20.0,55.38,0.0
2016,5,5,6,15,286.0,28.0,1.3,15.5,62.0,129.0,87.51
2016,5,5,6,30,432.0,41.0,1.5,16.0,104.0,211.54,159.99
2016,5,5,6,45,515.0,50.0,1.7,17.0,157.5,280.95,220.66
2016,5,5,7,0,598.0,59.0,1.9,18.0,211.0,359.14,286.88
2016,5,5,7,15,651.0,65.0,1.85,18.5,268.0,426.49,342.56
2016,5,5,7,30,704.0,71.0,1.8,19.0,325.0,496.25,397.79
2016,5,5,7,45,738.0,76.5,1.8,20.0,382.0,559.56,445.08
2016,5,5,8,0,772.0,82.0,1.8,21.0,439.0,624.32,491.36
2016,5,5,8,15,797.0,86.0,1.8,21.5,494.5,681.96,530.65
2016,5,5,8,30,822.0,90.0,1.8,22.0,550.0,739.45,567.92
2016,5,5,8,45,837.0,95.0,1.8,23.0,601.5,789.57,597.98
2016,5,5,9,0,852.0,100.0,1.8,24.0,653.0,838.06,626.2
2016,5,5,9,15,866.0,103.0,1.75,24.5,700.5,875.05,646.85
2016,5,5,9,30,880.0,106.0,1.7,25.0,748.0,915.94,669.76
2016,5,5,9,45,886.5,110.0,1.7,25.5,789.0,948.49,687.47
2016,5,5,10,0,893.0,114.0,1.7,26.0,830.0,977.94,703.12
2016,5,5,10,15,900.5,116.0,1.7,26.0,865.0,1002.97,717.31
2016,5,5,10,30,908.0,118.0,1.7,26.0,900.0,1024.66,729.47
2016,5,5,10,45,910.5,121.0,1.7,26.5,927.0,1038.92,735.65
2016,5,5,11,0,913.0,124.0,1.7,27.0,954.0,1049.46,739.69
2016,5,5,11,15,916.0,125.0,1.7,27.0,973.5,1054.7,742.08
2016,5,5,11,30,919.0,126.0,1.7,27.0,993.0,1056.17,742.35
2016,5,5,11,45,924.0,124.5,1.75,27.5,1005.5,1053.39,739.47
2016,5,5,12,0,929.0,123.0,1.8,28.0,1018.0,1046.87,734.45
2016,5,5,12,15,929.0,123.0,1.85,28.0,1021.5,1033.2,726.62
2016,5,5,12,30,929.0,123.0,1.9,28.0,1025.0,1015.99,716.73
2016,5,5,12,45,926.5,123.0,2.0,28.0,1019.5,992.98,703.86
2016,5,5,13,0,924.0,123.0,2.1,28.0,1014.0,966.73,688.88
2016,5,5,13,15,920.5,122.5,2.15,28.0,1000.0,935.99,670.4
2016,5,5,13,30,917.0,122.0,2.2,28.0,986.0,902.29,649.91
2016,5,5,13,45,741.0,233.5,2.25,28.0,921.5,833.12,605.24
2016,5,5,14,0,565.0,345.0,2.3,28.0,857.0,765.54,556.27
2016,5,5,14,15,503.5,348.0,2.3,28.0,794.0,694.52,507.82
2016,5,5,14,30,442.0,351.0,2.3,28.0,731.0,627.24,461.04
2016,5,5,14,45,426.0,341.5,2.35,28.0,695.5,582.99,430.39
2016,5,5,15,0,410.0,332.0,2.4,28.0,660.0,539.4,399.43
2016,5,5,15,15,623.5,223.0,2.4,28.0,692.0,536.8,398.96
2016,5,5,15,30,837.0,114.0,2.4,28.0,724.0,512.7,380.24
2016,5,5,15,45,745.5,140.0,2.4,28.0,656.0,443.74,326.58
2016,5,5,16,0,654.0,166.0,2.4,28.0,588.0,385.89,280.81
2016,5,5,16,15,533.5,185.5,2.3,27.5,511.5,322.45,232.04
2016,5,5,16,30,413.0,205.0,2.2,27.0,435.0,271.34,193.65
2016,5,5,16,45,290.5,199.5,2.15,27.0,353.5,218.02,155.16
2016,5,5,17,0,168.0,194.0,2.1,27.0,272.0,179.83,130.37
2016,5,5,17,15,159.0,169.5,1.85,26.0,235.5,146.38,106.47
2016,5,5,17,30,150.0,145.0,1.6,25.0,199.0,114.38,86.15
2016,5,5,17,45,139.0,120.5,1.35,24.5,163.5,94.79,75.52
2016,5,5,18,0,128.0,96.0,1.1,24.0,128.0,77.11,60.59
2016,5,5,18,15,104.5,73.0,1.1,23.0,95.0,59.84,45.73
2016,5,5,18,30,81.0,50.0,1.1,22.0,62.0,42.03,30.05
2016,5,5,18,45,40.5,30.5,1.1,21.5,36.5,26.25,15.11
2016,5,5,19,0,0.0,11.0,1.1,21.0,11.0,10.48,0.0
2016,5,5,19,15,0.0,5.5,1.1,20.5,5.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,45,60.5,8.0,1.05,13.5,10.5,7.63,0.0
2016,5,6,6,0,121.0,16.0,1.1,14.0,21.0,51.32,0.0
2016,5,6,6,15,259.5,30.0,1.3,14.5,62.0,123.47,84.99
2016,5,6,6,30,398.0,44.0,1.5,15.0,103.0,203.02,154.58
2016,5,6,6,45,478.0,54.5,1.7,16.0,155.5,271.06,214.07
2016,5,6,7,0,558.0,65.0,1.9,17.0,208.0,347.55,278.98
2016,5,6,7,15,613.0,72.0,1.95,17.5,264.5,415.02,335.09
2016,5,6,7,30,668.0,79.0,2.0,18.0,321.0,487.09,392.65
2016,5,6,7,45,705.5,84.5,2.05,19.0,378.5,550.65,440.73
2016,5,6,8,0,743.0,90.0,2.1,20.0,436.0,613.87,486.71
2016,5,6,8,15,770.5,94.5,2.3,20.5,491.5,672.56,528.89
2016,5,6,8,30,798.0,99.0,2.5,21.0,547.0,731.35,569.04
2016,5,6,8,45,820.5,101.5,2.7,22.0,600.0,783.63,602.69
2016,5,6,9,0,843.0,104.0,2.9,23.0,653.0,834.88,635.01
2016,5,6,9,15,858.5,107.0,2.85,23.5,701.5,872.7,657.21
2016,5,6,9,30,874.0,110.0,2.8,24.0,750.0,914.63,681.91
2016,5,6,9,45,887.0,111.5,2.75,24.5,793.0,950.25,701.96
2016,5,6,10,0,900.0,113.0,2.7,25.0,836.0,983.13,720.0
2016,5,6,10,15,908.5,115.0,2.65,25.0,872.0,1009.23,734.89
2016,5,6,10,30,917.0,117.0,2.6,25.0,908.0,1031.99,747.65
2016,5,6,10,45,924.5,117.5,2.55,25.5,937.0,1048.69,755.09
2016,5,6,11,0,932.0,118.0,2.5,26.0,966.0,1061.78,760.31
2016,5,6,11,15,936.0,118.5,2.45,26.0,986.5,1067.61,762.57
2016,5,6,11,30,940.0,119.0,2.4,26.0,1007.0,1069.63,762.63
2016,5,6,11,45,949.0,115.0,2.35,26.5,1021.5,1068.29,759.25
2016,5,6,12,0,958.0,111.0,2.3,27.0,1036.0,1063.12,753.65
2016,5,6,12,15,958.5,111.0,2.25,27.0,1040.0,1049.7,744.57
2016,5,6,12,30,959.0,111.0,2.2,27.0,1044.0,1032.61,733.4
2016,5,6,12,45,959.0,110.0,2.15,27.0,1039.0,1010.51,719.2
2016,5,6,13,0,959.0,109.0,2.1,27.0,1034.0,984.94,702.94
2016,5,6,13,15,956.0,108.5,2.1,27.0,1021.0,953.81,683.72
2016,5,6,13,30,953.0,108.0,2.1,27.0,1008.0,919.55,662.48
2016,5,6,13,45,948.0,107.5,2.1,27.5,986.0,880.67,636.87
2016,5,6,14,0,943.0,107.0,2.1,28.0,964.0,839.11,609.44
2016,5,6,14,15,936.5,106.0,2.15,28.0,934.5,793.48,580.7
2016,5,6,14,30,930.0,105.0,2.2,28.0,905.0,745.68,550.11
2016,5,6,14,45,918.5,105.0,2.25,28.0,868.0,693.6,513.8
2016,5,6,15,0,907.0,105.0,2.3,28.0,831.0,640.28,475.43
2016,5,6,15,15,895.5,102.5,2.4,27.5,788.0,583.77,434.66
2016,5,6,15,30,884.0,100.0,2.5,27.0,745.0,526.59,391.72
2016,5,6,15,45,866.0,99.0,2.65,27.0,696.0,467.42,345.02
2016,5,6,16,0,848.0,98.0,2.8,27.0,647.0,404.63,294.05
2016,5,6,16,15,828.0,94.5,2.75,26.5,594.5,343.67,243.3
2016,5,6,16,30,808.0,91.0,2.7,26.0,542.0,284.17,192.75
2016,5,6,16,45,778.5,88.0,2.65,26.0,486.0,224.92,142.75
2016,5,6,17,0,749.0,85.0,2.6,26.0,430.0,168.82,97.93
2016,5,6,17,15,711.5,79.5,2.35,25.0,373.0,108.86,57.01
2016,5,6,17,30,674.0,74.0,2.1,24.0,316.0,57.67,35.68
2016,5,6,17,45,622.0,67.0,1.9,23.5,260.0,45.94,34.16
2016,5,6,18,0,570.0,60.0,1.7,23.0,204.0,42.88,31.55
2016,5,6,18,15,486.0,50.5,1.65,22.0,152.0,37.41,26.73
2016,5,6,18,30,402.0,41.0,1.6,21.0,100.0,31.63,21.39
2016,5,6,18,45,270.5,27.5,1.55,20.0,59.5,21.67,11.73
2016,5,6,19,0,139.0,14.0,1.5,19.0,19.0,13.34,0.0
2016,5,6,19,15,69.5,7.0,1.55,18.5,9.5,6.67,0.0
2016,5,6,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,5,45,36.5,8.0,2.65,14.5,9.5,14.11,0.0
2016,5,7,6,0,73.0,16.0,2.9,15.0,19.0,40.34,0.0
2016,5,7,6,15,180.0,34.0,2.9,15.0,57.5,103.61,71.98
2016,5,7,6,30,287.0,52.0,2.9,15.0,96.0,171.61,131.69
2016,5,7,6,45,367.0,65.5,2.95,15.5,145.5,235.62,187.78
2016,5,7,7,0,447.0,79.0,3.0,16.0,195.0,308.45,250.32
2016,5,7,7,15,502.5,89.0,3.2,16.5,248.5,376.3,307.48
2016,5,7,7,30,558.0,99.0,3.4,17.0,302.0,446.42,364.78
2016,5,7,7,45,605.0,104.5,3.6,18.0,358.0,510.68,415.08
2016,5,7,8,0,652.0,110.0,3.8,19.0,414.0,577.86,465.99
2016,5,7,8,15,681.5,116.0,4.1,19.5,468.0,635.55,509.22
2016,5,7,8,30,711.0,122.0,4.4,20.0,522.0,693.76,551.63
2016,5,7,8,45,730.0,128.0,4.7,21.0,572.5,743.73,585.55
2016,5,7,9,0,749.0,134.0,5.0,22.0,623.0,792.68,618.25
2016,5,7,9,15,765.5,138.0,5.0,22.5,669.0,832.16,643.39
2016,5,7,9,30,782.0,142.0,5.0,23.0,715.0,873.52,669.58
2016,5,7,9,45,789.5,147.5,5.05,23.5,755.0,906.06,689.6
2016,5,7,10,0,797.0,153.0,5.1,24.0,795.0,935.83,707.61
2016,5,7,10,15,806.5,156.0,5.05,24.5,829.5,961.96,722.34
2016,5,7,10,30,816.0,159.0,5.0,25.0,864.0,985.06,734.94
2016,5,7,10,45,819.5,163.0,5.0,25.5,890.5,1000.08,742.46
2016,5,7,11,0,823.0,167.0,5.0,26.0,917.0,1011.66,747.78
2016,5,7,11,15,827.5,168.0,5.0,26.0,937.0,1017.67,751.01
2016,5,7,11,30,832.0,169.0,5.0,26.0,957.0,1020.17,752.07
2016,5,7,11,45,863.5,150.0,5.0,26.5,976.5,1016.84,747.88
2016,5,7,12,0,895.0,131.0,5.0,27.0,996.0,1019.89,748.1
2016,5,7,12,15,895.0,131.5,4.95,27.0,999.5,1007.06,738.99
2016,5,7,12,30,895.0,132.0,4.9,27.0,1003.0,990.82,727.83
2016,5,7,12,45,547.5,315.0,4.9,27.0,847.5,832.49,617.14
2016,5,7,13,0,200.0,498.0,4.9,27.0,692.0,663.05,489.26
2016,5,7,13,15,131.0,471.0,4.85,27.0,597.5,566.21,419.89
2016,5,7,13,30,62.0,444.0,4.8,27.0,503.0,470.79,349.95
2016,5,7,13,45,48.0,410.5,4.8,27.5,456.0,422.99,314.86
2016,5,7,14,0,34.0,377.0,4.8,28.0,409.0,376.71,280.55
2016,5,7,14,15,440.0,256.0,4.8,28.0,636.5,564.52,427.59
2016,5,7,14,30,846.0,135.0,4.8,28.0,864.0,713.87,539.4
2016,5,7,14,45,644.5,226.5,4.8,28.0,768.5,622.79,469.15
2016,5,7,15,0,443.0,318.0,4.8,28.0,673.0,546.66,410.45
2016,5,7,15,15,608.5,229.0,4.75,27.5,689.0,533.49,402.43
2016,5,7,15,30,774.0,140.0,4.7,27.0,705.0,504.63,380.36
2016,5,7,15,45,752.0,138.5,4.7,27.0,658.0,448.68,335.09
2016,5,7,16,0,730.0,137.0,4.7,27.0,611.0,390.06,286.87
2016,5,7,16,15,707.5,131.5,4.65,26.5,560.5,332.88,239.25
2016,5,7,16,30,685.0,126.0,4.6,26.0,510.0,277.65,192.5
2016,5,7,16,45,665.5,116.5,4.55,26.0,458.0,221.91,145.34
2016,5,7,17,0,646.0,107.0,4.5,26.0,406.0,168.28,102.12
2016,5,7,17,15,606.5,100.0,4.4,25.5,351.5,117.42,67.59
2016,5,7,17,30,567.0,93.0,4.3,25.0,297.0,71.49,47.46
2016,5,7,17,45,523.5,81.5,4.25,24.5,244.5,57.39,43.81
2016,5,7,18,0,480.0,70.0,4.2,24.0,192.0,51.1,38.45
2016,5,7,18,15,398.0,58.5,4.0,23.0,142.5,44.27,32.48
2016,5,7,18,30,316.0,47.0,3.8,22.0,93.0,35.94,24.94
2016,5,7,18,45,202.5,31.0,3.65,21.5,55.5,24.13,13.7
2016,5,7,19,0,89.0,15.0,3.5,21.0,18.0,11.81,0.0
2016,5,7,19,15,44.5,7.5,3.45,20.5,9.0,7.15,0.0
2016,5,7,19,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,17.5,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,4.0,3.1,17.0,4.0,3.81,0.0
2016,5,8,6,0,0.0,8.0,3.1,17.0,8.0,7.41,0.0
2016,5,8,6,15,0.0,26.0,3.4,17.5,26.0,24.15,13.51
2016,5,8,6,30,0.0,44.0,3.7,18.0,44.0,42.04,29.2
2016,5,8,6,45,1.5,66.5,4.05,18.5,67.0,65.18,48.93
2016,5,8,7,0,3.0,89.0,4.4,19.0,90.0,88.23,68.34
2016,5,8,7,15,12.5,111.0,4.65,19.5,115.5,114.9,90.46
2016,5,8,7,30,22.0,133.0,4.9,20.0,141.0,142.46,112.97
2016,5,8,7,45,11.0,120.5,5.15,20.5,124.5,122.04,95.57
2016,5,8,8,0,0.0,108.0,5.4,21.0,108.0,101.84,78.33
2016,5,8,8,15,0.0,125.0,5.3,21.0,125.0,118.27,91.39
2016,5,8,8,30,0.0,142.0,5.2,21.0,142.0,134.71,104.29
2016,5,8,8,45,0.0,140.0,5.15,21.5,140.0,132.34,101.8
2016,5,8,9,0,0.0,138.0,5.1,22.0,138.0,130.14,99.51
2016,5,8,9,15,0.0,119.5,5.0,22.0,119.5,112.11,84.84
2016,5,8,9,30,0.0,101.0,4.9,22.0,101.0,94.4,70.48
2016,5,8,9,45,0.0,83.0,4.8,22.0,83.0,77.47,56.79
2016,5,8,10,0,0.0,65.0,4.7,22.0,65.0,60.66,43.23
2016,5,8,10,15,1.5,107.5,4.6,22.0,109.0,102.17,76.3
2016,5,8,10,30,3.0,150.0,4.5,22.0,153.0,144.26,109.38
2016,5,8,10,45,5.0,161.5,4.45,22.5,166.5,157.28,119.22
2016,5,8,11,0,7.0,173.0,4.4,23.0,180.0,170.29,129.02
2016,5,8,11,15,8.0,180.5,4.35,23.0,188.5,178.43,135.22
2016,5,8,11,30,9.0,188.0,4.3,23.0,197.0,186.51,141.37
2016,5,8,11,45,13.5,255.5,4.25,23.0,269.0,255.51,194.21
2016,5,8,12,0,18.0,323.0,4.2,23.0,341.0,324.4,246.0
2016,5,8,12,15,10.0,231.5,4.05,23.0,242.0,228.19,172.8
2016,5,8,12,30,2.0,140.0,3.9,23.0,143.0,133.41,99.63
2016,5,8,12,45,8.0,204.5,3.8,23.5,213.0,199.71,150.92
2016,5,8,13,0,14.0,269.0,3.7,24.0,283.0,265.45,200.6
2016,5,8,13,15,126.5,374.0,3.6,23.5,494.0,470.52,356.5
2016,5,8,13,30,239.0,479.0,3.5,23.0,705.0,656.74,491.46
2016,5,8,13,45,120.0,308.5,3.45,23.0,422.5,389.59,296.41
2016,5,8,14,0,1.0,138.0,3.4,23.0,140.0,129.6,96.67
2016,5,8,14,15,2.5,149.0,3.6,22.5,152.0,140.73,106.07
2016,5,8,14,30,4.0,160.0,3.8,22.0,164.0,151.64,115.02
2016,5,8,14,45,8.5,205.5,4.0,22.0,213.0,195.77,149.71
2016,5,8,15,0,13.0,251.0,4.2,22.0,262.0,238.56,183.11
2016,5,8,15,15,45.5,292.5,4.7,22.0,327.0,287.94,221.96
2016,5,8,15,30,78.0,334.0,5.2,22.0,392.0,333.55,257.46
2016,5,8,15,45,39.0,218.5,5.7,22.0,247.5,212.82,164.32
2016,5,8,16,0,0.0,103.0,6.2,22.0,103.0,95.84,72.06
2016,5,8,16,15,193.5,158.5,6.15,21.5,267.0,196.13,148.83
2016,5,8,16,30,387.0,214.0,6.1,21.0,431.0,276.28,205.27
2016,5,8,16,45,193.5,120.0,6.05,21.0,228.5,137.42,99.21
2016,5,8,17,0,0.0,26.0,6.0,21.0,26.0,24.14,14.39
2016,5,8,17,15,0.0,22.5,5.55,20.5,22.5,20.88,11.79
2016,5,8,17,30,0.0,19.0,5.1,20.0,19.0,17.62,9.15
2016,5,8,17,45,0.0,15.5,4.7,20.0,15.5,14.36,6.99
2016,5,8,18,0,0.0,12.0,4.3,20.0,12.0,11.11,4.12
2016,5,8,18,15,0.0,8.5,3.95,19.5,8.5,7.87,1.23
2016,5,8,18,30,0.0,5.0,3.6,19.0,5.0,4.62,0.0
2016,5,8,18,45,0.0,3.0,3.3,19.0,3.0,2.77,0.0
2016,5,8,19,0,0.0,1.0,3.0,19.0,1.0,0.92,0.0
2016,5,8,19,15,0.0,0.5,3.0,18.5,0.5,0.48,0.0
2016,5,8,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,18.5,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,18.5,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,18.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,9,5,45,0.0,9.5,4.35,18.5,9.5,9.05,0.0
2016,5,9,6,0,0.0,19.0,4.4,19.0,19.0,18.27,0.0
2016,5,9,6,15,105.0,40.5,4.6,19.0,56.5,84.08,58.21
2016,5,9,6,30,210.0,62.0,4.8,19.0,94.0,150.59,114.49
2016,5,9,6,45,264.0,83.0,5.0,19.5,140.5,207.34,163.68
2016,5,9,7,0,318.0,104.0,5.2,20.0,187.0,269.82,216.97
2016,5,9,7,15,210.0,126.5,5.5,20.5,186.5,255.16,206.17
2016,5,9,7,30,102.0,149.0,5.8,21.0,186.0,220.32,177.02
2016,5,9,7,45,115.5,175.0,6.1,21.5,223.5,261.25,209.8
2016,5,9,8,0,129.0,201.0,6.4,22.0,261.0,303.09,242.61
2016,5,9,8,15,77.5,207.0,6.45,22.5,244.5,267.04,211.81
2016,5,9,8,30,26.0,213.0,6.5,23.0,228.0,226.63,177.39
2016,5,9,8,45,330.0,202.0,6.6,23.5,417.5,487.05,387.76
2016,5,9,9,0,634.0,191.0,6.7,24.0,607.0,757.6,594.38
2016,5,9,9,15,495.0,255.0,6.65,24.5,594.0,721.44,560.56
2016,5,9,9,30,356.0,319.0,6.6,25.0,581.0,667.38,514.71
2016,5,9,9,45,414.5,314.5,6.55,25.5,637.0,735.42,563.58
2016,5,9,10,0,473.0,310.0,6.5,26.0,693.0,794.4,604.86
2016,5,9,10,15,617.5,255.0,6.35,26.5,777.0,887.21,671.66
2016,5,9,10,30,762.0,200.0,6.2,27.0,861.0,979.61,733.43
2016,5,9,10,45,786.0,192.0,6.05,27.5,893.0,995.46,740.44
2016,5,9,11,0,810.0,184.0,5.9,28.0,925.0,1014.92,750.25
2016,5,9,11,15,815.5,185.5,5.75,28.0,945.0,1022.25,753.37
2016,5,9,11,30,821.0,187.0,5.6,28.0,965.0,1026.1,754.3
2016,5,9,11,45,850.5,169.0,5.45,28.5,984.0,1030.86,754.39
2016,5,9,12,0,880.0,151.0,5.3,29.0,1003.0,1023.14,746.3
2016,5,9,12,15,880.5,151.0,5.2,29.0,1007.0,1010.28,736.92
2016,5,9,12,30,881.0,151.0,5.1,29.0,1011.0,994.1,725.5
2016,5,9,12,45,885.0,147.5,5.0,29.5,1008.0,974.76,710.64
2016,5,9,13,0,889.0,144.0,4.9,30.0,1005.0,952.15,693.79
2016,5,9,13,15,886.0,143.0,4.8,30.0,992.0,922.37,673.72
2016,5,9,13,30,883.0,142.0,4.7,30.0,979.0,889.74,651.81
2016,5,9,13,45,881.5,138.5,4.65,30.0,958.5,853.38,627.69
2016,5,9,14,0,880.0,135.0,4.6,30.0,938.0,814.34,601.68
2016,5,9,14,15,873.0,133.5,4.55,30.0,909.5,770.47,572.31
2016,5,9,14,30,866.0,132.0,4.5,30.0,881.0,724.66,540.45
2016,5,9,14,45,858.5,128.5,4.45,30.0,845.5,675.07,504.41
2016,5,9,15,0,851.0,125.0,4.4,30.0,810.0,624.04,466.49
2016,5,9,15,15,839.0,122.5,4.3,30.0,768.0,568.04,423.95
2016,5,9,15,30,827.0,120.0,4.2,30.0,726.0,513.06,380.99
2016,5,9,15,45,811.5,116.5,4.15,30.0,679.0,455.48,335.03
2016,5,9,16,0,796.0,113.0,4.1,30.0,632.0,398.37,288.18
2016,5,9,16,15,775.5,109.0,3.95,29.5,580.5,339.97,239.82
2016,5,9,16,30,755.0,105.0,3.8,29.0,529.0,283.17,191.99
2016,5,9,16,45,729.0,99.5,3.7,29.0,475.5,221.43,140.63
2016,5,9,17,0,703.0,94.0,3.6,29.0,422.0,166.5,96.96
2016,5,9,17,15,665.0,88.0,3.4,28.0,366.0,113.2,61.14
2016,5,9,17,30,627.0,82.0,3.2,27.0,310.0,64.54,40.12
2016,5,9,17,45,575.0,74.0,3.0,26.5,255.5,51.1,38.08
2016,5,9,18,0,523.0,66.0,2.8,26.0,201.0,47.5,35.06
2016,5,9,18,15,440.5,56.0,2.85,25.0,150.5,41.83,30.16
2016,5,9,18,30,358.0,46.0,2.9,24.0,100.0,35.85,24.7
2016,5,9,18,45,232.5,31.0,2.95,23.5,60.5,24.08,13.75
2016,5,9,19,0,107.0,16.0,3.0,23.0,21.0,12.59,0.0
2016,5,9,19,15,53.5,8.0,3.15,22.5,10.5,7.63,0.0
2016,5,9,19,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,15.5,8.5,2.25,20.5,9.5,10.87,0.0
2016,5,10,6,0,31.0,17.0,2.4,21.0,19.0,26.14,0.4
2016,5,10,6,15,107.5,40.5,2.55,21.0,56.5,84.49,58.24
2016,5,10,6,30,184.0,64.0,2.7,21.0,94.0,143.76,108.4
2016,5,10,6,45,273.0,80.0,2.9,21.5,143.5,213.61,166.88
2016,5,10,7,0,362.0,96.0,3.1,22.0,193.0,288.1,228.76
2016,5,10,7,15,418.5,109.0,3.15,22.5,245.5,351.61,280.72
2016,5,10,7,30,475.0,122.0,3.2,23.0,298.0,420.35,335.27
2016,5,10,7,45,536.5,125.5,3.3,24.0,354.5,486.35,385.68
2016,5,10,8,0,598.0,129.0,3.4,25.0,411.0,561.95,441.53
2016,5,10,8,15,628.5,135.5,3.35,25.5,464.0,618.52,481.82
2016,5,10,8,30,659.0,142.0,3.3,26.0,517.0,675.76,521.47
2016,5,10,8,45,692.0,143.0,3.3,26.5,569.0,729.29,557.27
2016,5,10,9,0,725.0,144.0,3.3,27.0,621.0,782.87,591.62
2016,5,10,9,15,741.5,148.0,3.3,27.0,666.5,825.13,618.76
2016,5,10,9,30,758.0,152.0,3.3,27.0,712.0,861.41,641.62
2016,5,10,9,45,775.0,153.0,3.35,27.5,753.5,897.21,663.03
2016,5,10,10,0,792.0,154.0,3.4,28.0,795.0,930.76,682.75
2016,5,10,10,15,801.5,156.5,3.45,28.0,829.0,956.15,698.36
2016,5,10,10,30,811.0,159.0,3.5,28.0,863.0,978.57,712.11
2016,5,10,10,45,818.0,161.0,3.55,28.5,890.0,994.84,720.5
2016,5,10,11,0,825.0,163.0,3.6,29.0,917.0,1007.79,726.85
2016,5,10,11,15,829.0,164.0,3.65,29.0,936.5,1013.28,729.96
2016,5,10,11,30,833.0,165.0,3.7,29.0,956.0,1015.28,731.0
2016,5,10,11,45,832.0,168.0,3.8,29.5,966.5,1010.8,726.88
2016,5,10,12,0,831.0,171.0,3.9,30.0,977.0,1002.84,720.67
2016,5,10,12,15,831.5,171.5,3.95,30.0,980.5,990.48,712.87
2016,5,10,12,30,832.0,172.0,4.0,30.0,984.0,974.84,703.05
2016,5,10,12,45,826.5,174.5,4.05,30.0,978.0,952.34,688.82
2016,5,10,13,0,821.0,177.0,4.1,30.0,972.0,927.03,672.78
2016,5,10,13,15,817.5,176.0,4.1,30.0,959.5,897.53,653.71
2016,5,10,13,30,814.0,175.0,4.1,30.0,947.0,865.46,632.9
2016,5,10,13,45,803.5,177.0,4.15,30.0,924.5,827.99,608.57
2016,5,10,14,0,793.0,179.0,4.2,30.0,902.0,788.69,582.84
2016,5,10,14,15,785.0,176.5,4.2,30.0,874.5,745.58,553.16
2016,5,10,14,30,777.0,174.0,4.2,30.0,847.0,700.95,521.53
2016,5,10,14,45,757.0,176.5,4.2,30.0,810.0,651.7,485.82
2016,5,10,15,0,737.0,179.0,4.2,30.0,773.0,600.53,448.03
2016,5,10,15,15,723.0,175.0,4.15,29.5,732.0,548.52,409.61
2016,5,10,15,30,709.0,171.0,4.1,29.0,691.0,496.58,370.09
2016,5,10,15,45,676.0,172.5,4.05,29.0,642.5,441.36,326.39
2016,5,10,16,0,643.0,174.0,4.0,29.0,594.0,388.81,283.88
2016,5,10,16,15,618.0,167.0,3.85,28.5,544.5,334.61,239.87
2016,5,10,16,30,593.0,160.0,3.7,28.0,495.0,282.83,197.24
2016,5,10,16,45,464.0,168.5,3.6,28.0,414.5,224.59,153.6
2016,5,10,17,0,335.0,177.0,3.5,28.0,334.0,186.18,128.09
2016,5,10,17,15,296.5,163.0,3.35,27.5,288.5,147.96,102.14
2016,5,10,17,30,258.0,149.0,3.2,27.0,243.0,114.24,83.82
2016,5,10,17,45,218.0,128.0,3.1,26.5,198.0,95.33,75.48
2016,5,10,18,0,178.0,107.0,3.0,26.0,153.0,81.22,63.67
2016,5,10,18,15,134.5,83.0,3.05,25.5,113.0,67.0,51.42
2016,5,10,18,30,91.0,59.0,3.1,25.0,73.0,48.72,35.41
2016,5,10,18,45,45.5,35.5,3.2,24.5,42.5,30.25,18.73
2016,5,10,19,0,0.0,12.0,3.3,24.0,12.0,11.13,0.0
2016,5,10,19,15,0.0,6.0,3.4,23.5,6.0,5.72,0.0
2016,5,10,19,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,11,5,45,33.5,8.5,2.05,18.5,10.0,14.11,0.0
2016,5,11,6,0,67.0,17.0,2.3,19.0,20.0,37.24,5.79
2016,5,11,6,15,158.0,37.0,2.55,19.5,58.5,100.19,69.96
2016,5,11,6,30,249.0,57.0,2.8,20.0,97.0,163.81,124.05
2016,5,11,6,45,319.0,73.5,3.05,20.5,145.5,225.06,176.5
2016,5,11,7,0,389.0,90.0,3.3,21.0,194.0,293.9,234.42
2016,5,11,7,15,443.5,102.5,3.55,21.5,247.5,357.26,286.81
2016,5,11,7,30,498.0,115.0,3.8,22.0,301.0,425.6,341.67
2016,5,11,7,45,530.0,128.0,4.1,22.5,354.0,484.96,388.01
2016,5,11,8,0,562.0,141.0,4.4,23.0,407.0,546.13,434.54
2016,5,11,8,15,592.5,149.0,4.45,23.5,460.0,606.83,479.03
2016,5,11,8,30,623.0,157.0,4.5,24.0,513.0,664.22,520.03
2016,5,11,8,45,632.5,170.5,4.6,24.5,560.0,711.04,552.21
2016,5,11,9,0,642.0,184.0,4.7,25.0,607.0,756.32,582.71
2016,5,11,9,15,660.5,190.5,4.7,25.5,653.0,800.35,611.59
2016,5,11,9,30,679.0,197.0,4.7,26.0,699.0,842.97,638.46
2016,5,11,9,45,676.0,211.5,4.7,26.5,735.0,872.42,655.87
2016,5,11,10,0,673.0,226.0,4.7,27.0,771.0,898.84,671.16
2016,5,11,10,15,684.0,230.5,4.6,27.5,805.5,925.41,685.75
2016,5,11,10,30,695.0,235.0,4.5,28.0,840.0,949.37,698.72
2016,5,11,10,45,694.0,244.5,4.45,28.5,864.5,963.78,705.58
2016,5,11,11,0,693.0,254.0,4.4,29.0,889.0,974.99,710.43
2016,5,11,11,15,698.5,257.0,4.3,29.0,909.0,982.96,714.41
2016,5,11,11,30,704.0,260.0,4.2,29.0,929.0,987.79,716.43
2016,5,11,11,45,504.0,369.0,4.1,29.5,851.0,889.47,643.61
2016,5,11,12,0,304.0,478.0,4.0,30.0,773.0,784.56,565.82
2016,5,11,12,15,238.5,492.5,3.9,30.0,724.5,719.49,520.22
2016,5,11,12,30,173.0,507.0,3.8,30.0,676.0,662.7,479.47
2016,5,11,12,45,96.5,422.0,3.7,30.0,516.5,495.24,362.03
2016,5,11,13,0,20.0,337.0,3.6,30.0,357.0,334.97,245.85
2016,5,11,13,15,130.0,408.5,3.5,30.0,532.5,505.42,371.44
2016,5,11,13,30,240.0,480.0,3.4,30.0,708.0,657.51,478.06
2016,5,11,13,45,194.0,472.0,3.3,30.0,653.5,599.57,436.19
2016,5,11,14,0,148.0,464.0,3.2,30.0,599.0,544.46,397.09
2016,5,11,14,15,261.0,424.0,3.1,30.0,654.0,581.03,425.47
2016,5,11,14,30,374.0,384.0,3.0,30.0,709.0,607.93,445.8
2016,5,11,14,45,287.0,389.0,2.95,30.0,632.5,533.89,392.27
2016,5,11,15,0,200.0,394.0,2.9,30.0,556.0,469.63,345.68
2016,5,11,15,15,437.0,293.0,2.9,30.0,622.0,494.17,365.58
2016,5,11,15,30,674.0,192.0,2.9,30.0,688.0,497.49,367.1
2016,5,11,15,45,652.0,187.5,2.9,30.0,641.5,443.8,325.19
2016,5,11,16,0,630.0,183.0,2.9,30.0,595.0,391.66,283.72
2016,5,11,16,15,467.0,208.5,2.85,29.5,500.5,320.27,230.47
2016,5,11,16,30,304.0,234.0,2.8,29.0,406.0,270.33,194.99
2016,5,11,16,45,195.0,215.0,2.8,28.5,321.5,216.41,156.86
2016,5,11,17,0,86.0,196.0,2.8,28.0,237.0,175.8,130.26
2016,5,11,17,15,255.5,162.0,2.65,27.5,260.5,144.22,100.54
2016,5,11,17,30,425.0,128.0,2.5,27.0,284.0,97.29,68.07
2016,5,11,17,45,368.0,113.5,2.35,26.5,232.5,80.87,63.27
2016,5,11,18,0,311.0,99.0,2.2,26.0,181.0,72.42,56.23
2016,5,11,18,15,243.0,79.5,2.25,25.5,134.0,62.13,47.32
2016,5,11,18,30,175.0,60.0,2.3,25.0,87.0,47.71,34.6
2016,5,11,18,45,103.0,37.0,2.35,24.5,51.0,30.17,18.78
2016,5,11,19,0,31.0,14.0,2.4,24.0,15.0,12.61,0.0
2016,5,11,19,15,15.5,7.0,2.65,23.5,7.5,6.67,0.0
2016,5,11,19,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,5,45,0.0,7.5,1.1,19.5,7.5,7.15,0.0
2016,5,12,6,0,0.0,15.0,1.2,20.0,15.0,13.92,0.0
2016,5,12,6,15,23.0,37.0,1.4,20.5,40.5,45.47,30.01
2016,5,12,6,30,46.0,59.0,1.6,21.0,66.0,78.13,57.69
2016,5,12,6,45,63.0,83.0,1.8,21.5,97.5,112.8,86.97
2016,5,12,7,0,80.0,107.0,2.0,22.0,129.0,148.95,117.07
2016,5,12,7,15,102.0,129.0,2.0,22.0,163.5,193.83,153.83
2016,5,12,7,30,124.0,151.0,2.0,22.0,198.0,234.6,186.64
2016,5,12,7,45,119.5,176.5,2.05,22.5,227.5,264.78,209.65
2016,5,12,8,0,115.0,202.0,2.1,23.0,257.0,294.1,231.38
2016,5,12,8,15,57.5,121.0,2.05,23.5,148.5,160.17,124.91
2016,5,12,8,30,0.0,40.0,2.0,24.0,40.0,37.2,24.6
2016,5,12,8,45,2.0,109.0,2.0,24.5,110.5,103.68,77.8
2016,5,12,9,0,4.0,178.0,2.0,25.0,181.0,172.76,131.38
2016,5,12,9,15,2.0,113.0,1.95,25.0,114.5,107.59,80.03
2016,5,12,9,30,0.0,48.0,1.9,25.0,48.0,44.73,30.17
2016,5,12,9,45,45.5,216.5,1.85,25.5,253.5,256.24,195.52
2016,5,12,10,0,91.0,385.0,1.8,26.0,459.0,475.76,354.9
2016,5,12,10,15,260.5,372.0,1.7,26.0,596.5,649.1,478.45
2016,5,12,10,30,430.0,359.0,1.6,26.0,734.0,813.61,589.62
2016,5,12,10,45,560.0,305.5,1.55,26.5,809.5,890.23,638.91
2016,5,12,11,0,690.0,252.0,1.5,27.0,885.0,969.36,688.62
2016,5,12,11,15,570.0,332.5,1.5,27.0,863.0,928.32,657.71
2016,5,12,11,30,450.0,413.0,1.5,27.0,841.0,884.58,625.91
2016,5,12,11,45,397.0,436.0,1.55,27.5,817.5,841.58,596.58
2016,5,12,12,0,344.0,459.0,1.6,28.0,794.0,804.63,570.74
2016,5,12,12,15,354.5,455.0,1.65,28.0,801.0,801.87,569.93
2016,5,12,12,30,365.0,451.0,1.7,28.0,808.0,797.23,567.6
2016,5,12,12,45,381.0,441.5,1.75,28.0,813.0,790.55,564.19
2016,5,12,13,0,397.0,432.0,1.8,28.0,818.0,781.84,559.46
2016,5,12,13,15,373.5,437.5,1.85,28.0,797.0,750.21,538.57
2016,5,12,13,30,350.0,443.0,1.9,28.0,776.0,718.51,517.62
2016,5,12,13,45,543.0,328.0,1.95,28.0,831.5,755.51,548.29
2016,5,12,14,0,736.0,213.0,2.0,28.0,887.0,775.61,566.44
2016,5,12,14,15,431.0,321.5,2.0,28.0,713.0,615.11,451.34
2016,5,12,14,30,126.0,430.0,2.0,28.0,539.0,477.2,349.7
2016,5,12,14,45,238.5,395.0,2.0,28.0,591.5,507.47,374.01
2016,5,12,15,0,351.0,360.0,2.0,28.0,644.0,528.42,389.74
2016,5,12,15,15,492.5,284.0,1.95,27.5,660.0,516.76,382.68
2016,5,12,15,30,634.0,208.0,1.9,27.0,676.0,491.61,364.3
2016,5,12,15,45,521.0,233.5,1.9,27.0,601.5,425.53,314.14
2016,5,12,16,0,408.0,259.0,1.9,27.0,527.0,370.01,272.1
2016,5,12,16,15,307.0,254.0,1.8,26.5,446.5,309.28,227.1
2016,5,12,16,30,206.0,249.0,1.7,26.0,366.0,261.08,192.34
2016,5,12,16,45,177.5,224.5,1.6,26.0,318.0,219.9,161.14
2016,5,12,17,0,149.0,200.0,1.5,26.0,270.0,182.37,133.28
2016,5,12,17,15,279.0,166.0,1.35,25.5,276.5,149.16,104.03
2016,5,12,17,30,409.0,132.0,1.2,25.0,283.0,100.29,70.84
2016,5,12,17,45,355.0,117.0,1.1,24.5,232.0,83.35,65.83
2016,5,12,18,0,301.0,102.0,1.0,24.0,181.0,78.08,61.48
2016,5,12,18,15,234.5,82.0,0.95,23.5,135.0,63.89,49.22
2016,5,12,18,30,168.0,62.0,0.9,23.0,89.0,49.17,36.18
2016,5,12,18,45,84.0,39.5,0.9,23.0,53.0,33.32,21.61
2016,5,12,19,0,0.0,17.0,0.9,23.0,17.0,15.73,0.0
2016,5,12,19,15,0.0,8.5,0.95,22.5,8.5,8.1,0.0
2016,5,12,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
