Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,45,8.5,7.5,2.35,18.0,8.0,8.68,0.0
2016,5,13,6,0,17.0,15.0,2.4,18.0,16.0,20.3,3.37
2016,5,13,6,15,62.5,42.0,2.4,18.0,51.5,67.69,47.27
2016,5,13,6,30,108.0,69.0,2.4,18.0,87.0,117.42,89.68
2016,5,13,6,45,161.0,95.0,2.4,18.5,133.5,173.21,136.87
2016,5,13,7,0,214.0,121.0,2.4,19.0,180.0,240.76,193.03
2016,5,13,7,15,261.5,142.5,2.4,19.5,230.0,299.84,241.24
2016,5,13,7,30,309.0,164.0,2.4,20.0,280.0,363.5,291.79
2016,5,13,7,45,349.5,180.5,2.4,20.5,331.5,421.3,336.38
2016,5,13,8,0,390.0,197.0,2.4,21.0,383.0,482.29,382.15
2016,5,13,8,15,422.0,210.5,2.4,21.5,433.5,546.07,428.42
2016,5,13,8,30,454.0,224.0,2.4,22.0,484.0,602.75,468.37
2016,5,13,8,45,477.0,236.5,2.4,23.0,532.0,652.26,501.12
2016,5,13,9,0,500.0,249.0,2.4,24.0,580.0,701.8,533.0
2016,5,13,9,15,521.0,258.0,2.35,24.0,624.5,745.61,562.03
2016,5,13,9,30,542.0,267.0,2.3,24.0,669.0,788.7,590.09
2016,5,13,9,45,565.5,269.5,2.25,24.5,710.0,826.23,612.97
2016,5,13,10,0,589.0,272.0,2.2,25.0,751.0,862.56,634.67
2016,5,13,10,15,602.0,277.0,2.1,25.5,784.5,892.09,650.77
2016,5,13,10,30,615.0,282.0,2.0,26.0,818.0,917.19,663.79
2016,5,13,10,45,632.5,280.0,1.95,26.5,846.5,937.34,674.26
2016,5,13,11,0,650.0,278.0,1.9,27.0,875.0,954.9,683.01
2016,5,13,11,15,656.5,280.5,1.85,27.0,894.5,963.1,686.91
2016,5,13,11,30,663.0,283.0,1.8,27.0,914.0,968.31,689.06
2016,5,13,11,45,513.0,352.5,1.75,27.5,844.5,880.97,627.13
2016,5,13,12,0,363.0,422.0,1.7,28.0,775.0,786.02,560.46
2016,5,13,12,15,335.0,451.5,1.65,28.0,778.0,778.99,554.9
2016,5,13,12,30,307.0,481.0,1.6,28.0,781.0,770.46,547.64
2016,5,13,12,45,522.0,358.5,1.6,28.0,866.5,847.13,603.95
2016,5,13,13,0,737.0,236.0,1.6,28.0,952.0,908.87,647.87
2016,5,13,13,15,493.0,357.0,1.6,28.0,833.5,783.01,560.55
2016,5,13,13,30,249.0,478.0,1.6,28.0,715.0,664.35,476.49
2016,5,13,13,45,304.0,448.5,1.6,28.0,731.5,668.3,481.78
2016,5,13,14,0,359.0,419.0,1.6,28.0,748.0,667.93,482.94
2016,5,13,14,15,274.0,426.0,1.6,28.0,673.0,591.84,429.82
2016,5,13,14,30,189.0,433.0,1.6,28.0,598.0,523.31,381.64
2016,5,13,14,45,336.5,369.5,1.6,28.0,647.5,548.71,402.45
2016,5,13,15,0,484.0,306.0,1.6,28.0,697.0,559.79,411.44
2016,5,13,15,15,378.5,322.5,1.55,28.0,619.0,489.28,359.85
2016,5,13,15,30,273.0,339.0,1.5,28.0,541.0,426.41,314.05
2016,5,13,15,45,333.5,300.5,1.5,28.0,531.0,401.91,295.73
2016,5,13,16,0,394.0,262.0,1.5,28.0,521.0,370.8,271.0
2016,5,13,16,15,246.0,255.5,1.45,27.5,413.0,290.85,213.23
2016,5,13,16,30,98.0,249.0,1.4,27.0,305.0,237.7,176.85
2016,5,13,16,45,227.5,211.5,1.35,27.0,324.0,215.27,154.95
2016,5,13,17,0,357.0,174.0,1.3,27.0,343.0,187.81,128.16
2016,5,13,17,15,363.0,159.0,1.2,26.5,312.0,151.35,102.1
2016,5,13,17,30,369.0,144.0,1.1,26.0,281.0,114.06,81.78
2016,5,13,17,45,320.0,126.0,1.0,25.5,230.5,94.26,74.7
2016,5,13,18,0,271.0,108.0,0.9,25.0,180.0,82.13,64.62
2016,5,13,18,15,208.5,86.5,0.9,24.5,134.0,67.01,51.66
2016,5,13,18,30,146.0,65.0,0.9,24.0,88.0,51.31,37.85
2016,5,13,18,45,73.0,41.0,0.9,23.5,52.5,34.45,22.57
2016,5,13,19,0,0.0,17.0,0.9,23.0,17.0,15.77,0.0
2016,5,13,19,15,0.0,8.5,0.95,23.0,8.5,8.1,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,5,45,0.0,9.0,1.6,19.5,9.0,8.58,0.0
2016,5,14,6,0,0.0,18.0,1.7,20.0,18.0,16.71,2.75
2016,5,14,6,15,41.5,40.0,1.7,20.5,47.0,58.52,40.13
2016,5,14,6,30,83.0,62.0,1.7,21.0,76.0,99.34,74.42
2016,5,14,6,45,112.0,85.5,1.7,21.5,111.5,141.06,109.6
2016,5,14,7,0,141.0,109.0,1.7,22.0,147.0,185.61,146.56
2016,5,14,7,15,171.0,129.0,1.65,22.5,186.5,229.4,182.07
2016,5,14,7,30,201.0,149.0,1.6,23.0,226.0,276.07,218.93
2016,5,14,7,45,139.0,174.0,1.55,23.5,231.0,273.66,215.37
2016,5,14,8,0,77.0,199.0,1.5,24.0,236.0,255.8,199.4
2016,5,14,8,15,82.5,224.5,1.5,24.0,268.5,289.12,224.52
2016,5,14,8,30,88.0,250.0,1.5,24.0,301.0,322.61,249.14
2016,5,14,8,45,61.5,256.5,1.5,24.5,294.0,309.82,237.41
2016,5,14,9,0,35.0,263.0,1.5,25.0,287.0,295.11,224.45
2016,5,14,9,15,25.5,257.0,1.45,25.0,275.0,280.12,212.34
2016,5,14,9,30,16.0,251.0,1.4,25.0,263.0,255.38,192.97
2016,5,14,9,45,16.5,263.0,1.4,25.5,276.0,267.57,201.36
2016,5,14,10,0,17.0,275.0,1.4,26.0,289.0,279.72,209.52
2016,5,14,10,15,17.5,286.5,1.3,25.5,301.5,291.33,217.93
2016,5,14,10,30,18.0,298.0,1.2,25.0,314.0,302.87,226.27
2016,5,14,10,45,15.0,268.0,1.15,25.0,282.0,270.15,201.72
2016,5,14,11,0,12.0,238.0,1.1,25.0,250.0,237.78,177.53
2016,5,14,11,15,14.0,266.5,1.0,25.0,280.5,267.14,199.1
2016,5,14,11,30,16.0,295.0,0.9,25.0,311.0,296.35,220.0
2016,5,14,11,45,16.0,299.5,0.8,25.0,316.0,300.15,222.21
2016,5,14,12,0,16.0,304.0,0.7,25.0,321.0,303.83,224.46
2016,5,14,12,15,21.5,344.0,0.65,24.5,366.0,346.74,255.61
2016,5,14,12,30,27.0,384.0,0.6,24.0,411.0,395.8,290.41
2016,5,14,12,45,28.5,389.5,0.6,24.0,418.0,399.74,292.82
2016,5,14,13,0,30.0,395.0,0.6,24.0,425.0,403.32,295.38
2016,5,14,13,15,21.5,325.5,0.65,23.5,347.0,323.86,239.6
2016,5,14,13,30,13.0,256.0,0.7,23.0,269.0,250.27,186.87
2016,5,14,13,45,6.5,162.5,0.8,23.0,169.0,157.06,117.29
2016,5,14,14,0,0.0,69.0,0.9,23.0,69.0,64.53,45.67
2016,5,14,14,15,0.0,52.0,1.0,22.5,52.0,48.59,33.3
2016,5,14,14,30,0.0,35.0,1.1,22.0,35.0,32.67,20.69
2016,5,14,14,45,0.0,56.5,1.25,22.0,56.5,52.74,36.85
2016,5,14,15,0,0.0,78.0,1.4,22.0,78.0,72.82,52.94
2016,5,14,15,15,0.0,84.5,1.45,21.5,84.5,78.87,57.98
2016,5,14,15,30,0.0,91.0,1.5,21.0,91.0,84.92,63.08
2016,5,14,15,45,3.0,141.0,1.6,21.0,143.5,131.7,100.52
2016,5,14,16,0,6.0,191.0,1.7,21.0,196.0,176.4,135.95
2016,5,14,16,15,7.5,188.0,1.65,21.0,193.5,172.88,133.37
2016,5,14,16,30,9.0,185.0,1.6,21.0,191.0,168.91,130.57
2016,5,14,16,45,4.5,114.0,1.6,21.0,117.0,105.83,80.74
2016,5,14,17,0,0.0,43.0,1.6,21.0,43.0,39.96,27.48
2016,5,14,17,15,0.0,37.0,1.65,20.5,37.0,34.36,23.05
2016,5,14,17,30,0.0,31.0,1.7,20.0,31.0,28.77,18.52
2016,5,14,17,45,0.0,25.5,1.75,20.0,25.5,23.65,15.18
2016,5,14,18,0,0.0,20.0,1.8,20.0,20.0,18.54,10.68
2016,5,14,18,15,0.0,15.0,2.05,19.5,15.0,13.89,6.55
2016,5,14,18,30,0.0,10.0,2.3,19.0,10.0,9.26,2.38
2016,5,14,18,45,0.0,6.0,2.55,19.0,6.0,5.55,0.0
2016,5,14,19,0,0.0,2.0,2.8,19.0,2.0,1.85,0.0
2016,5,14,19,15,0.0,1.0,2.9,18.5,1.0,0.95,0.0
2016,5,14,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,6.0,2.65,14.0,6.0,5.72,0.0
2016,5,15,6,0,0.0,12.0,2.7,14.0,12.0,11.12,0.51
2016,5,15,6,15,0.0,31.5,2.7,14.0,31.5,29.69,18.75
2016,5,15,6,30,0.0,51.0,2.7,14.0,51.0,49.08,35.82
2016,5,15,6,45,6.5,73.5,2.75,14.0,75.0,74.14,57.51
2016,5,15,7,0,13.0,96.0,2.8,14.0,99.0,99.71,79.44
2016,5,15,7,15,18.5,117.0,2.8,14.5,123.0,123.69,99.53
2016,5,15,7,30,24.0,138.0,2.8,15.0,147.0,148.17,119.62
2016,5,15,7,45,83.5,171.5,2.85,15.5,210.5,227.75,185.46
2016,5,15,8,0,143.0,205.0,2.9,16.0,274.0,315.59,256.17
2016,5,15,8,15,113.0,227.5,2.9,16.0,286.0,323.65,260.83
2016,5,15,8,30,83.0,250.0,2.9,16.0,298.0,318.61,255.26
2016,5,15,8,45,58.5,256.5,2.95,16.5,292.0,307.24,244.46
2016,5,15,9,0,34.0,263.0,3.0,17.0,286.0,294.11,232.29
2016,5,15,9,15,85.0,309.0,2.95,17.5,371.5,387.26,304.71
2016,5,15,9,30,136.0,355.0,2.9,18.0,457.0,494.76,385.15
2016,5,15,9,45,141.5,377.0,2.9,18.5,488.0,524.99,405.41
2016,5,15,10,0,147.0,399.0,2.9,19.0,519.0,554.74,425.46
2016,5,15,10,15,111.0,406.0,2.85,19.5,499.0,527.99,402.95
2016,5,15,10,30,75.0,413.0,2.8,20.0,479.0,487.85,371.12
2016,5,15,10,45,95.5,436.5,2.8,20.5,523.0,531.44,402.34
2016,5,15,11,0,116.0,460.0,2.8,21.0,567.0,585.71,440.14
2016,5,15,11,15,76.0,432.5,2.7,21.0,503.5,504.52,379.92
2016,5,15,11,30,36.0,405.0,2.6,21.0,440.0,434.57,327.69
2016,5,15,11,45,27.5,367.0,2.55,21.0,394.0,386.06,292.01
2016,5,15,12,0,19.0,329.0,2.5,21.0,348.0,330.79,250.86
2016,5,15,12,15,23.0,357.5,2.45,21.0,380.0,361.1,273.53
2016,5,15,12,30,27.0,386.0,2.4,21.0,412.0,397.62,300.23
2016,5,15,12,45,27.0,384.0,2.35,21.5,410.5,392.91,295.97
2016,5,15,13,0,27.0,382.0,2.3,22.0,409.0,388.05,291.83
2016,5,15,13,15,22.5,351.5,2.3,22.0,374.0,349.06,263.23
2016,5,15,13,30,18.0,321.0,2.3,22.0,339.0,315.07,238.21
2016,5,15,13,45,15.5,286.5,2.3,22.0,302.0,279.55,211.88
2016,5,15,14,0,13.0,252.0,2.3,22.0,265.0,244.47,185.63
2016,5,15,14,15,19.5,292.5,2.3,22.0,310.5,285.2,216.85
2016,5,15,14,30,26.0,333.0,2.3,22.0,356.0,322.94,245.32
2016,5,15,14,45,25.5,320.5,2.3,22.0,342.5,308.1,234.36
2016,5,15,15,0,25.0,308.0,2.3,22.0,329.0,296.41,225.93
2016,5,15,15,15,84.0,330.5,2.3,21.5,394.0,341.04,260.94
2016,5,15,15,30,143.0,353.0,2.3,21.0,459.0,377.22,288.59
2016,5,15,15,45,98.0,316.0,2.3,21.0,387.0,319.4,244.84
2016,5,15,16,0,53.0,279.0,2.3,21.0,315.0,263.31,202.62
2016,5,15,16,15,26.5,201.5,2.25,21.0,219.5,186.3,143.54
2016,5,15,16,30,0.0,124.0,2.2,21.0,124.0,114.17,87.36
2016,5,15,16,45,0.0,113.0,2.15,21.0,113.0,104.05,79.61
2016,5,15,17,0,0.0,102.0,2.1,21.0,102.0,93.95,71.73
2016,5,15,17,15,0.0,88.5,1.95,20.5,88.5,81.74,62.14
2016,5,15,17,30,0.0,75.0,1.8,20.0,75.0,69.58,52.45
2016,5,15,17,45,0.0,62.0,1.7,20.0,62.0,57.66,44.88
2016,5,15,18,0,0.0,49.0,1.6,20.0,49.0,45.53,34.31
2016,5,15,18,15,0.0,37.0,1.45,19.5,37.0,34.35,24.47
2016,5,15,18,30,0.0,25.0,1.3,19.0,25.0,23.19,14.5
2016,5,15,18,45,0.0,15.5,1.15,19.0,15.5,14.36,6.42
2016,5,15,19,0,0.0,6.0,1.0,19.0,6.0,5.55,0.0
2016,5,15,19,15,0.0,3.0,0.95,18.5,3.0,2.86,0.0
2016,5,15,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,5.0,1.55,17.5,5.0,4.77,0.0
2016,5,16,6,0,0.0,10.0,1.8,18.0,10.0,9.26,0.0
2016,5,16,6,15,0.0,23.0,2.05,18.0,23.0,21.34,11.69
2016,5,16,6,30,0.0,36.0,2.3,18.0,36.0,33.44,22.26
2016,5,16,6,45,0.0,52.5,2.55,18.0,52.5,49.1,35.72
2016,5,16,7,0,0.0,69.0,2.8,18.0,69.0,65.05,49.26
2016,5,16,7,15,0.0,87.0,3.0,18.0,87.0,82.5,63.82
2016,5,16,7,30,0.0,105.0,3.2,18.0,105.0,99.92,78.12
2016,5,16,7,45,0.0,123.5,3.4,18.5,123.5,117.83,92.43
2016,5,16,8,0,0.0,142.0,3.6,19.0,142.0,135.73,106.49
2016,5,16,8,15,0.0,110.0,3.7,19.5,110.0,103.33,79.53
2016,5,16,8,30,0.0,78.0,3.8,20.0,78.0,72.65,54.14
2016,5,16,8,45,0.0,101.5,3.9,20.5,101.5,94.85,71.86
2016,5,16,9,0,0.0,125.0,4.0,21.0,125.0,117.43,89.6
2016,5,16,9,15,0.0,132.5,3.95,21.0,132.5,124.6,95.03
2016,5,16,9,30,0.0,140.0,3.9,21.0,140.0,131.77,100.47
2016,5,16,9,45,14.5,230.0,3.85,21.5,242.0,232.83,179.75
2016,5,16,10,0,29.0,320.0,3.8,22.0,344.0,347.54,266.7
2016,5,16,10,15,26.5,324.5,3.65,22.5,347.0,349.03,266.27
2016,5,16,10,30,24.0,329.0,3.5,23.0,350.0,339.32,257.88
2016,5,16,10,45,18.0,281.0,3.35,23.5,297.5,285.74,216.7
2016,5,16,11,0,12.0,233.0,3.2,24.0,245.0,232.89,176.03
2016,5,16,11,15,113.0,360.0,3.05,24.0,468.5,477.79,360.87
2016,5,16,11,30,214.0,487.0,2.9,24.0,692.0,705.06,520.9
2016,5,16,11,45,172.5,493.5,2.8,24.5,660.0,665.92,489.39
2016,5,16,12,0,131.0,500.0,2.7,25.0,628.0,626.31,459.36
2016,5,16,12,15,85.0,463.0,2.75,25.0,546.5,532.18,392.82
2016,5,16,12,30,39.0,426.0,2.8,25.0,465.0,447.9,332.0
2016,5,16,12,45,27.5,361.0,2.85,25.5,388.5,371.11,276.24
2016,5,16,13,0,16.0,296.0,2.9,26.0,312.0,292.45,218.15
2016,5,16,13,15,35.5,368.0,3.0,26.0,402.5,379.14,282.7
2016,5,16,13,30,55.0,440.0,3.1,26.0,493.0,459.51,340.96
2016,5,16,13,45,32.5,323.0,3.25,26.0,354.0,328.27,245.42
2016,5,16,14,0,10.0,206.0,3.4,26.0,215.0,199.62,149.31
2016,5,16,14,15,48.0,312.5,3.5,26.0,354.5,323.83,243.95
2016,5,16,14,30,86.0,419.0,3.6,26.0,494.0,440.6,329.98
2016,5,16,14,45,117.0,408.5,3.7,26.0,506.5,441.92,331.46
2016,5,16,15,0,148.0,398.0,3.8,26.0,519.0,441.35,331.74
2016,5,16,15,15,138.5,375.5,3.85,25.5,484.0,405.31,305.91
2016,5,16,15,30,129.0,353.0,3.9,25.0,449.0,370.28,280.57
2016,5,16,15,45,181.5,326.5,4.0,25.0,452.0,360.35,273.02
2016,5,16,16,0,234.0,300.0,4.1,25.0,455.0,344.68,260.06
2016,5,16,16,15,462.5,213.0,4.1,24.5,488.5,323.16,238.49
2016,5,16,16,30,691.0,126.0,4.1,24.0,522.0,281.81,197.11
2016,5,16,16,45,436.0,164.0,4.1,24.0,405.0,216.8,151.26
2016,5,16,17,0,181.0,202.0,4.1,24.0,288.0,189.07,139.02
2016,5,16,17,15,170.0,178.0,4.05,23.5,251.0,155.17,114.09
2016,5,16,17,30,159.0,154.0,4.0,23.0,214.0,122.93,92.8
2016,5,16,17,45,327.5,113.5,3.95,22.5,210.5,80.27,63.82
2016,5,16,18,0,496.0,73.0,3.9,22.0,207.0,52.59,40.1
2016,5,16,18,15,420.5,62.0,3.65,21.5,157.5,46.3,34.57
2016,5,16,18,30,345.0,51.0,3.4,21.0,108.0,38.69,27.64
2016,5,16,18,45,242.5,36.0,3.2,20.5,68.5,27.84,17.61
2016,5,16,19,0,140.0,21.0,3.0,20.0,29.0,16.5,2.61
2016,5,16,19,15,70.0,10.5,2.9,19.5,14.5,10.01,0.0
2016,5,16,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,5.0,2.0,16.5,5.0,4.77,0.0
2016,5,17,6,0,0.0,10.0,2.4,17.0,10.0,9.26,0.0
2016,5,17,6,15,0.0,22.5,2.55,17.0,22.5,20.87,11.39
2016,5,17,6,30,0.0,35.0,2.7,17.0,35.0,32.5,21.6
2016,5,17,6,45,0.0,51.0,2.85,17.5,51.0,47.54,34.49
2016,5,17,7,0,0.0,67.0,3.0,18.0,67.0,62.98,47.52
2016,5,17,7,15,0.0,64.0,3.1,18.5,64.0,59.53,44.51
2016,5,17,7,30,0.0,61.0,3.2,19.0,61.0,56.72,41.97
2016,5,17,7,45,0.0,65.0,3.35,19.5,65.0,60.46,44.83
2016,5,17,8,0,0.0,69.0,3.5,20.0,69.0,64.21,47.64
2016,5,17,8,15,0.5,115.5,3.5,20.5,116.0,109.06,83.95
2016,5,17,8,30,1.0,162.0,3.5,21.0,163.0,155.12,120.41
2016,5,17,8,45,0.5,136.5,3.5,21.5,137.0,129.15,99.0
2016,5,17,9,0,0.0,111.0,3.5,22.0,111.0,103.93,78.4
2016,5,17,9,15,7.5,180.5,3.45,22.0,186.5,177.86,137.0
2016,5,17,9,30,15.0,250.0,3.4,22.0,262.0,253.29,195.32
2016,5,17,9,45,65.5,323.0,3.35,22.5,376.5,385.02,295.84
2016,5,17,10,0,116.0,396.0,3.3,23.0,491.0,521.62,395.71
2016,5,17,10,15,219.0,403.0,3.25,23.0,591.5,628.24,474.01
2016,5,17,10,30,322.0,410.0,3.2,23.0,692.0,748.72,559.52
2016,5,17,10,45,162.0,276.0,3.15,23.5,418.5,451.68,343.74
2016,5,17,11,0,2.0,142.0,3.1,24.0,145.0,135.61,100.8
2016,5,17,11,15,16.5,265.5,3.05,24.0,282.0,268.56,203.27
2016,5,17,11,30,31.0,389.0,3.0,24.0,419.0,413.12,309.9
2016,5,17,11,45,68.0,441.0,2.95,24.5,507.0,500.04,372.18
2016,5,17,12,0,105.0,493.0,2.9,25.0,595.0,585.37,431.81
2016,5,17,12,15,205.5,488.0,2.85,25.0,689.5,680.86,500.38
2016,5,17,12,30,306.0,483.0,2.8,25.0,784.0,769.7,562.54
2016,5,17,12,45,251.0,493.0,2.8,25.0,739.0,716.26,524.05
2016,5,17,13,0,196.0,503.0,2.8,25.0,694.0,660.74,484.81
2016,5,17,13,15,500.0,339.0,2.8,25.0,818.5,770.86,570.21
2016,5,17,13,30,804.0,175.0,2.8,25.0,943.0,854.2,631.57
2016,5,17,13,45,541.5,313.0,2.8,25.0,825.0,738.94,547.93
2016,5,17,14,0,279.0,451.0,2.8,25.0,707.0,633.21,468.39
2016,5,17,14,15,526.0,311.0,2.8,25.0,776.5,674.61,504.17
2016,5,17,14,30,773.0,171.0,2.8,25.0,846.0,694.29,522.42
2016,5,17,14,45,769.0,164.5,2.85,25.0,813.0,648.0,488.78
2016,5,17,15,0,765.0,158.0,2.9,25.0,780.0,600.28,453.64
2016,5,17,15,15,751.5,155.0,2.9,25.0,740.0,549.2,414.83
2016,5,17,15,30,738.0,152.0,2.9,25.0,700.0,494.95,372.69
2016,5,17,15,45,447.0,229.5,2.95,25.0,555.5,390.06,292.99
2016,5,17,16,0,156.0,307.0,3.0,25.0,411.0,320.35,241.66
2016,5,17,16,15,317.0,250.0,2.95,24.5,439.5,309.89,230.59
2016,5,17,16,30,478.0,193.0,2.9,24.0,468.0,280.62,201.84
2016,5,17,16,45,394.0,189.5,2.9,24.0,401.0,228.37,161.5
2016,5,17,17,0,310.0,186.0,2.9,24.0,334.0,190.88,134.68
2016,5,17,17,15,290.0,166.0,2.8,23.5,291.0,151.44,106.31
2016,5,17,17,30,270.0,146.0,2.7,23.0,248.0,114.61,84.12
2016,5,17,17,45,242.0,125.0,2.65,23.0,205.5,93.3,74.79
2016,5,17,18,0,214.0,104.0,2.6,23.0,163.0,79.22,62.79
2016,5,17,18,15,173.5,83.0,2.6,22.5,123.5,64.5,50.05
2016,5,17,18,30,133.0,62.0,2.6,22.0,84.0,49.18,36.48
2016,5,17,18,45,75.0,41.5,2.6,21.5,53.0,35.07,23.59
2016,5,17,19,0,17.0,21.0,2.6,21.0,22.0,19.05,4.72
2016,5,17,19,15,8.5,10.5,2.65,21.0,11.0,10.01,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,11.0,3.8,15.0,11.0,10.48,0.0
2016,5,18,6,0,0.0,22.0,3.8,15.0,22.0,20.92,7.62
2016,5,18,6,15,40.5,44.0,3.75,15.0,51.0,58.49,41.39
2016,5,18,6,30,81.0,66.0,3.7,15.0,80.0,102.8,79.39
2016,5,18,6,45,119.5,85.5,3.7,15.0,115.0,143.37,114.67
2016,5,18,7,0,158.0,105.0,3.7,15.0,150.0,188.08,153.27
2016,5,18,7,15,96.0,124.5,3.65,15.5,153.5,184.33,150.23
2016,5,18,7,30,34.0,144.0,3.6,16.0,157.0,166.36,134.32
2016,5,18,7,45,17.0,129.5,3.6,16.5,136.0,134.46,107.22
2016,5,18,8,0,0.0,115.0,3.6,17.0,115.0,108.56,84.94
2016,5,18,8,15,52.0,185.5,3.5,17.0,215.5,223.86,179.91
2016,5,18,8,30,104.0,256.0,3.4,17.0,316.0,340.56,272.79
2016,5,18,8,45,228.5,267.0,3.35,17.5,415.0,464.15,369.89
2016,5,18,9,0,353.0,278.0,3.3,18.0,514.0,597.58,470.64
2016,5,18,9,15,203.5,301.5,3.3,18.5,440.0,492.42,385.96
2016,5,18,9,30,54.0,325.0,3.3,19.0,366.0,376.67,292.65
2016,5,18,9,45,41.5,323.0,3.3,19.5,355.5,362.72,280.89
2016,5,18,10,0,29.0,321.0,3.3,20.0,345.0,348.29,268.47
2016,5,18,10,15,14.5,221.0,3.25,20.0,233.0,223.86,172.51
2016,5,18,10,30,0.0,121.0,3.2,20.0,121.0,113.59,85.51
2016,5,18,10,45,5.0,167.5,3.15,20.5,173.0,162.92,124.39
2016,5,18,11,0,10.0,214.0,3.1,21.0,225.0,212.51,162.58
2016,5,18,11,15,9.5,201.5,3.05,21.5,211.5,199.9,152.27
2016,5,18,11,30,9.0,189.0,3.0,22.0,198.0,187.32,142.17
2016,5,18,11,45,32.0,320.0,2.95,22.5,351.5,343.45,260.68
2016,5,18,12,0,55.0,451.0,2.9,23.0,505.0,494.11,369.57
2016,5,18,12,15,48.5,441.5,2.85,23.0,489.0,475.19,354.85
2016,5,18,12,30,42.0,432.0,2.8,23.0,473.0,456.31,340.99
2016,5,18,12,45,25.0,306.0,2.8,23.5,331.0,315.71,237.55
2016,5,18,13,0,8.0,180.0,2.8,24.0,189.0,176.04,131.94
2016,5,18,13,15,17.0,275.5,2.8,24.0,293.0,272.92,205.91
2016,5,18,13,30,26.0,371.0,2.8,24.0,397.0,370.32,278.02
2016,5,18,13,45,20.5,325.0,2.85,24.0,345.0,319.16,240.07
2016,5,18,14,0,15.0,279.0,2.9,24.0,293.0,270.84,204.29
2016,5,18,14,15,83.5,357.5,2.95,23.5,431.0,390.48,295.89
2016,5,18,14,30,152.0,436.0,3.0,23.0,569.0,499.49,376.81
2016,5,18,14,45,80.5,323.0,3.1,23.0,393.5,345.73,262.89
2016,5,18,15,0,9.0,210.0,3.2,23.0,218.0,199.16,151.33
2016,5,18,15,15,12.0,230.0,3.3,22.5,240.0,217.64,166.52
2016,5,18,15,30,15.0,250.0,3.4,22.0,262.0,235.17,180.7
2016,5,18,15,45,7.5,182.0,3.5,22.0,188.0,170.3,130.52
2016,5,18,16,0,0.0,114.0,3.6,22.0,114.0,105.83,79.89
2016,5,18,16,15,8.5,158.5,3.65,21.5,163.5,147.76,113.75
2016,5,18,16,30,17.0,203.0,3.7,21.0,213.0,186.13,144.54
2016,5,18,16,45,47.0,201.0,3.75,21.0,224.5,181.63,140.11
2016,5,18,17,0,77.0,199.0,3.8,21.0,236.0,177.57,135.91
2016,5,18,17,15,69.5,175.5,3.8,20.5,206.0,150.89,115.78
2016,5,18,17,30,62.0,152.0,3.8,20.0,176.0,125.4,97.32
2016,5,18,17,45,241.5,120.0,3.8,20.0,190.0,89.9,72.8
2016,5,18,18,0,421.0,88.0,3.8,20.0,204.0,63.74,50.15
2016,5,18,18,15,348.0,74.0,3.65,19.5,155.5,54.89,42.36
2016,5,18,18,30,275.0,60.0,3.5,19.0,107.0,45.58,33.88
2016,5,18,18,45,180.5,41.5,3.35,18.5,68.0,32.12,21.49
2016,5,18,19,0,86.0,23.0,3.2,18.0,29.0,19.13,5.64
2016,5,18,19,15,43.0,11.5,3.15,17.5,14.5,10.96,0.0
2016,5,18,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,2.0,2.35,15.0,2.0,1.91,0.0
2016,5,19,6,0,0.0,4.0,2.6,15.0,4.0,3.7,0.0
2016,5,19,6,15,0.0,9.5,2.85,15.0,9.5,8.79,1.6
2016,5,19,6,30,0.0,15.0,3.1,15.0,15.0,13.89,6.11
2016,5,19,6,45,0.0,21.0,3.35,15.0,21.0,19.46,10.98
2016,5,19,7,0,0.0,27.0,3.6,15.0,27.0,25.04,15.81
2016,5,19,7,15,0.0,25.0,3.4,15.0,25.0,23.19,14.22
2016,5,19,7,30,0.0,23.0,3.2,15.0,23.0,21.34,12.59
2016,5,19,7,45,0.0,23.0,3.0,15.5,23.0,21.35,12.51
2016,5,19,8,0,0.0,23.0,2.8,16.0,23.0,21.36,12.42
2016,5,19,8,15,0.0,23.0,2.85,16.0,23.0,21.37,12.36
2016,5,19,8,30,0.0,23.0,2.9,16.0,23.0,21.38,12.31
2016,5,19,8,45,0.0,34.5,3.0,16.0,34.5,32.09,21.2
2016,5,19,9,0,0.0,46.0,3.1,16.0,46.0,42.83,30.03
2016,5,19,9,15,0.0,56.0,3.05,16.0,56.0,52.18,37.66
2016,5,19,9,30,0.0,66.0,3.0,16.0,66.0,61.55,45.25
2016,5,19,9,45,0.0,85.5,2.95,16.5,85.5,79.82,59.95
2016,5,19,10,0,0.0,105.0,2.9,17.0,105.0,98.3,74.65
2016,5,19,10,15,0.0,99.5,2.5,17.0,99.5,93.14,70.31
2016,5,19,10,30,0.0,94.0,2.1,17.0,94.0,87.99,66.04
2016,5,19,10,45,4.5,144.5,1.7,17.5,149.0,140.43,107.83
2016,5,19,11,0,9.0,195.0,1.3,18.0,204.0,193.23,148.73
2016,5,19,11,15,99.5,342.5,1.25,18.0,438.5,445.85,341.31
2016,5,19,11,30,190.0,490.0,1.2,18.0,673.0,683.12,507.19
2016,5,19,11,45,251.0,485.5,1.2,18.5,729.5,743.0,545.61
2016,5,19,12,0,312.0,481.0,1.2,19.0,786.0,791.78,577.79
2016,5,19,12,15,258.5,494.0,1.2,19.5,747.5,743.81,542.56
2016,5,19,12,30,205.0,507.0,1.2,20.0,709.0,690.61,504.75
2016,5,19,12,45,221.0,502.0,1.2,20.5,719.0,691.98,505.72
2016,5,19,13,0,237.0,497.0,1.2,21.0,729.0,691.79,505.09
2016,5,19,13,15,163.0,484.5,1.2,21.5,643.0,603.69,442.66
2016,5,19,13,30,89.0,472.0,1.2,22.0,557.0,517.73,381.33
2016,5,19,13,45,66.0,437.5,1.2,22.5,500.0,460.8,341.04
2016,5,19,14,0,43.0,403.0,1.2,23.0,443.0,405.99,301.53
2016,5,19,14,15,30.0,345.0,1.2,23.0,372.5,339.72,254.06
2016,5,19,14,30,17.0,287.0,1.2,23.0,302.0,276.63,208.0
2016,5,19,14,45,24.0,305.5,1.2,23.0,325.5,293.7,221.36
2016,5,19,15,0,31.0,324.0,1.2,23.0,349.0,310.64,234.18
2016,5,19,15,15,31.5,309.5,1.3,23.0,334.0,294.36,222.53
2016,5,19,15,30,32.0,295.0,1.4,23.0,319.0,278.06,210.89
2016,5,19,15,45,26.0,267.0,1.5,23.0,286.0,252.47,192.12
2016,5,19,16,0,20.0,239.0,1.6,23.0,253.0,223.11,170.3
2016,5,19,16,15,48.5,243.5,1.75,22.5,273.0,227.33,173.87
2016,5,19,16,30,77.0,248.0,1.9,22.0,293.0,231.88,177.12
2016,5,19,16,45,93.5,226.0,2.05,22.0,275.5,209.93,159.45
2016,5,19,17,0,110.0,204.0,2.2,22.0,258.0,180.61,135.91
2016,5,19,17,15,103.5,179.5,2.2,21.5,225.0,151.1,113.87
2016,5,19,17,30,97.0,155.0,2.2,21.0,192.0,122.73,93.95
2016,5,19,17,45,296.5,114.5,2.2,20.5,201.5,86.3,69.49
2016,5,19,18,0,496.0,74.0,2.2,20.0,211.0,53.08,40.88
2016,5,19,18,15,422.5,63.5,2.05,19.5,161.5,47.28,35.76
2016,5,19,18,30,349.0,53.0,1.9,19.0,112.0,40.11,29.2
2016,5,19,18,45,245.5,38.0,1.8,18.5,72.0,29.32,19.2
2016,5,19,19,0,142.0,23.0,1.7,18.0,32.0,18.05,5.62
2016,5,19,19,15,71.0,11.5,1.7,17.5,16.0,10.96,0.0
2016,5,19,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,5,45,73.0,12.5,0.8,13.5,17.5,25.19,0.0
2016,5,20,6,0,146.0,25.0,0.9,14.0,35.0,71.53,38.38
2016,5,20,6,15,250.5,40.0,0.9,14.5,76.5,129.86,94.34
2016,5,20,6,30,355.0,55.0,0.9,15.0,118.0,198.0,152.57
2016,5,20,6,45,177.5,50.5,0.9,16.0,82.0,138.56,109.25
2016,5,20,7,0,0.0,46.0,0.9,17.0,46.0,42.73,30.58
2016,5,20,7,15,304.0,68.5,0.9,17.5,186.0,243.91,198.58
2016,5,20,7,30,608.0,91.0,0.9,18.0,326.0,464.82,371.56
2016,5,20,7,45,308.5,127.0,0.9,18.5,246.5,343.84,274.62
2016,5,20,8,0,9.0,163.0,0.9,19.0,167.0,163.04,127.32
2016,5,20,8,15,12.5,182.5,0.95,19.5,189.5,184.78,144.63
2016,5,20,8,30,16.0,202.0,1.0,20.0,212.0,206.78,161.16
2016,5,20,8,45,15.5,214.0,1.05,20.5,224.0,218.21,169.14
2016,5,20,9,0,15.0,226.0,1.1,21.0,236.0,229.6,177.07
2016,5,20,9,15,11.5,214.0,1.15,21.5,222.5,214.37,164.46
2016,5,20,9,30,8.0,202.0,1.2,22.0,209.0,199.27,152.14
2016,5,20,9,45,14.5,248.0,1.3,22.5,260.5,250.47,190.84
2016,5,20,10,0,21.0,294.0,1.4,23.0,312.0,302.04,228.8
2016,5,20,10,15,44.0,351.0,1.45,23.0,389.5,392.85,295.66
2016,5,20,10,30,67.0,408.0,1.5,23.0,467.0,473.72,353.45
2016,5,20,10,45,119.0,438.5,1.6,23.5,547.0,566.7,419.02
2016,5,20,11,0,171.0,469.0,1.7,24.0,627.0,648.13,474.92
2016,5,20,11,15,518.5,307.5,1.7,24.0,801.5,847.18,618.51
2016,5,20,11,30,866.0,146.0,1.7,24.0,976.0,1014.19,726.95
2016,5,20,11,45,875.0,142.5,1.75,24.5,989.5,1013.54,723.43
2016,5,20,12,0,884.0,139.0,1.8,25.0,1003.0,1009.39,719.81
2016,5,20,12,15,884.0,139.0,1.8,25.0,1006.5,996.31,711.47
2016,5,20,12,30,884.0,139.0,1.8,25.0,1010.0,979.99,701.28
2016,5,20,12,45,881.5,140.0,1.8,25.5,1005.0,959.14,686.96
2016,5,20,13,0,879.0,141.0,1.8,26.0,1000.0,935.34,670.88
2016,5,20,13,15,875.5,140.0,1.8,26.0,987.0,905.96,652.59
2016,5,20,13,30,872.0,139.0,1.8,26.0,974.0,873.84,632.51
2016,5,20,13,45,865.0,139.5,1.8,26.0,952.5,837.58,609.63
2016,5,20,14,0,858.0,140.0,1.8,26.0,931.0,799.07,585.11
2016,5,20,14,15,851.0,138.0,1.8,26.0,902.5,756.3,557.52
2016,5,20,14,30,844.0,136.0,1.8,26.0,874.0,711.69,527.29
2016,5,20,14,45,836.5,132.5,1.85,26.0,840.0,663.81,493.82
2016,5,20,15,0,829.0,129.0,1.9,26.0,806.0,613.04,457.36
2016,5,20,15,15,816.5,126.5,1.95,26.0,765.0,560.05,418.13
2016,5,20,15,30,804.0,124.0,2.0,26.0,724.0,506.72,377.36
2016,5,20,15,45,786.5,121.5,2.05,26.0,677.5,451.08,333.59
2016,5,20,16,0,769.0,119.0,2.1,26.0,631.0,396.17,289.0
2016,5,20,16,15,748.5,115.0,2.1,25.5,581.5,339.96,242.75
2016,5,20,16,30,728.0,111.0,2.1,25.0,532.0,281.07,193.6
2016,5,20,16,45,699.0,106.5,2.15,25.0,479.0,225.69,147.14
2016,5,20,17,0,670.0,102.0,2.2,25.0,426.0,173.39,105.03
2016,5,20,17,15,633.5,96.0,2.1,24.5,372.0,122.55,69.33
2016,5,20,17,30,597.0,90.0,2.0,24.0,318.0,76.12,46.42
2016,5,20,17,45,547.0,82.0,1.9,24.0,265.0,56.28,42.92
2016,5,20,18,0,497.0,74.0,1.8,24.0,212.0,52.97,40.11
2016,5,20,18,15,424.5,63.5,1.65,23.0,162.5,47.16,35.13
2016,5,20,18,30,352.0,53.0,1.5,22.0,113.0,40.07,28.8
2016,5,20,18,45,247.5,38.0,1.4,21.5,73.0,29.28,18.95
2016,5,20,19,0,143.0,23.0,1.3,21.0,33.0,18.02,5.98
2016,5,20,19,15,71.5,11.5,1.35,20.5,16.5,10.96,0.0
2016,5,20,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,21.5,12.0,2.05,19.5,13.5,15.35,0.0
2016,5,21,6,0,43.0,24.0,2.3,20.0,27.0,37.6,18.43
2016,5,21,6,15,103.5,48.5,2.35,20.0,64.5,91.08,65.32
2016,5,21,6,30,164.0,73.0,2.4,20.0,102.0,145.48,111.23
2016,5,21,6,45,82.0,67.0,2.45,20.5,81.5,105.75,81.61
2016,5,21,7,0,0.0,61.0,2.5,21.0,61.0,56.86,41.82
2016,5,21,7,15,35.5,107.5,2.5,21.5,121.0,126.55,99.38
2016,5,21,7,30,71.0,154.0,2.5,22.0,181.0,198.42,157.37
2016,5,21,7,45,35.5,125.5,2.55,22.5,139.0,146.78,114.84
2016,5,21,8,0,0.0,97.0,2.6,23.0,97.0,90.82,68.53
2016,5,21,8,15,11.0,155.5,2.6,23.0,162.0,156.23,120.97
2016,5,21,8,30,22.0,214.0,2.6,23.0,227.0,223.55,173.57
2016,5,21,8,45,82.0,262.5,2.65,23.5,316.5,331.45,257.09
2016,5,21,9,0,142.0,311.0,2.7,24.0,406.0,445.79,342.37
2016,5,21,9,15,105.5,324.0,2.7,24.0,397.5,419.97,320.91
2016,5,21,9,30,69.0,337.0,2.7,24.0,389.0,402.39,306.03
2016,5,21,9,45,44.0,312.0,2.7,24.5,345.5,352.99,267.65
2016,5,21,10,0,19.0,287.0,2.7,25.0,302.0,293.12,221.4
2016,5,21,10,15,65.0,359.5,2.65,25.0,416.0,421.74,317.55
2016,5,21,10,30,111.0,432.0,2.6,25.0,530.0,541.58,403.4
2016,5,21,10,45,73.5,410.0,2.6,25.5,476.0,480.85,357.24
2016,5,21,11,0,36.0,388.0,2.6,26.0,422.0,419.75,311.42
2016,5,21,11,15,29.0,369.5,2.55,26.0,397.0,392.54,291.52
2016,5,21,11,30,22.0,351.0,2.5,26.0,372.0,356.33,264.89
2016,5,21,11,45,31.5,389.0,2.5,26.0,420.0,411.2,304.78
2016,5,21,12,0,41.0,427.0,2.5,26.0,468.0,456.05,336.64
2016,5,21,12,15,159.5,459.5,2.45,26.0,617.0,607.19,446.01
2016,5,21,12,30,278.0,492.0,2.4,26.0,766.0,750.18,544.69
2016,5,21,12,45,165.0,470.0,2.4,26.5,632.5,608.66,443.94
2016,5,21,13,0,52.0,448.0,2.4,27.0,499.0,472.9,346.17
2016,5,21,13,15,33.0,354.5,2.4,27.0,386.5,363.73,268.86
2016,5,21,13,30,14.0,261.0,2.4,27.0,274.0,255.64,189.84
2016,5,21,13,45,73.0,363.0,2.45,27.0,431.0,397.81,295.96
2016,5,21,14,0,132.0,465.0,2.5,27.0,588.0,530.91,391.02
2016,5,21,14,15,74.5,377.5,2.55,27.0,446.5,401.6,297.86
2016,5,21,14,30,17.0,290.0,2.6,27.0,305.0,279.32,208.12
2016,5,21,14,45,15.5,275.0,2.65,27.0,288.5,263.09,196.7
2016,5,21,15,0,14.0,260.0,2.7,27.0,272.0,247.07,185.06
2016,5,21,15,15,173.5,294.5,2.75,27.0,425.0,356.74,268.62
2016,5,21,15,30,333.0,329.0,2.8,27.0,578.0,447.8,334.54
2016,5,21,15,45,175.0,280.0,2.85,27.0,410.5,320.3,240.0
2016,5,21,16,0,17.0,231.0,2.9,27.0,243.0,215.18,162.19
2016,5,21,16,15,223.5,220.5,2.9,26.5,351.5,256.62,190.69
2016,5,21,16,30,430.0,210.0,2.9,26.0,460.0,282.33,203.17
2016,5,21,16,45,438.5,194.5,2.95,26.0,427.5,242.64,169.65
2016,5,21,17,0,447.0,179.0,3.0,26.0,395.0,201.85,136.39
2016,5,21,17,15,408.0,165.0,2.95,25.5,344.0,156.95,105.05
2016,5,21,17,30,369.0,151.0,2.9,25.0,293.0,122.15,87.1
2016,5,21,17,45,315.5,134.5,2.85,25.0,242.5,99.82,79.68
2016,5,21,18,0,262.0,118.0,2.8,25.0,192.0,88.88,70.48
2016,5,21,18,15,206.0,95.5,2.65,24.5,145.5,73.33,57.18
2016,5,21,18,30,150.0,73.0,2.5,24.0,99.0,57.15,43.01
2016,5,21,18,45,92.5,47.0,2.45,23.5,61.5,39.27,27.08
2016,5,21,19,0,35.0,21.0,2.4,23.0,24.0,18.54,6.66
2016,5,21,19,15,17.5,10.5,2.4,22.5,12.0,10.01,0.0
2016,5,21,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,5,45,42.0,13.5,2.05,21.0,17.0,20.51,0.0
2016,5,22,6,0,84.0,27.0,2.2,21.0,34.0,54.91,29.36
2016,5,22,6,15,172.5,46.0,2.3,21.0,73.0,108.2,77.09
2016,5,22,6,30,261.0,65.0,2.4,21.0,112.0,175.8,133.69
2016,5,22,6,45,130.5,60.0,2.55,21.5,83.5,123.05,95.11
2016,5,22,7,0,0.0,55.0,2.7,22.0,55.0,51.13,36.9
2016,5,22,7,15,0.0,80.0,2.7,22.0,80.0,75.24,56.82
2016,5,22,7,30,0.0,105.0,2.7,22.0,105.0,99.71,76.67
2016,5,22,7,45,150.5,148.5,2.75,22.5,222.5,250.81,200.15
2016,5,22,8,0,301.0,192.0,2.8,23.0,340.0,414.48,328.08
2016,5,22,8,15,323.0,212.5,2.8,23.5,387.5,465.22,364.73
2016,5,22,8,30,345.0,233.0,2.8,24.0,435.0,516.85,401.63
2016,5,22,8,45,324.5,262.5,2.8,24.5,465.5,545.11,419.62
2016,5,22,9,0,304.0,292.0,2.8,25.0,496.0,570.54,435.27
2016,5,22,9,15,167.5,293.5,2.75,25.0,407.0,451.61,344.58
2016,5,22,9,30,31.0,295.0,2.7,25.0,318.0,323.6,245.19
2016,5,22,9,45,23.0,280.5,2.7,25.0,298.5,290.54,220.16
2016,5,22,10,0,15.0,266.0,2.7,25.0,279.0,268.47,202.98
2016,5,22,10,15,14.5,267.0,2.7,25.0,280.0,268.77,202.9
2016,5,22,10,30,14.0,268.0,2.7,25.0,281.0,269.06,202.79
2016,5,22,10,45,11.5,233.0,2.75,25.5,244.0,232.37,174.57
2016,5,22,11,0,9.0,198.0,2.8,26.0,207.0,196.06,146.66
2016,5,22,11,15,8.5,187.0,2.8,26.0,195.5,184.96,138.16
2016,5,22,11,30,8.0,176.0,2.8,26.0,184.0,173.88,129.65
2016,5,22,11,45,10.5,214.5,2.85,26.5,225.5,212.91,158.93
2016,5,22,12,0,13.0,253.0,2.9,27.0,267.0,251.78,187.58
2016,5,22,12,15,14.0,263.5,2.95,27.0,278.0,262.23,195.25
2016,5,22,12,30,15.0,274.0,3.0,27.0,289.0,272.47,202.84
2016,5,22,12,45,221.0,355.0,3.1,27.0,571.0,554.48,413.51
2016,5,22,13,0,427.0,436.0,3.2,27.0,853.0,811.04,592.08
2016,5,22,13,15,435.0,428.0,3.25,27.0,849.0,793.37,578.9
2016,5,22,13,30,443.0,420.0,3.3,27.0,845.0,773.92,566.37
2016,5,22,13,45,280.5,441.5,3.35,27.5,708.5,640.37,470.61
2016,5,22,14,0,118.0,463.0,3.4,28.0,572.0,518.1,381.05
2016,5,22,14,15,75.0,409.5,3.4,28.0,478.5,430.53,318.65
2016,5,22,14,30,32.0,356.0,3.4,28.0,385.0,347.12,257.88
2016,5,22,14,45,372.5,273.0,3.45,28.0,579.5,486.09,365.99
2016,5,22,15,0,713.0,190.0,3.5,28.0,774.0,595.59,446.74
2016,5,22,15,15,365.5,226.0,3.5,27.5,525.0,397.75,299.89
2016,5,22,15,30,18.0,262.0,3.5,27.0,276.0,247.16,185.84
2016,5,22,15,45,17.0,245.5,3.55,27.0,258.5,230.06,173.57
2016,5,22,16,0,16.0,229.0,3.6,27.0,241.0,213.11,161.04
2016,5,22,16,15,170.0,233.0,3.55,27.0,333.0,254.43,190.0
2016,5,22,16,30,324.0,237.0,3.5,27.0,425.0,279.79,203.83
2016,5,22,16,45,430.0,191.0,3.45,27.0,415.5,238.44,166.3
2016,5,22,17,0,536.0,145.0,3.4,27.0,406.0,189.47,122.6
2016,5,22,17,15,497.0,135.5,3.25,26.5,354.0,143.09,90.22
2016,5,22,17,30,458.0,126.0,3.1,26.0,302.0,101.34,68.24
2016,5,22,17,45,399.5,114.5,3.0,25.5,250.5,80.69,63.37
2016,5,22,18,0,341.0,103.0,2.9,25.0,199.0,74.57,58.35
2016,5,22,18,15,275.5,85.5,2.8,24.5,152.5,66.5,51.4
2016,5,22,18,30,210.0,68.0,2.7,24.0,106.0,53.7,40.12
2016,5,22,18,45,134.0,46.5,2.65,24.0,67.5,37.5,25.6
2016,5,22,19,0,58.0,25.0,2.6,24.0,29.0,20.72,8.48
2016,5,22,19,15,29.0,12.5,2.65,24.0,14.5,11.91,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
