Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,23,5,45,58.5,13.5,2.3,20.5,18.0,23.51,0.0
2016,5,23,6,0,117.0,27.0,2.5,21.0,36.0,67.41,37.52
2016,5,23,6,15,211.0,44.0,2.6,21.0,76.0,122.42,87.54
2016,5,23,6,30,305.0,61.0,2.7,21.0,116.0,186.71,141.84
2016,5,23,6,45,371.5,74.0,2.85,21.5,164.5,245.64,192.2
2016,5,23,7,0,438.0,87.0,3.0,22.0,213.0,311.59,247.33
2016,5,23,7,15,219.0,105.5,3.05,22.5,168.5,233.1,185.9
2016,5,23,7,30,0.0,124.0,3.1,23.0,124.0,119.15,91.94
2016,5,23,7,45,3.5,142.5,3.2,23.5,144.0,139.15,107.74
2016,5,23,8,0,7.0,161.0,3.3,24.0,164.0,159.49,123.39
2016,5,23,8,15,9.5,179.0,3.35,24.0,184.0,178.9,138.31
2016,5,23,8,30,12.0,197.0,3.4,24.0,204.0,198.49,153.25
2016,5,23,8,45,14.0,214.0,3.45,24.5,223.0,216.85,166.75
2016,5,23,9,0,16.0,231.0,3.5,25.0,242.0,235.31,180.18
2016,5,23,9,15,8.0,164.0,3.55,25.0,169.5,162.01,122.86
2016,5,23,9,30,0.0,97.0,3.6,25.0,97.0,90.6,66.47
2016,5,23,9,45,0.0,102.5,3.65,25.5,102.5,95.87,70.38
2016,5,23,10,0,0.0,108.0,3.7,26.0,108.0,101.15,74.2
2016,5,23,10,15,0.0,112.5,3.75,26.0,112.5,105.47,77.43
2016,5,23,10,30,0.0,117.0,3.8,26.0,117.0,109.78,80.66
2016,5,23,10,45,0.0,120.5,3.9,26.5,120.5,113.14,82.98
2016,5,23,11,0,0.0,124.0,4.0,27.0,124.0,116.49,85.3
2016,5,23,11,15,5.5,171.5,4.05,27.0,177.0,167.16,124.32
2016,5,23,11,30,11.0,219.0,4.1,27.0,230.0,217.92,162.86
2016,5,23,11,45,12.0,234.0,4.15,27.5,246.0,233.01,173.72
2016,5,23,12,0,13.0,249.0,4.2,28.0,262.0,247.94,184.46
2016,5,23,12,15,13.5,255.5,4.25,28.0,269.0,254.11,189.0
2016,5,23,12,30,14.0,262.0,4.3,28.0,276.0,260.12,193.46
2016,5,23,12,45,14.0,260.5,4.35,28.0,275.0,257.93,191.84
2016,5,23,13,0,14.0,259.0,4.4,28.0,274.0,255.66,190.21
2016,5,23,13,15,15.0,278.5,4.4,28.0,294.0,273.85,203.81
2016,5,23,13,30,16.0,298.0,4.4,28.0,314.0,291.73,217.12
2016,5,23,13,45,19.5,320.5,4.4,28.5,339.5,314.05,233.31
2016,5,23,14,0,23.0,343.0,4.4,29.0,365.0,335.7,248.9
2016,5,23,14,15,394.5,260.5,4.35,29.0,608.0,531.81,400.5
2016,5,23,14,30,766.0,178.0,4.3,29.0,851.0,695.44,520.7
2016,5,23,14,45,502.0,286.5,4.25,29.0,720.5,581.69,433.97
2016,5,23,15,0,238.0,395.0,4.2,29.0,590.0,492.4,365.59
2016,5,23,15,15,245.5,372.0,4.15,28.5,564.5,457.43,341.17
2016,5,23,15,30,253.0,349.0,4.1,28.0,539.0,424.58,317.45
2016,5,23,15,45,293.0,316.5,4.05,28.0,523.5,397.54,296.71
2016,5,23,16,0,333.0,284.0,4.0,28.0,508.0,366.2,271.74
2016,5,23,16,15,444.5,226.5,3.95,27.5,500.0,329.65,240.88
2016,5,23,16,30,556.0,169.0,3.9,27.0,492.0,284.37,200.78
2016,5,23,16,45,425.5,181.0,3.9,27.0,414.5,229.99,160.13
2016,5,23,17,0,295.0,193.0,3.9,27.0,337.0,195.43,137.41
2016,5,23,17,15,274.5,173.0,3.8,26.5,294.0,156.84,109.68
2016,5,23,17,30,254.0,153.0,3.7,26.0,251.0,120.89,87.53
2016,5,23,17,45,225.5,132.0,3.65,26.0,209.0,97.84,77.72
2016,5,23,18,0,197.0,111.0,3.6,26.0,167.0,83.95,66.05
2016,5,23,18,15,159.0,89.5,3.6,25.5,128.5,69.06,53.37
2016,5,23,18,30,121.0,68.0,3.6,25.0,90.0,55.84,41.77
2016,5,23,18,45,72.5,46.5,3.6,24.5,58.5,39.01,26.83
2016,5,23,19,0,24.0,25.0,3.6,24.0,27.0,22.49,10.08
2016,5,23,19,15,12.0,12.5,3.7,23.5,13.5,11.91,0.0
2016,5,23,19,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,5,45,0.0,12.0,2.6,21.0,12.0,11.44,0.0
2016,5,24,6,0,0.0,24.0,2.7,21.0,24.0,22.84,10.34
2016,5,24,6,15,28.0,46.0,2.9,21.5,51.0,56.31,39.12
2016,5,24,6,30,56.0,68.0,3.1,22.0,78.0,90.65,67.86
2016,5,24,6,45,89.5,89.0,3.3,22.5,111.5,134.16,104.13
2016,5,24,7,0,123.0,110.0,3.5,23.0,145.0,176.52,139.2
2016,5,24,7,15,154.0,133.0,3.65,23.0,187.0,223.26,177.56
2016,5,24,7,30,185.0,156.0,3.8,23.0,229.0,272.86,217.6
2016,5,24,7,45,92.5,146.0,4.0,23.5,182.5,211.69,167.38
2016,5,24,8,0,0.0,136.0,4.2,24.0,136.0,129.39,99.22
2016,5,24,8,15,68.5,198.5,4.25,24.0,239.0,248.97,195.27
2016,5,24,8,30,137.0,261.0,4.3,24.0,342.0,379.66,296.68
2016,5,24,8,45,254.5,268.0,4.4,24.5,433.5,494.8,384.62
2016,5,24,9,0,372.0,275.0,4.5,25.0,525.0,607.89,468.67
2016,5,24,9,15,218.5,305.0,4.55,25.5,454.5,507.5,389.2
2016,5,24,9,30,65.0,335.0,4.6,26.0,384.0,396.15,300.9
2016,5,24,9,45,179.0,359.0,4.65,26.5,504.0,537.65,407.37
2016,5,24,10,0,293.0,383.0,4.7,27.0,624.0,683.83,512.48
2016,5,24,10,15,312.0,384.5,4.65,27.0,650.5,707.02,527.62
2016,5,24,10,30,331.0,386.0,4.6,27.0,677.0,729.51,542.79
2016,5,24,10,45,224.5,425.0,4.6,27.5,625.0,655.58,486.05
2016,5,24,11,0,118.0,464.0,4.6,28.0,573.0,589.22,434.43
2016,5,24,11,15,90.5,458.0,4.6,28.0,542.5,543.23,401.04
2016,5,24,11,30,63.0,452.0,4.6,28.0,512.0,507.49,374.55
2016,5,24,11,45,49.5,433.5,4.65,28.5,481.5,473.06,348.88
2016,5,24,12,0,36.0,415.0,4.7,29.0,451.0,438.88,323.34
2016,5,24,12,15,54.5,446.5,4.7,29.0,500.5,485.07,356.91
2016,5,24,12,30,73.0,478.0,4.7,29.0,550.0,529.76,388.85
2016,5,24,12,45,47.0,412.0,4.7,29.0,458.5,437.47,322.45
2016,5,24,13,0,21.0,346.0,4.7,29.0,367.0,343.8,254.21
2016,5,24,13,15,23.0,356.0,4.65,29.0,379.0,353.35,261.48
2016,5,24,13,30,25.0,366.0,4.6,29.0,391.0,364.32,269.55
2016,5,24,13,45,89.5,417.5,4.55,29.0,501.5,461.11,341.37
2016,5,24,14,0,154.0,469.0,4.5,29.0,612.0,551.18,406.43
2016,5,24,14,15,146.5,453.5,4.45,28.5,586.0,521.17,385.55
2016,5,24,14,30,139.0,438.0,4.4,28.0,560.0,491.6,365.26
2016,5,24,14,45,172.5,419.0,4.35,28.0,564.5,486.15,362.17
2016,5,24,15,0,206.0,400.0,4.3,28.0,569.0,477.39,356.28
2016,5,24,15,15,340.0,338.0,4.15,28.0,600.0,481.1,359.99
2016,5,24,15,30,474.0,276.0,4.0,28.0,631.0,471.05,352.03
2016,5,24,15,45,399.5,281.5,3.9,28.0,568.0,412.83,307.4
2016,5,24,16,0,325.0,287.0,3.8,28.0,505.0,365.65,271.21
2016,5,24,16,15,215.0,272.5,3.65,27.5,412.0,300.16,222.93
2016,5,24,16,30,105.0,258.0,3.5,27.0,319.0,247.46,185.35
2016,5,24,16,45,150.0,232.5,3.35,27.0,310.5,221.86,163.88
2016,5,24,17,0,195.0,207.0,3.2,27.0,302.0,196.42,142.2
2016,5,24,17,15,166.0,188.5,3.1,26.5,263.0,163.8,119.21
2016,5,24,17,30,137.0,170.0,3.0,26.0,224.0,134.57,100.5
2016,5,24,17,45,111.0,145.5,2.95,26.0,185.0,111.44,89.1
2016,5,24,18,0,85.0,121.0,2.9,26.0,146.0,98.26,78.1
2016,5,24,18,15,60.5,95.0,2.95,25.5,111.0,78.61,61.45
2016,5,24,18,30,36.0,69.0,3.0,25.0,76.0,58.5,44.04
2016,5,24,18,45,18.0,44.0,3.05,25.0,47.5,38.55,26.44
2016,5,24,19,0,0.0,19.0,3.1,25.0,19.0,17.64,6.91
2016,5,24,19,15,0.0,9.5,3.1,24.5,9.5,9.05,0.0
2016,5,24,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,22.5,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,5.5,3.35,22.5,5.5,5.24,0.0
2016,5,25,6,0,0.0,11.0,3.4,23.0,11.0,10.19,1.5
2016,5,25,6,15,0.0,24.5,3.5,23.0,24.5,22.73,12.65
2016,5,25,6,30,0.0,38.0,3.6,23.0,38.0,35.3,23.35
2016,5,25,6,45,0.0,54.0,3.7,23.5,54.0,50.43,36.01
2016,5,25,7,0,0.0,70.0,3.8,24.0,70.0,65.84,48.7
2016,5,25,7,15,62.0,114.5,3.9,24.0,139.0,147.71,115.83
2016,5,25,7,30,124.0,159.0,4.0,24.0,208.0,241.19,191.14
2016,5,25,7,45,62.0,130.0,4.1,24.5,154.5,167.75,131.37
2016,5,25,8,0,0.0,101.0,4.2,25.0,101.0,94.7,71.11
2016,5,25,8,15,0.0,67.5,4.2,25.0,67.5,62.83,45.3
2016,5,25,8,30,0.0,34.0,4.2,25.0,34.0,31.61,19.98
2016,5,25,8,45,0.0,72.5,4.25,25.5,72.5,67.54,48.67
2016,5,25,9,0,0.0,111.0,4.3,26.0,111.0,103.91,77.17
2016,5,25,9,15,1.5,137.0,4.35,26.0,138.5,130.18,97.57
2016,5,25,9,30,3.0,163.0,4.4,26.0,166.0,156.61,117.93
2016,5,25,9,45,16.5,244.0,4.45,26.5,258.0,248.14,188.02
2016,5,25,10,0,30.0,325.0,4.5,27.0,350.0,352.52,265.63
2016,5,25,10,15,22.5,299.0,4.45,27.0,318.0,307.88,231.52
2016,5,25,10,30,15.0,273.0,4.4,27.0,286.0,274.81,206.29
2016,5,25,10,45,13.5,252.5,4.4,27.0,264.5,253.17,189.84
2016,5,25,11,0,12.0,232.0,4.4,27.0,243.0,231.7,173.49
2016,5,25,11,15,12.0,232.0,4.35,27.0,244.0,231.54,173.22
2016,5,25,11,30,12.0,232.0,4.3,27.0,245.0,231.33,172.92
2016,5,25,11,45,24.0,324.5,4.25,27.5,349.0,339.37,253.01
2016,5,25,12,0,36.0,417.0,4.2,28.0,453.0,440.75,325.73
2016,5,25,12,15,26.0,355.5,4.15,28.0,381.5,368.3,272.77
2016,5,25,12,30,16.0,294.0,4.1,28.0,310.0,292.34,217.01
2016,5,25,12,45,27.0,357.5,4.05,28.0,384.5,366.46,271.78
2016,5,25,13,0,38.0,421.0,4.0,28.0,459.0,434.08,320.58
2016,5,25,13,15,38.0,415.5,4.0,28.0,453.0,425.16,314.05
2016,5,25,13,30,38.0,410.0,4.0,28.0,447.0,416.18,307.75
2016,5,25,13,45,45.0,414.0,4.0,28.5,456.5,421.55,311.41
2016,5,25,14,0,52.0,418.0,4.0,29.0,466.0,426.09,314.4
2016,5,25,14,15,74.5,422.5,3.95,29.0,489.5,441.56,326.22
2016,5,25,14,30,97.0,427.0,3.9,29.0,513.0,454.61,336.14
2016,5,25,14,45,62.5,373.0,3.85,29.0,427.5,377.52,280.12
2016,5,25,15,0,28.0,319.0,3.8,29.0,342.0,304.35,226.47
2016,5,25,15,15,27.0,302.0,3.85,29.0,323.5,285.39,212.94
2016,5,25,15,30,26.0,285.0,3.9,29.0,305.0,266.65,199.35
2016,5,25,15,45,13.5,220.0,4.0,29.0,230.5,206.42,154.39
2016,5,25,16,0,1.0,155.0,4.1,29.0,156.0,142.94,106.31
2016,5,25,16,15,31.5,200.5,4.1,29.0,219.5,187.36,140.36
2016,5,25,16,30,62.0,246.0,4.1,29.0,283.0,226.87,169.86
2016,5,25,16,45,55.5,220.5,4.2,29.0,251.5,198.61,148.45
2016,5,25,17,0,49.0,195.0,4.3,29.0,220.0,171.42,127.99
2016,5,25,17,15,42.5,172.5,4.1,28.5,192.0,147.45,110.36
2016,5,25,17,30,36.0,150.0,3.9,28.0,164.0,124.52,93.77
2016,5,25,17,45,28.0,127.0,3.75,27.5,137.0,104.72,83.0
2016,5,25,18,0,20.0,104.0,3.6,27.0,110.0,90.66,71.43
2016,5,25,18,15,10.0,81.5,3.45,26.5,84.5,71.8,55.47
2016,5,25,18,30,0.0,59.0,3.3,26.0,59.0,52.75,39.03
2016,5,25,18,45,0.0,38.5,3.2,25.5,38.5,35.05,23.51
2016,5,25,19,0,0.0,18.0,3.1,25.0,18.0,16.7,6.47
2016,5,25,19,15,0.0,9.0,3.1,24.5,9.0,8.58,0.0
2016,5,25,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,7.5,2.8,23.5,7.5,7.15,0.0
2016,5,26,6,0,0.0,15.0,2.9,24.0,15.0,13.91,4.16
2016,5,26,6,15,0.0,37.0,3.05,24.0,37.0,35.11,22.49
2016,5,26,6,30,0.0,59.0,3.2,24.0,59.0,57.07,40.97
2016,5,26,6,45,11.0,81.0,3.35,24.5,84.0,83.29,62.61
2016,5,26,7,0,22.0,103.0,3.5,25.0,109.0,115.09,88.54
2016,5,26,7,15,11.0,58.5,3.7,25.0,61.5,60.11,43.85
2016,5,26,7,30,0.0,14.0,3.9,25.0,14.0,12.98,5.03
2016,5,26,7,45,0.0,77.5,4.15,25.0,77.5,72.14,53.27
2016,5,26,8,0,0.0,141.0,4.4,25.0,141.0,134.38,102.95
2016,5,26,8,15,3.0,160.0,4.45,25.0,161.5,154.89,118.85
2016,5,26,8,30,6.0,179.0,4.5,25.0,182.0,175.65,134.83
2016,5,26,8,45,8.5,196.5,4.55,25.0,202.0,194.72,149.36
2016,5,26,9,0,11.0,214.0,4.6,25.0,222.0,213.95,163.9
2016,5,26,9,15,46.5,279.5,4.6,25.0,315.0,320.61,246.28
2016,5,26,9,30,82.0,345.0,4.6,25.0,408.0,421.67,322.18
2016,5,26,9,45,143.0,373.0,4.7,25.0,488.5,518.98,394.82
2016,5,26,10,0,204.0,401.0,4.8,25.0,569.0,607.17,459.51
2016,5,26,10,15,113.0,362.0,4.7,25.0,456.5,480.88,364.26
2016,5,26,10,30,22.0,323.0,4.6,25.0,344.0,330.77,249.87
2016,5,26,10,45,167.5,383.0,4.55,25.0,539.0,555.59,419.96
2016,5,26,11,0,313.0,443.0,4.5,25.0,734.0,770.5,573.28
2016,5,26,11,15,183.0,441.5,4.4,25.0,613.0,628.08,468.19
2016,5,26,11,30,53.0,440.0,4.3,25.0,492.0,485.14,361.71
2016,5,26,11,45,374.5,349.5,4.25,25.5,716.5,734.88,549.29
2016,5,26,12,0,696.0,259.0,4.2,26.0,941.0,954.14,703.41
2016,5,26,12,15,697.5,259.0,4.5,26.5,945.5,943.1,694.44
2016,5,26,12,30,699.0,259.0,4.8,27.0,950.0,929.2,685.79
2016,5,26,12,45,501.5,370.0,5.15,27.5,865.0,833.59,615.76
2016,5,26,13,0,304.0,481.0,5.5,28.0,780.0,738.73,544.71
2016,5,26,13,15,541.0,337.0,5.6,28.0,860.0,802.45,597.4
2016,5,26,13,30,778.0,193.0,5.7,28.0,940.0,846.44,633.34
2016,5,26,13,45,444.0,327.5,5.85,28.5,752.0,670.72,502.55
2016,5,26,14,0,110.0,462.0,6.0,29.0,564.0,510.83,378.93
2016,5,26,14,15,205.5,440.0,5.85,29.0,623.5,552.7,411.78
2016,5,26,14,30,301.0,418.0,5.7,29.0,683.0,584.73,436.23
2016,5,26,14,45,246.5,410.0,5.6,29.0,621.5,523.87,391.16
2016,5,26,15,0,192.0,402.0,5.5,29.0,560.0,470.67,351.67
2016,5,26,15,15,271.0,364.5,5.3,28.5,575.0,465.31,348.99
2016,5,26,15,30,350.0,327.0,5.1,28.0,590.0,455.05,341.49
2016,5,26,15,45,246.0,319.5,4.9,28.0,499.0,379.45,284.36
2016,5,26,16,0,142.0,312.0,4.7,28.0,408.0,319.48,239.53
2016,5,26,16,15,88.5,270.5,4.5,27.5,329.0,262.08,197.11
2016,5,26,16,30,35.0,229.0,4.3,27.0,250.0,206.6,156.29
2016,5,26,16,45,213.0,202.5,4.1,27.0,309.5,207.65,150.88
2016,5,26,17,0,391.0,176.0,3.9,27.0,369.0,192.91,131.46
2016,5,26,17,15,336.0,170.5,3.8,26.5,322.0,161.82,111.05
2016,5,26,17,30,281.0,165.0,3.7,26.0,275.0,130.88,94.51
2016,5,26,17,45,246.0,144.0,3.65,26.0,229.5,105.79,84.39
2016,5,26,18,0,211.0,123.0,3.6,26.0,184.0,92.08,72.93
2016,5,26,18,15,163.0,100.0,3.7,25.5,141.0,79.3,62.08
2016,5,26,18,30,115.0,77.0,3.8,25.0,98.0,62.09,47.12
2016,5,26,18,45,60.5,51.5,3.9,24.5,62.0,42.71,30.03
2016,5,26,19,0,6.0,26.0,4.0,24.0,26.0,23.7,11.88
2016,5,26,19,15,3.0,13.0,4.15,23.5,13.0,12.39,0.0
2016,5,26,19,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.45,23.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,5.1,22.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,5.1,22.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.15,22.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.25,22.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,22.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.4,22.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.75,22.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.8,22.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.4,22.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.35,22.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.3,22.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.25,22.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.15,22.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,22.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,22.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,22.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.95,22.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2016,5,27,5,45,17.0,13.5,4.9,22.5,15.0,15.95,0.0
2016,5,27,6,0,34.0,27.0,4.9,23.0,30.0,39.13,21.27
2016,5,27,6,15,92.0,52.5,4.9,23.0,68.0,87.21,62.08
2016,5,27,6,30,150.0,78.0,4.9,23.0,106.0,145.38,110.48
2016,5,27,6,45,84.5,90.0,4.9,23.0,107.0,132.84,102.97
2016,5,27,7,0,19.0,102.0,4.9,23.0,108.0,108.01,83.51
2016,5,27,7,15,9.5,60.5,5.05,23.0,63.5,61.19,45.12
2016,5,27,7,30,0.0,19.0,5.2,23.0,19.0,17.62,8.96
2016,5,27,7,45,0.0,70.0,5.35,23.5,70.0,65.13,47.88
2016,5,27,8,0,0.0,121.0,5.5,24.0,121.0,114.37,87.38
2016,5,27,8,15,0.0,72.5,5.6,24.0,72.5,67.5,49.27
2016,5,27,8,30,0.0,24.0,5.7,24.0,24.0,22.31,12.51
2016,5,27,8,45,2.0,100.5,5.8,24.5,102.0,95.46,71.3
2016,5,27,9,0,4.0,177.0,5.9,25.0,180.0,171.38,130.87
2016,5,27,9,15,2.0,122.5,5.8,25.5,124.0,116.64,87.21
2016,5,27,9,30,0.0,68.0,5.7,26.0,68.0,63.42,44.83
2016,5,27,9,45,5.0,143.0,5.6,26.5,147.0,139.13,104.17
2016,5,27,10,0,10.0,218.0,5.5,27.0,226.0,216.44,163.32
2016,5,27,10,15,10.0,216.0,5.4,27.0,225.0,214.45,161.39
2016,5,27,10,30,10.0,214.0,5.3,27.0,224.0,212.47,159.62
2016,5,27,10,45,12.0,220.0,5.25,27.5,231.5,220.17,165.01
2016,5,27,11,0,14.0,226.0,5.2,28.0,239.0,227.85,170.35
2016,5,27,11,15,13.5,239.0,5.0,28.0,252.5,239.72,179.0
2016,5,27,11,30,13.0,252.0,4.8,28.0,266.0,251.47,187.52
2016,5,27,11,45,13.0,245.5,4.65,28.5,259.0,244.92,182.06
2016,5,27,12,0,13.0,239.0,4.5,29.0,252.0,238.34,176.66
2016,5,27,12,15,15.5,278.5,4.2,29.0,293.5,277.87,205.86
2016,5,27,12,30,18.0,318.0,3.9,29.0,335.0,316.99,234.35
2016,5,27,12,45,16.0,289.5,3.6,29.0,305.5,287.1,212.16
2016,5,27,13,0,14.0,261.0,3.3,29.0,276.0,257.48,190.26
2016,5,27,13,15,15.0,278.0,2.9,29.0,293.5,273.32,201.85
2016,5,27,13,30,16.0,295.0,2.5,29.0,311.0,288.87,213.01
2016,5,27,13,45,67.5,380.0,2.2,29.0,443.5,408.57,300.4
2016,5,27,14,0,119.0,465.0,1.9,29.0,576.0,520.11,378.12
2016,5,27,14,15,90.0,435.0,1.65,29.0,517.5,464.02,337.32
2016,5,27,14,30,61.0,405.0,1.4,29.0,459.0,410.26,298.92
2016,5,27,14,45,121.0,404.5,1.2,29.0,506.0,440.33,320.99
2016,5,27,15,0,181.0,404.0,1.0,29.0,553.0,465.74,338.39
2016,5,27,15,15,277.0,363.5,0.9,29.0,578.5,467.85,339.96
2016,5,27,15,30,373.0,323.0,0.8,29.0,604.0,463.37,335.94
2016,5,27,15,45,556.0,229.0,0.7,29.0,618.5,439.62,317.13
2016,5,27,16,0,739.0,135.0,0.6,29.0,633.0,397.36,282.29
2016,5,27,16,15,518.5,190.5,0.65,28.5,527.0,326.32,231.24
2016,5,27,16,30,298.0,246.0,0.7,28.0,421.0,280.81,201.2
2016,5,27,16,45,482.5,176.5,0.75,28.0,428.5,240.09,163.04
2016,5,27,17,0,667.0,107.0,0.8,28.0,436.0,181.03,109.11
2016,5,27,17,15,631.5,100.5,0.85,27.5,382.5,130.17,73.51
2016,5,27,17,30,596.0,94.0,0.9,27.0,329.0,83.57,49.37
2016,5,27,17,45,555.0,84.5,0.95,26.5,277.0,57.58,43.51
2016,5,27,18,0,514.0,75.0,1.0,26.0,225.0,53.08,39.86
2016,5,27,18,15,443.5,65.5,0.95,25.5,175.0,48.16,35.66
2016,5,27,18,30,373.0,56.0,0.9,25.0,125.0,42.12,30.27
2016,5,27,18,45,270.0,42.0,0.9,24.5,83.5,32.22,21.37
2016,5,27,19,0,167.0,28.0,0.9,24.0,42.0,21.89,10.8
2016,5,27,19,15,83.5,14.0,0.95,23.5,21.0,13.34,0.0
2016,5,27,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,28,5,45,36.5,16.0,2.75,21.5,19.0,21.87,0.0
2016,5,28,6,0,73.0,32.0,2.8,22.0,38.0,58.96,34.64
2016,5,28,6,15,162.0,52.0,2.95,22.0,78.5,111.55,80.03
2016,5,28,6,30,251.0,72.0,3.1,22.0,119.0,173.7,131.92
2016,5,28,6,45,125.5,64.5,3.3,22.5,88.0,125.5,96.85
2016,5,28,7,0,0.0,57.0,3.5,23.0,57.0,53.0,38.28
2016,5,28,7,15,0.0,69.5,3.65,23.5,69.5,64.75,47.86
2016,5,28,7,30,0.0,82.0,3.8,24.0,82.0,76.67,57.34
2016,5,28,7,45,0.0,97.5,4.0,24.5,97.5,91.56,69.06
2016,5,28,8,0,0.0,113.0,4.2,25.0,113.0,106.45,80.59
2016,5,28,8,15,5.0,152.0,4.25,25.5,155.5,148.24,113.42
2016,5,28,8,30,10.0,191.0,4.3,26.0,198.0,190.69,146.11
2016,5,28,8,45,17.5,221.5,4.35,26.5,233.5,226.98,173.58
2016,5,28,9,0,25.0,252.0,4.4,27.0,269.0,263.76,200.99
2016,5,28,9,15,13.5,203.0,4.35,27.0,212.0,204.92,155.16
2016,5,28,9,30,2.0,154.0,4.3,27.0,155.0,146.98,109.85
2016,5,28,9,45,145.5,269.5,4.3,27.5,389.0,411.48,314.0
2016,5,28,10,0,289.0,385.0,4.3,28.0,623.0,680.73,507.44
2016,5,28,10,15,211.5,411.5,4.2,28.0,589.5,626.54,464.78
2016,5,28,10,30,134.0,438.0,4.1,28.0,556.0,579.83,428.58
2016,5,28,10,45,121.0,449.5,4.1,28.5,558.5,578.05,425.63
2016,5,28,11,0,108.0,461.0,4.1,29.0,561.0,564.89,414.66
2016,5,28,11,15,172.0,473.0,4.05,29.0,637.0,648.68,474.47
2016,5,28,11,30,236.0,485.0,4.0,29.0,713.0,721.17,525.02
2016,5,28,11,45,301.0,467.0,3.95,29.5,760.5,770.91,558.69
2016,5,28,12,0,366.0,449.0,3.9,30.0,808.0,809.98,584.92
2016,5,28,12,15,390.0,445.0,3.85,30.0,829.0,820.32,591.78
2016,5,28,12,30,414.0,441.0,3.8,30.0,850.0,828.28,597.23
2016,5,28,12,45,626.5,301.5,3.8,30.0,918.0,882.79,640.22
2016,5,28,13,0,839.0,162.0,3.8,30.0,986.0,922.18,668.11
2016,5,28,13,15,835.0,161.5,3.8,30.0,973.0,893.26,649.02
2016,5,28,13,30,831.0,161.0,3.8,30.0,960.0,861.78,628.65
2016,5,28,13,45,572.0,302.5,3.8,30.0,847.5,750.25,549.71
2016,5,28,14,0,313.0,444.0,3.8,30.0,735.0,651.6,475.62
2016,5,28,14,15,559.5,299.0,3.8,29.5,800.0,687.61,508.14
2016,5,28,14,30,806.0,154.0,3.8,29.0,865.0,702.19,523.89
2016,5,28,14,45,785.0,158.5,3.8,29.0,828.5,653.92,488.48
2016,5,28,15,0,764.0,163.0,3.8,29.0,792.0,605.63,452.66
2016,5,28,15,15,750.5,159.5,3.75,29.0,752.0,554.77,414.24
2016,5,28,15,30,737.0,156.0,3.7,29.0,712.0,500.65,372.56
2016,5,28,15,45,720.5,151.5,3.65,29.0,667.5,447.08,330.2
2016,5,28,16,0,704.0,147.0,3.6,29.0,623.0,394.26,287.34
2016,5,28,16,15,682.5,142.5,3.5,28.5,575.0,340.75,243.6
2016,5,28,16,30,661.0,138.0,3.4,28.0,527.0,289.03,200.57
2016,5,28,16,45,633.5,131.5,3.3,28.0,476.0,236.4,156.84
2016,5,28,17,0,606.0,125.0,3.2,28.0,425.0,186.75,117.06
2016,5,28,17,15,569.0,117.5,3.1,27.5,372.5,138.58,82.92
2016,5,28,17,30,532.0,110.0,3.0,27.0,320.0,94.95,59.68
2016,5,28,17,45,488.0,99.0,2.95,26.5,269.0,69.22,53.39
2016,5,28,18,0,444.0,88.0,2.9,26.0,218.0,63.14,48.41
2016,5,28,18,15,374.0,76.0,2.9,25.5,169.5,55.86,42.21
2016,5,28,18,30,304.0,64.0,2.9,25.0,121.0,48.2,35.42
2016,5,28,18,45,210.5,47.5,2.9,25.0,81.0,36.51,24.89
2016,5,28,19,0,117.0,31.0,2.9,25.0,41.0,25.47,13.6
2016,5,28,19,15,58.5,15.5,2.9,24.5,20.5,14.77,0.0
2016,5,28,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,5,45,3.0,13.0,2.05,21.5,13.5,12.93,0.0
2016,5,29,6,0,6.0,26.0,2.2,22.0,27.0,26.37,13.31
2016,5,29,6,15,39.0,48.0,2.25,22.0,55.5,61.48,43.05
2016,5,29,6,30,72.0,70.0,2.3,22.0,84.0,102.7,77.45
2016,5,29,6,45,107.0,90.5,2.4,22.0,118.5,142.38,110.79
2016,5,29,7,0,142.0,111.0,2.5,22.0,153.0,185.72,146.92
2016,5,29,7,15,135.0,135.5,2.55,22.0,182.0,215.37,171.3
2016,5,29,7,30,128.0,160.0,2.6,22.0,211.0,243.9,194.04
2016,5,29,7,45,307.5,157.5,2.7,22.5,303.0,365.11,291.08
2016,5,29,8,0,487.0,155.0,2.8,23.0,395.0,505.65,399.44
2016,5,29,8,15,476.0,178.5,2.85,23.5,435.5,544.95,426.47
2016,5,29,8,30,465.0,202.0,2.9,24.0,476.0,581.72,451.41
2016,5,29,8,45,306.5,257.0,2.95,24.5,444.5,522.5,402.74
2016,5,29,9,0,148.0,312.0,3.0,25.0,413.0,449.9,343.77
2016,5,29,9,15,81.0,279.0,3.0,25.0,335.0,349.42,267.24
2016,5,29,9,30,14.0,246.0,3.0,25.0,257.0,247.85,188.17
2016,5,29,9,45,250.5,278.5,3.0,25.5,484.5,527.6,402.47
2016,5,29,10,0,487.0,311.0,3.0,26.0,712.0,799.05,594.09
2016,5,29,10,15,258.5,331.5,3.0,26.0,545.5,598.48,447.27
2016,5,29,10,30,30.0,352.0,3.0,26.0,379.0,378.38,282.2
2016,5,29,10,45,22.0,313.0,3.05,26.5,333.5,320.43,239.52
2016,5,29,11,0,14.0,274.0,3.1,27.0,288.0,274.21,204.6
2016,5,29,11,15,24.0,337.0,3.05,27.0,360.5,354.09,263.55
2016,5,29,11,30,34.0,400.0,3.0,27.0,433.0,425.72,314.96
2016,5,29,11,45,55.0,438.0,3.0,27.5,492.0,482.39,354.79
2016,5,29,12,0,76.0,476.0,3.0,28.0,551.0,537.9,393.13
2016,5,29,12,15,458.5,316.0,2.95,28.0,769.5,766.66,562.47
2016,5,29,12,30,841.0,156.0,2.9,28.0,988.0,951.35,687.54
2016,5,29,12,45,837.5,157.5,2.9,28.0,983.5,931.12,672.87
2016,5,29,13,0,834.0,159.0,2.9,28.0,979.0,908.21,658.25
2016,5,29,13,15,831.5,158.0,2.85,28.0,967.0,886.77,644.28
2016,5,29,13,30,829.0,157.0,2.8,28.0,955.0,856.29,624.36
2016,5,29,13,45,631.0,275.0,2.75,28.0,875.0,773.75,566.62
2016,5,29,14,0,433.0,393.0,2.7,28.0,795.0,698.93,510.72
2016,5,29,14,15,251.5,402.5,2.6,28.0,635.0,552.16,406.18
2016,5,29,14,30,70.0,412.0,2.5,28.0,475.0,422.61,311.3
2016,5,29,14,45,112.0,407.5,2.4,28.0,503.0,437.01,323.03
2016,5,29,15,0,154.0,403.0,2.3,28.0,531.0,448.72,331.79
2016,5,29,15,15,235.5,369.5,2.15,27.5,553.5,453.78,336.44
2016,5,29,15,30,317.0,336.0,2.0,27.0,576.0,446.38,331.22
2016,5,29,15,45,265.0,323.0,1.95,27.0,515.5,391.09,290.18
2016,5,29,16,0,213.0,310.0,1.9,27.0,455.0,345.93,256.66
2016,5,29,16,15,299.0,268.0,1.9,26.5,454.0,320.25,235.76
2016,5,29,16,30,385.0,226.0,1.9,26.0,453.0,289.92,209.35
2016,5,29,16,45,506.5,171.5,1.95,26.0,440.5,242.24,166.51
2016,5,29,17,0,628.0,117.0,2.0,26.0,428.0,184.24,114.79
2016,5,29,17,15,591.5,110.0,1.9,25.5,375.5,135.2,79.77
2016,5,29,17,30,555.0,103.0,1.8,25.0,323.0,90.59,55.79
2016,5,29,17,45,499.5,95.5,1.7,25.0,271.0,66.25,51.18
2016,5,29,18,0,444.0,88.0,1.6,25.0,219.0,63.07,48.56
2016,5,29,18,15,375.0,76.0,1.6,24.5,170.5,55.8,42.35
2016,5,29,18,30,306.0,64.0,1.6,24.0,122.0,48.15,35.56
2016,5,29,18,45,208.0,47.5,1.65,24.0,81.5,36.46,25.01
2016,5,29,19,0,110.0,31.0,1.7,24.0,41.0,25.48,13.9
2016,5,29,19,15,55.0,15.5,1.85,23.5,20.5,14.77,0.0
2016,5,29,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,1.0,0.9,20.5,1.0,0.95,0.0
2016,5,30,6,0,0.0,2.0,0.9,21.0,2.0,1.85,0.0
2016,5,30,6,15,0.0,5.0,0.95,21.0,5.0,4.62,0.0
2016,5,30,6,30,0.0,8.0,1.0,21.0,8.0,7.4,0.51
2016,5,30,6,45,0.0,12.0,1.05,21.0,12.0,11.11,3.67
2016,5,30,7,0,0.0,16.0,1.1,21.0,16.0,14.83,6.82
2016,5,30,7,15,0.0,16.0,0.95,21.0,16.0,14.83,6.81
2016,5,30,7,30,0.0,16.0,0.8,21.0,16.0,14.84,6.79
2016,5,30,7,45,0.0,12.5,0.7,21.5,12.5,11.6,4.03
2016,5,30,8,0,0.0,9.0,0.6,22.0,9.0,8.35,1.28
2016,5,30,8,15,22.0,123.0,0.5,22.5,136.0,136.02,105.23
2016,5,30,8,30,44.0,237.0,0.4,23.0,263.0,272.6,209.39
2016,5,30,8,45,144.5,271.0,0.35,23.5,366.5,398.85,302.51
2016,5,30,9,0,245.0,305.0,0.3,24.0,470.0,533.02,396.07
2016,5,30,9,15,468.5,242.0,0.6,24.0,585.5,675.81,499.97
2016,5,30,9,30,692.0,179.0,0.9,24.0,701.0,825.59,604.34
2016,5,30,9,45,700.5,186.0,1.2,24.5,739.0,857.85,625.18
2016,5,30,10,0,709.0,193.0,1.5,25.0,777.0,887.74,645.62
2016,5,30,10,15,719.0,196.5,1.75,25.0,810.0,912.83,663.4
2016,5,30,10,30,729.0,200.0,2.0,25.0,843.0,935.3,679.45
2016,5,30,10,45,730.0,207.0,2.25,25.0,867.5,949.79,690.3
2016,5,30,11,0,731.0,214.0,2.5,25.0,892.0,961.13,699.15
2016,5,30,11,15,736.5,216.0,2.55,25.0,912.0,968.62,703.72
2016,5,30,11,30,742.0,218.0,2.6,25.0,932.0,972.96,706.4
2016,5,30,11,45,785.0,190.5,2.7,25.5,954.0,976.03,707.45
2016,5,30,12,0,828.0,163.0,2.8,26.0,976.0,981.84,710.37
2016,5,30,12,15,829.0,163.0,2.65,26.0,980.0,970.1,701.26
2016,5,30,12,30,830.0,163.0,2.5,26.0,984.0,955.2,690.34
2016,5,30,12,45,832.5,160.5,2.45,26.0,981.5,936.29,677.84
2016,5,30,13,0,835.0,158.0,2.4,26.0,979.0,908.06,659.38
2016,5,30,13,15,833.0,157.0,2.3,26.0,967.5,881.67,641.77
2016,5,30,13,30,831.0,156.0,2.2,26.0,956.0,852.63,622.42
2016,5,30,13,45,831.5,151.5,2.1,26.0,938.0,819.99,600.69
2016,5,30,14,0,832.0,147.0,2.0,26.0,920.0,784.74,577.2
2016,5,30,14,15,825.5,145.5,1.9,26.0,893.5,744.41,550.2
2016,5,30,14,30,819.0,144.0,1.8,26.0,867.0,702.6,520.73
2016,5,30,14,45,814.0,139.5,1.75,26.0,835.0,656.31,487.76
2016,5,30,15,0,809.0,135.0,1.7,26.0,803.0,608.55,452.99
2016,5,30,15,15,797.5,132.5,1.65,26.0,763.5,557.68,415.04
2016,5,30,15,30,786.0,130.0,1.6,26.0,724.0,506.38,375.74
2016,5,30,15,45,776.5,124.0,1.6,26.0,681.0,452.77,333.8
2016,5,30,16,0,767.0,118.0,1.6,26.0,638.0,399.02,290.43
2016,5,30,16,15,747.5,114.0,1.65,26.0,589.5,343.73,244.95
2016,5,30,16,30,728.0,110.0,1.7,26.0,541.0,289.9,199.71
2016,5,30,16,45,701.5,106.0,1.75,26.5,489.0,231.61,150.98
2016,5,30,17,0,675.0,102.0,1.8,27.0,437.0,180.24,109.23
2016,5,30,17,15,640.0,96.5,1.7,26.5,384.0,129.79,73.11
2016,5,30,17,30,605.0,91.0,1.6,26.0,331.0,83.5,48.41
2016,5,30,17,45,544.0,86.0,1.5,26.0,277.5,58.44,44.34
2016,5,30,18,0,483.0,81.0,1.4,26.0,224.0,57.77,43.85
2016,5,30,18,15,415.5,70.5,1.3,25.0,175.0,51.67,38.74
2016,5,30,18,30,348.0,60.0,1.2,24.0,126.0,45.05,32.94
2016,5,30,18,45,250.5,45.5,1.1,23.5,85.0,34.87,23.77
2016,5,30,19,0,153.0,31.0,1.0,23.0,44.0,24.22,13.19
2016,5,30,19,15,76.5,15.5,1.05,23.0,22.0,14.77,0.0
2016,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,45,19.5,14.5,1.85,21.0,16.0,17.34,0.0
2016,5,31,6,0,39.0,29.0,1.9,21.0,32.0,42.8,24.61
2016,5,31,6,15,88.5,50.5,1.95,21.0,65.0,83.0,59.36
2016,5,31,6,30,138.0,72.0,2.0,21.0,98.0,133.17,101.41
2016,5,31,6,45,190.0,88.5,2.1,21.5,137.0,179.42,140.27
2016,5,31,7,0,242.0,105.0,2.2,22.0,176.0,231.31,183.27
2016,5,31,7,15,158.0,131.0,2.25,22.0,181.5,221.83,176.36
2016,5,31,7,30,74.0,157.0,2.3,22.0,187.0,202.18,159.98
2016,5,31,7,45,71.0,180.0,2.35,22.5,212.0,227.14,179.16
2016,5,31,8,0,68.0,203.0,2.4,23.0,237.0,251.6,197.38
2016,5,31,8,15,79.5,230.0,2.45,23.0,274.0,290.24,226.94
2016,5,31,8,30,91.0,257.0,2.5,23.0,311.0,329.57,256.54
2016,5,31,8,45,72.5,272.0,2.6,23.5,317.5,332.71,257.12
2016,5,31,9,0,54.0,287.0,2.7,24.0,324.0,334.31,256.59
2016,5,31,9,15,30.0,237.0,2.75,24.0,258.0,261.36,200.19
2016,5,31,9,30,6.0,187.0,2.8,24.0,192.0,182.56,138.65
2016,5,31,9,45,20.0,261.0,2.85,24.5,278.0,267.95,203.96
2016,5,31,10,0,34.0,335.0,2.9,25.0,364.0,366.08,276.46
2016,5,31,10,15,30.0,337.0,2.9,25.5,363.0,363.62,273.13
2016,5,31,10,30,26.0,339.0,2.9,26.0,362.0,360.98,270.1
2016,5,31,10,45,13.0,215.5,2.95,26.5,227.0,216.74,162.07
2016,5,31,11,0,0.0,92.0,3.0,27.0,92.0,86.21,61.74
2016,5,31,11,15,10.0,214.5,3.1,27.0,224.5,212.66,158.85
2016,5,31,11,30,20.0,337.0,3.2,27.0,357.0,340.32,253.46
2016,5,31,11,45,18.0,316.5,3.3,27.0,335.0,317.91,236.52
2016,5,31,12,0,16.0,296.0,3.4,27.0,313.0,295.64,220.11
2016,5,31,12,15,8.0,191.0,3.65,27.0,199.5,187.49,139.22
2016,5,31,12,30,0.0,86.0,3.9,27.0,86.0,80.66,57.31
2016,5,31,12,45,0.0,85.5,4.2,27.0,85.5,80.15,57.0
2016,5,31,13,0,0.0,85.0,4.5,27.0,85.0,79.63,56.62
2016,5,31,13,15,0.0,71.5,4.55,27.0,71.5,66.95,46.79
2016,5,31,13,30,0.0,58.0,4.6,27.0,58.0,54.29,36.96
2016,5,31,13,45,0.0,76.5,4.65,27.0,76.5,71.56,50.47
2016,5,31,14,0,0.0,95.0,4.7,27.0,95.0,88.78,63.91
2016,5,31,14,15,0.0,71.5,4.4,26.5,71.5,66.86,46.99
2016,5,31,14,30,0.0,48.0,4.1,26.0,48.0,44.83,29.84
2016,5,31,14,45,0.0,53.5,3.8,25.5,53.5,49.95,34.02
2016,5,31,15,0,0.0,59.0,3.5,25.0,59.0,55.07,38.21
2016,5,31,15,15,0.0,58.5,3.4,24.5,58.5,54.57,37.99
2016,5,31,15,30,0.0,58.0,3.3,24.0,58.0,54.08,37.77
2016,5,31,15,45,0.0,66.5,3.25,24.0,66.5,61.99,44.2
2016,5,31,16,0,0.0,75.0,3.2,24.0,75.0,69.91,50.66
2016,5,31,16,15,12.0,146.5,3.1,23.5,153.5,138.59,105.42
2016,5,31,16,30,24.0,218.0,3.0,23.0,232.0,201.0,154.57
2016,5,31,16,45,146.0,210.0,2.95,23.0,284.0,205.77,154.02
2016,5,31,17,0,268.0,202.0,2.9,23.0,336.0,200.24,144.3
2016,5,31,17,15,246.5,182.5,2.85,23.0,294.5,163.43,117.03
2016,5,31,17,30,225.0,163.0,2.8,23.0,253.0,129.31,94.81
2016,5,31,17,45,180.0,144.0,2.8,23.0,209.0,111.09,89.85
2016,5,31,18,0,135.0,125.0,2.8,23.0,165.0,97.39,78.33
2016,5,31,18,15,104.0,100.5,2.7,22.5,128.0,79.8,63.31
2016,5,31,18,30,73.0,76.0,2.6,22.0,91.0,61.67,47.46
2016,5,31,18,45,36.5,51.0,2.55,22.0,58.5,44.12,31.75
2016,5,31,19,0,0.0,26.0,2.5,22.0,26.0,23.91,13.14
2016,5,31,19,15,0.0,13.0,2.45,22.0,13.0,12.39,0.0
2016,5,31,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,5,45,41.5,15.5,1.0,20.5,19.5,22.25,0.0
2016,6,1,6,0,83.0,31.0,1.1,21.0,39.0,59.73,35.8
2016,6,1,6,15,164.5,51.0,1.05,21.0,78.5,110.32,79.26
2016,6,1,6,30,246.0,71.0,1.0,21.0,118.0,169.89,128.85
2016,6,1,6,45,213.5,90.5,0.95,21.5,140.5,191.18,148.76
2016,6,1,7,0,181.0,110.0,0.9,22.0,163.0,208.55,164.04
2016,6,1,7,15,114.0,131.0,0.8,22.0,167.0,198.92,156.75
2016,6,1,7,30,47.0,152.0,0.7,22.0,171.0,181.15,141.88
2016,6,1,7,45,307.5,145.5,0.65,22.0,295.5,350.96,277.05
2016,6,1,8,0,568.0,139.0,0.6,22.0,420.0,545.23,421.34
2016,6,1,8,15,597.0,146.0,0.6,22.0,471.0,599.11,457.4
2016,6,1,8,30,626.0,153.0,0.6,22.0,522.0,653.63,494.42
2016,6,1,8,45,647.0,159.5,0.6,22.5,569.5,701.59,524.96
2016,6,1,9,0,668.0,166.0,0.6,23.0,617.0,748.93,554.18
2016,6,1,9,15,685.5,170.5,0.65,23.0,661.5,790.19,580.08
2016,6,1,9,30,703.0,175.0,0.7,23.0,706.0,830.01,604.9
2016,6,1,9,45,481.5,283.5,0.8,23.5,656.0,754.61,549.85
2016,6,1,10,0,260.0,392.0,0.9,24.0,606.0,659.63,480.21
2016,6,1,10,15,204.0,416.0,0.9,24.0,588.5,623.07,454.24
2016,6,1,10,30,148.0,440.0,0.9,24.0,571.0,594.63,432.78
2016,6,1,10,45,106.5,437.0,0.95,24.5,532.5,539.4,393.33
2016,6,1,11,0,65.0,434.0,1.0,25.0,494.0,494.08,360.35
2016,6,1,11,15,71.5,437.5,1.0,25.0,505.0,502.33,366.31
2016,6,1,11,30,78.0,441.0,1.0,25.0,516.0,510.23,371.63
2016,6,1,11,45,182.0,464.0,1.0,25.0,642.0,641.8,463.62
2016,6,1,12,0,286.0,487.0,1.0,25.0,768.0,768.11,547.27
2016,6,1,12,15,336.0,466.0,1.0,25.0,797.5,787.69,559.84
2016,6,1,12,30,386.0,445.0,1.0,25.0,827.0,804.69,571.89
2016,6,1,12,45,375.5,447.5,1.0,25.0,818.0,784.83,558.58
2016,6,1,13,0,365.0,450.0,1.0,25.0,809.0,763.91,544.98
2016,6,1,13,15,388.5,435.5,1.05,25.0,814.0,756.31,541.58
2016,6,1,13,30,412.0,421.0,1.1,25.0,819.0,746.77,536.67
2016,6,1,13,45,607.5,293.5,1.15,25.5,866.0,771.02,557.74
2016,6,1,14,0,803.0,166.0,1.2,26.0,913.0,781.81,568.1
2016,6,1,14,15,560.0,290.5,1.3,26.0,804.5,680.67,496.72
2016,6,1,14,30,317.0,415.0,1.4,26.0,696.0,593.29,433.3
2016,6,1,14,45,546.0,284.5,1.55,26.0,745.0,609.34,450.21
2016,6,1,15,0,775.0,154.0,1.7,26.0,794.0,605.51,450.74
2016,6,1,15,15,762.5,150.5,1.75,26.0,755.0,554.9,413.25
2016,6,1,15,30,750.0,147.0,1.8,26.0,716.0,504.06,374.77
2016,6,1,15,45,389.5,204.0,1.9,26.0,499.0,346.05,258.25
2016,6,1,16,0,29.0,261.0,2.0,26.0,282.0,240.09,180.91
2016,6,1,16,15,70.0,262.0,1.95,26.0,306.0,249.87,188.14
2016,6,1,16,30,111.0,263.0,1.9,26.0,330.0,253.99,190.04
2016,6,1,16,45,55.5,138.5,1.85,26.0,172.0,135.14,100.05
2016,6,1,17,0,0.0,14.0,1.8,26.0,14.0,13.0,4.92
2016,6,1,17,15,0.0,12.5,1.7,25.5,12.5,11.6,3.86
2016,6,1,17,30,0.0,11.0,1.6,25.0,11.0,10.2,2.76
2016,6,1,17,45,0.0,9.0,1.55,25.0,9.0,8.34,1.56
2016,6,1,18,0,0.0,7.0,1.5,25.0,7.0,6.48,0.0
2016,6,1,18,15,0.0,5.5,1.4,24.5,5.5,5.09,0.0
2016,6,1,18,30,0.0,4.0,1.3,24.0,4.0,3.7,0.0
2016,6,1,18,45,0.0,2.5,1.2,23.5,2.5,2.31,0.0
