Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,19,0,0.0,1.0,1.1,23.0,1.0,0.92,0.0
2016,6,1,19,15,0.0,0.5,1.15,22.5,0.5,0.46,0.0
2016,6,1,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,1.0,0.85,21.0,1.0,0.95,0.0
2016,6,2,6,0,0.0,2.0,1.0,21.0,2.0,1.85,0.0
2016,6,2,6,15,0.0,4.0,1.3,21.0,4.0,3.7,0.0
2016,6,2,6,30,0.0,6.0,1.6,21.0,6.0,5.55,0.0
2016,6,2,6,45,0.0,8.5,1.95,21.0,8.5,7.87,0.94
2016,6,2,7,0,0.0,11.0,2.3,21.0,11.0,10.19,2.91
2016,6,2,7,15,0.0,24.0,2.4,21.0,24.0,22.26,13.01
2016,6,2,7,30,0.0,37.0,2.5,21.0,37.0,34.36,23.04
2016,6,2,7,45,0.0,83.5,2.6,21.0,83.5,77.86,58.82
2016,6,2,8,0,0.0,130.0,2.7,21.0,130.0,123.24,95.45
2016,6,2,8,15,41.0,192.5,2.75,21.0,217.0,222.09,174.99
2016,6,2,8,30,82.0,255.0,2.8,21.0,304.0,320.36,251.74
2016,6,2,8,45,125.0,284.0,2.85,21.5,365.5,396.99,309.69
2016,6,2,9,0,168.0,313.0,2.9,22.0,427.0,466.64,361.16
2016,6,2,9,15,88.5,262.5,2.9,22.0,323.0,338.03,261.95
2016,6,2,9,30,9.0,212.0,2.9,22.0,219.0,209.68,160.77
2016,6,2,9,45,37.0,293.5,2.95,22.5,324.0,325.98,250.15
2016,6,2,10,0,65.0,375.0,3.0,23.0,429.0,436.74,331.74
2016,6,2,10,15,50.0,370.0,3.0,23.0,413.0,416.73,315.52
2016,6,2,10,30,35.0,365.0,3.0,23.0,397.0,396.25,299.52
2016,6,2,10,45,197.5,393.0,3.05,23.5,576.5,593.88,447.11
2016,6,2,11,0,360.0,421.0,3.1,24.0,756.0,792.21,586.31
2016,6,2,11,15,307.5,451.0,2.95,24.0,741.5,768.87,565.84
2016,6,2,11,30,255.0,481.0,2.8,24.0,727.0,743.35,545.55
2016,6,2,11,45,180.5,488.0,2.65,24.5,664.0,664.05,487.36
2016,6,2,12,0,106.0,495.0,2.5,25.0,601.0,585.65,429.59
2016,6,2,12,15,88.5,486.0,2.3,25.0,574.5,555.73,407.9
2016,6,2,12,30,71.0,477.0,2.1,25.0,548.0,525.95,386.0
2016,6,2,12,45,186.5,479.5,1.9,25.0,664.0,635.76,464.8
2016,6,2,13,0,302.0,482.0,1.7,25.0,780.0,736.66,533.45
2016,6,2,13,15,362.0,451.5,1.6,25.0,804.0,747.74,540.89
2016,6,2,13,30,422.0,421.0,1.5,25.0,828.0,755.21,546.51
2016,6,2,13,45,373.5,432.0,1.45,25.0,787.0,706.41,512.42
2016,6,2,14,0,325.0,443.0,1.4,25.0,746.0,659.89,480.11
2016,6,2,14,15,594.5,281.5,1.45,25.0,815.5,696.78,512.57
2016,6,2,14,30,864.0,120.0,1.5,25.0,885.0,713.49,529.16
2016,6,2,14,45,856.5,117.5,1.55,25.0,851.5,666.48,495.9
2016,6,2,15,0,849.0,115.0,1.6,25.0,818.0,618.05,461.24
2016,6,2,15,15,528.5,237.5,1.6,25.0,668.5,499.08,372.57
2016,6,2,15,30,208.0,360.0,1.6,25.0,519.0,416.05,310.1
2016,6,2,15,45,505.5,231.5,1.6,25.0,584.5,421.05,313.31
2016,6,2,16,0,803.0,103.0,1.6,25.0,650.0,401.95,293.76
2016,6,2,16,15,784.5,100.0,1.55,24.5,601.0,346.02,247.46
2016,6,2,16,30,766.0,97.0,1.5,24.0,552.0,291.33,201.32
2016,6,2,16,45,744.5,92.0,1.5,24.0,500.5,235.81,154.19
2016,6,2,17,0,723.0,87.0,1.5,24.0,449.0,182.39,110.19
2016,6,2,17,15,691.0,82.5,1.4,23.5,396.0,130.65,72.31
2016,6,2,17,30,659.0,78.0,1.3,23.0,343.0,77.83,42.1
2016,6,2,17,45,618.0,71.0,1.25,23.0,290.5,46.74,34.86
2016,6,2,18,0,577.0,64.0,1.2,23.0,238.0,43.77,32.37
2016,6,2,18,15,512.5,56.5,1.1,22.5,187.5,40.1,29.21
2016,6,2,18,30,448.0,49.0,1.0,22.0,137.0,36.21,25.69
2016,6,2,18,45,355.5,38.0,0.9,21.5,94.0,28.92,19.03
2016,6,2,19,0,263.0,27.0,0.8,21.0,51.0,21.18,11.31
2016,6,2,19,15,131.5,13.5,0.8,21.0,25.5,10.53,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,7.0,1.5,17.5,7.0,6.67,0.0
2016,6,3,6,0,0.0,14.0,1.5,18.0,14.0,12.97,4.1
2016,6,3,6,15,0.0,26.5,1.55,18.0,26.5,24.59,14.62
2016,6,3,6,30,0.0,39.0,1.6,18.0,39.0,36.23,24.75
2016,6,3,6,45,0.0,53.0,1.65,18.5,53.0,49.34,35.93
2016,6,3,7,0,0.0,67.0,1.7,19.0,67.0,62.73,47.13
2016,6,3,7,15,73.0,114.0,1.7,19.0,143.0,152.08,121.46
2016,6,3,7,30,146.0,161.0,1.7,19.0,219.0,254.42,204.45
2016,6,3,7,45,211.5,180.0,1.7,19.5,277.5,321.29,257.09
2016,6,3,8,0,277.0,199.0,1.7,20.0,336.0,402.84,319.67
2016,6,3,8,15,545.5,136.5,1.85,20.5,444.5,551.62,435.37
2016,6,3,8,30,814.0,74.0,2.0,21.0,553.0,699.13,542.92
2016,6,3,8,45,830.5,76.0,2.15,21.5,602.0,745.44,572.64
2016,6,3,9,0,847.0,78.0,2.3,22.0,651.0,790.41,601.88
2016,6,3,9,15,594.5,203.5,2.4,22.5,619.0,745.79,567.04
2016,6,3,9,30,342.0,329.0,2.5,23.0,587.0,656.0,495.65
2016,6,3,9,45,399.5,324.5,2.7,23.5,642.0,711.07,535.43
2016,6,3,10,0,457.0,320.0,2.9,24.0,697.0,778.12,581.62
2016,6,3,10,15,679.5,204.5,2.95,24.0,791.0,881.59,656.77
2016,6,3,10,30,902.0,89.0,3.0,24.0,885.0,972.38,715.81
2016,6,3,10,45,904.0,92.5,3.05,24.5,911.0,986.98,722.66
2016,6,3,11,0,906.0,96.0,3.1,25.0,937.0,998.0,727.92
2016,6,3,11,15,459.0,159.0,3.1,25.0,585.5,632.63,478.56
2016,6,3,11,30,12.0,222.0,3.1,25.0,234.0,221.62,165.67
2016,6,3,11,45,16.5,287.5,3.1,25.0,304.0,288.5,216.76
2016,6,3,12,0,21.0,353.0,3.1,25.0,374.0,355.12,265.72
2016,6,3,12,15,21.0,354.0,3.05,25.0,375.0,355.08,265.33
2016,6,3,12,30,21.0,355.0,3.0,25.0,376.0,354.87,265.08
2016,6,3,12,45,80.0,430.0,2.95,25.0,509.0,484.69,360.8
2016,6,3,13,0,139.0,505.0,2.9,25.0,642.0,607.83,448.09
2016,6,3,13,15,135.5,498.0,2.85,25.0,630.5,589.82,434.66
2016,6,3,13,30,132.0,491.0,2.8,25.0,619.0,571.66,421.96
2016,6,3,13,45,78.5,423.5,2.75,25.0,499.5,457.16,339.9
2016,6,3,14,0,25.0,356.0,2.7,25.0,380.0,348.58,260.43
2016,6,3,14,15,12.5,238.5,2.65,25.0,250.5,230.46,172.99
2016,6,3,14,30,0.0,121.0,2.6,25.0,121.0,112.81,83.08
2016,6,3,14,45,110.0,261.5,2.55,25.0,353.0,309.43,235.43
2016,6,3,15,0,220.0,402.0,2.5,25.0,585.0,488.02,365.98
2016,6,3,15,15,113.5,297.0,2.45,25.0,391.5,326.28,246.18
2016,6,3,15,30,7.0,192.0,2.4,25.0,198.0,180.05,135.62
2016,6,3,15,45,58.0,252.5,2.35,25.0,292.5,250.24,189.79
2016,6,3,16,0,109.0,313.0,2.3,25.0,387.0,313.15,236.44
2016,6,3,16,15,316.0,248.5,2.15,24.5,441.5,311.99,231.7
2016,6,3,16,30,523.0,184.0,2.0,24.0,496.0,292.03,209.19
2016,6,3,16,45,507.5,170.5,1.9,24.0,450.0,244.08,169.38
2016,6,3,17,0,492.0,157.0,1.8,24.0,404.0,197.79,131.98
2016,6,3,17,15,473.5,140.5,1.7,23.5,356.0,150.74,97.1
2016,6,3,17,30,455.0,124.0,1.6,23.0,308.0,106.06,69.8
2016,6,3,17,45,422.5,109.0,1.55,23.0,260.0,75.83,59.77
2016,6,3,18,0,390.0,94.0,1.5,23.0,212.0,67.07,52.39
2016,6,3,18,15,340.0,79.5,1.35,22.5,167.0,58.11,44.72
2016,6,3,18,30,290.0,65.0,1.2,22.0,122.0,48.65,36.37
2016,6,3,18,45,216.5,48.5,1.05,21.5,83.5,37.05,25.94
2016,6,3,19,0,143.0,32.0,0.9,21.0,45.0,24.89,14.37
2016,6,3,19,15,71.5,16.0,0.9,20.5,22.5,12.6,0.0
2016,6,3,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,5,45,118.0,13.5,2.05,17.5,23.5,33.99,0.0
2016,6,4,6,0,236.0,27.0,2.3,18.0,47.0,96.72,59.3
2016,6,4,6,15,336.0,37.5,2.4,18.5,89.0,151.64,109.07
2016,6,4,6,30,436.0,48.0,2.5,19.0,131.0,218.11,166.08
2016,6,4,6,45,281.0,80.0,2.6,19.5,140.5,212.55,167.42
2016,6,4,7,0,126.0,112.0,2.7,20.0,150.0,178.56,142.09
2016,6,4,7,15,65.0,121.0,2.85,20.5,140.5,155.59,123.5
2016,6,4,7,30,4.0,130.0,3.0,21.0,131.0,127.25,99.4
2016,6,4,7,45,95.5,170.0,3.15,21.5,216.5,238.58,189.97
2016,6,4,8,0,187.0,210.0,3.3,22.0,302.0,346.24,274.94
2016,6,4,8,15,140.5,234.0,3.45,22.5,308.0,346.35,272.61
2016,6,4,8,30,94.0,258.0,3.6,23.0,314.0,332.39,259.58
2016,6,4,8,45,107.5,284.5,3.75,23.5,353.5,373.38,290.01
2016,6,4,9,0,121.0,311.0,3.9,24.0,393.0,425.36,327.95
2016,6,4,9,15,68.0,280.0,4.0,24.0,327.0,338.67,260.68
2016,6,4,9,30,15.0,249.0,4.1,24.0,261.0,251.54,192.28
2016,6,4,9,45,196.0,302.0,4.2,24.5,463.5,490.49,377.02
2016,6,4,10,0,377.0,355.0,4.3,25.0,666.0,729.23,550.03
2016,6,4,10,15,297.5,395.5,4.35,25.0,647.5,701.03,525.54
2016,6,4,10,30,218.0,436.0,4.4,25.0,629.0,657.68,491.89
2016,6,4,10,45,300.5,422.5,4.45,25.5,697.0,735.03,547.27
2016,6,4,11,0,383.0,409.0,4.5,26.0,765.0,802.1,594.08
2016,6,4,11,15,331.5,442.0,4.55,26.0,754.5,783.05,578.47
2016,6,4,11,30,280.0,475.0,4.6,26.0,744.0,761.67,561.76
2016,6,4,11,45,170.5,469.0,4.65,26.0,633.5,635.01,470.66
2016,6,4,12,0,61.0,463.0,4.7,26.0,523.0,509.8,378.5
2016,6,4,12,15,227.5,452.5,4.75,26.0,678.0,669.35,497.81
2016,6,4,12,30,394.0,442.0,4.8,26.0,833.0,808.96,598.45
2016,6,4,12,45,330.5,467.5,4.85,26.0,794.5,761.63,563.26
2016,6,4,13,0,267.0,493.0,4.9,26.0,756.0,715.02,529.31
2016,6,4,13,15,285.5,481.0,4.9,26.0,759.5,707.57,524.96
2016,6,4,13,30,304.0,469.0,4.9,26.0,763.0,698.38,519.18
2016,6,4,13,45,365.0,433.0,4.95,26.0,778.5,700.39,522.66
2016,6,4,14,0,426.0,397.0,5.0,26.0,794.0,697.02,522.09
2016,6,4,14,15,387.0,401.0,4.95,25.5,754.0,651.13,489.4
2016,6,4,14,30,348.0,405.0,4.9,25.0,714.0,606.48,457.42
2016,6,4,14,45,317.5,396.5,4.85,25.0,670.5,558.99,422.46
2016,6,4,15,0,287.0,388.0,4.8,25.0,627.0,513.62,388.73
2016,6,4,15,15,150.0,314.0,4.7,25.0,438.5,360.91,274.47
2016,6,4,15,30,13.0,240.0,4.6,25.0,250.0,225.59,171.24
2016,6,4,15,45,91.5,278.5,4.55,25.0,341.5,286.95,218.59
2016,6,4,16,0,170.0,317.0,4.5,25.0,433.0,335.51,254.28
2016,6,4,16,15,123.5,287.0,4.3,24.5,368.0,282.45,214.23
2016,6,4,16,30,77.0,257.0,4.1,24.0,303.0,240.43,183.11
2016,6,4,16,45,238.0,218.0,3.9,24.0,341.5,226.87,166.78
2016,6,4,17,0,399.0,179.0,3.7,24.0,380.0,200.07,138.31
2016,6,4,17,15,386.5,159.0,3.35,23.5,335.5,156.21,105.25
2016,6,4,17,30,374.0,139.0,3.0,23.0,291.0,114.08,78.24
2016,6,4,17,45,353.0,120.0,2.65,23.0,246.5,83.51,66.37
2016,6,4,18,0,332.0,101.0,2.3,23.0,202.0,72.05,56.67
2016,6,4,18,15,292.0,84.0,2.05,22.5,159.5,61.37,47.54
2016,6,4,18,30,252.0,67.0,1.8,22.0,117.0,50.09,37.62
2016,6,4,18,45,189.5,49.5,1.55,21.5,80.5,37.77,26.57
2016,6,4,19,0,127.0,32.0,1.3,21.0,44.0,26.34,15.62
2016,6,4,19,15,63.5,16.0,1.3,20.5,22.0,13.48,0.0
2016,6,4,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,6,5,5,45,0.0,13.5,3.3,18.5,13.5,12.87,0.0
2016,6,5,6,0,0.0,27.0,3.5,19.0,27.0,25.89,13.75
2016,6,5,6,15,22.5,47.5,3.6,19.5,52.0,55.47,39.1
2016,6,5,6,30,45.0,68.0,3.7,20.0,77.0,85.56,64.51
2016,6,5,6,45,63.5,90.0,3.8,20.5,106.5,118.02,91.93
2016,6,5,7,0,82.0,112.0,3.9,21.0,136.0,158.13,125.26
2016,6,5,7,15,296.5,110.5,4.0,21.5,223.5,276.12,222.01
2016,6,5,7,30,511.0,109.0,4.1,22.0,311.0,419.1,336.65
2016,6,5,7,45,615.0,103.0,4.25,22.5,382.0,506.55,405.03
2016,6,5,8,0,719.0,97.0,4.4,23.0,453.0,597.63,474.73
2016,6,5,8,15,744.5,101.0,4.45,23.5,506.0,650.08,512.85
2016,6,5,8,30,770.0,105.0,4.5,24.0,559.0,704.53,550.32
2016,6,5,8,45,656.5,159.0,4.55,24.5,569.5,706.51,548.24
2016,6,5,9,0,543.0,213.0,4.6,25.0,580.0,689.09,531.05
2016,6,5,9,15,694.0,164.0,4.6,25.0,666.0,788.4,603.61
2016,6,5,9,30,845.0,115.0,4.6,25.0,752.0,878.86,664.91
2016,6,5,9,45,857.5,116.5,4.65,25.5,793.0,912.71,685.19
2016,6,5,10,0,870.0,118.0,4.7,26.0,834.0,944.03,703.94
2016,6,5,10,15,878.5,119.5,4.75,26.0,868.5,968.77,719.63
2016,6,5,10,30,887.0,121.0,4.8,26.0,903.0,990.41,733.33
2016,6,5,10,45,894.0,121.5,4.85,26.5,931.0,1006.32,741.78
2016,6,5,11,0,901.0,122.0,4.9,27.0,959.0,1018.83,748.07
2016,6,5,11,15,679.0,272.5,4.9,27.0,911.0,966.17,711.84
2016,6,5,11,30,457.0,423.0,4.9,27.0,863.0,890.99,653.27
2016,6,5,11,45,691.5,270.0,4.95,27.5,946.0,966.53,711.22
2016,6,5,12,0,926.0,117.0,5.0,28.0,1029.0,1023.43,747.16
2016,6,5,12,15,682.5,283.5,4.95,28.0,957.0,949.24,696.31
2016,6,5,12,30,439.0,450.0,4.9,28.0,885.0,862.04,629.29
2016,6,5,12,45,682.0,284.5,4.9,28.0,957.5,917.22,675.12
2016,6,5,13,0,925.0,119.0,4.9,28.0,1030.0,953.92,700.52
2016,6,5,13,15,922.5,118.5,4.85,28.0,1018.0,925.72,681.31
2016,6,5,13,30,920.0,118.0,4.8,28.0,1006.0,894.59,660.52
2016,6,5,13,45,914.5,118.0,4.8,28.0,986.0,858.62,636.72
2016,6,5,14,0,909.0,118.0,4.8,28.0,966.0,820.14,611.1
2016,6,5,14,15,903.5,117.0,4.7,28.0,939.5,778.46,582.58
2016,6,5,14,30,898.0,116.0,4.6,28.0,913.0,734.66,552.28
2016,6,5,14,45,887.5,116.0,4.6,28.0,878.0,686.54,517.09
2016,6,5,15,0,877.0,116.0,4.6,28.0,843.0,637.16,480.19
2016,6,5,15,15,866.5,113.5,4.5,27.5,803.5,584.6,440.67
2016,6,5,15,30,856.0,111.0,4.4,27.0,764.0,531.31,399.47
2016,6,5,15,45,845.0,107.5,4.3,27.0,719.0,476.43,355.13
2016,6,5,16,0,834.0,104.0,4.2,27.0,674.0,416.91,306.17
2016,6,5,16,15,816.5,101.0,3.95,26.5,624.5,359.66,258.19
2016,6,5,16,30,799.0,98.0,3.7,26.0,575.0,303.5,210.19
2016,6,5,16,45,785.0,87.5,3.45,26.0,520.5,243.2,158.5
2016,6,5,17,0,771.0,77.0,3.2,26.0,466.0,184.2,109.31
2016,6,5,17,15,725.5,79.5,2.85,25.5,412.0,133.96,72.88
2016,6,5,17,30,680.0,82.0,2.5,25.0,358.0,84.01,45.27
2016,6,5,17,45,638.0,75.5,2.15,24.5,304.0,50.0,37.41
2016,6,5,18,0,596.0,69.0,1.8,24.0,250.0,47.57,35.49
2016,6,5,18,15,531.5,61.0,1.65,23.0,198.5,43.66,32.22
2016,6,5,18,30,467.0,53.0,1.5,22.0,147.0,39.51,28.55
2016,6,5,18,45,366.5,42.0,1.4,21.5,102.0,32.34,21.98
2016,6,5,19,0,266.0,31.0,1.3,21.0,57.0,24.74,14.42
2016,6,5,19,15,133.0,15.5,1.3,20.5,28.5,12.23,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,6,5,45,133.5,14.0,2.2,17.0,25.5,37.11,0.0
2016,6,6,6,0,267.0,28.0,2.4,18.0,51.0,104.66,64.35
2016,6,6,6,15,377.0,38.5,2.6,18.5,96.5,164.23,118.07
2016,6,6,6,30,487.0,49.0,2.8,19.0,142.0,236.42,179.9
2016,6,6,6,45,555.0,56.0,3.0,19.5,194.5,299.65,235.12
2016,6,6,7,0,623.0,63.0,3.2,20.0,247.0,369.57,294.48
2016,6,6,7,15,668.0,69.0,3.15,20.5,302.0,432.8,346.62
2016,6,6,7,30,713.0,75.0,3.1,21.0,357.0,498.02,398.41
2016,6,6,7,45,745.5,79.0,3.1,22.0,412.5,557.72,443.39
2016,6,6,8,0,778.0,83.0,3.1,23.0,468.0,618.69,487.55
2016,6,6,8,15,801.0,86.5,3.2,23.5,522.0,673.3,526.24
2016,6,6,8,30,824.0,90.0,3.3,24.0,576.0,727.62,562.65
2016,6,6,8,45,841.5,93.0,3.4,24.5,626.5,771.4,590.92
2016,6,6,9,0,859.0,96.0,3.5,25.0,677.0,818.57,621.21
2016,6,6,9,15,872.0,98.5,3.5,25.0,723.0,859.72,647.65
2016,6,6,9,30,885.0,101.0,3.5,25.0,769.0,898.69,672.38
2016,6,6,9,45,894.5,103.0,3.5,25.5,809.5,931.51,691.43
2016,6,6,10,0,904.0,105.0,3.5,26.0,850.0,961.53,708.48
2016,6,6,10,15,911.5,106.5,3.45,26.0,884.5,986.1,722.93
2016,6,6,10,30,919.0,108.0,3.4,26.0,919.0,1007.44,735.27
2016,6,6,10,45,924.0,109.5,3.4,26.5,946.5,1022.95,742.77
2016,6,6,11,0,929.0,111.0,3.4,27.0,974.0,1034.91,748.07
2016,6,6,11,15,932.5,112.0,3.35,27.0,994.0,1041.23,750.96
2016,6,6,11,30,936.0,113.0,3.3,27.0,1014.0,1043.86,751.63
2016,6,6,11,45,939.5,112.0,3.25,27.5,1026.5,1040.79,747.32
2016,6,6,12,0,943.0,111.0,3.2,28.0,1039.0,1034.04,740.85
2016,6,6,12,15,943.0,111.5,3.15,28.0,1043.0,1021.73,732.45
2016,6,6,12,30,943.0,112.0,3.1,28.0,1047.0,1005.98,722.01
2016,6,6,12,45,941.5,112.0,3.1,28.0,1043.0,985.1,708.78
2016,6,6,13,0,940.0,112.0,3.1,28.0,1039.0,961.07,693.58
2016,6,6,13,15,937.5,111.5,3.05,28.0,1026.5,932.59,675.16
2016,6,6,13,30,935.0,111.0,3.0,28.0,1014.0,901.11,654.79
2016,6,6,13,45,930.5,110.5,3.0,28.0,994.0,865.1,631.72
2016,6,6,14,0,926.0,110.0,3.0,28.0,974.0,826.49,606.78
2016,6,6,14,15,920.0,108.5,2.95,28.0,946.5,783.42,578.37
2016,6,6,14,30,914.0,107.0,2.9,28.0,919.0,738.24,548.31
2016,6,6,14,45,901.5,108.5,2.85,28.0,883.5,689.54,513.43
2016,6,6,15,0,889.0,110.0,2.8,28.0,848.0,639.7,476.77
2016,6,6,15,15,879.0,107.5,2.75,28.0,808.0,586.93,437.17
2016,6,6,15,30,869.0,105.0,2.7,28.0,768.0,533.33,395.86
2016,6,6,15,45,856.0,102.5,2.65,28.0,722.5,477.8,351.92
2016,6,6,16,0,843.0,100.0,2.6,28.0,677.0,422.24,306.69
2016,6,6,16,15,825.5,97.0,2.45,27.5,627.5,360.02,255.82
2016,6,6,16,30,808.0,94.0,2.3,27.0,578.0,303.4,208.09
2016,6,6,16,45,786.0,90.0,2.2,27.0,525.0,246.26,159.65
2016,6,6,17,0,764.0,86.0,2.1,27.0,472.0,191.22,114.35
2016,6,6,17,15,733.0,81.5,1.95,26.5,417.5,137.16,74.6
2016,6,6,17,30,702.0,77.0,1.8,26.0,363.0,86.73,46.36
2016,6,6,17,45,659.0,71.5,1.7,25.5,308.5,46.99,34.67
2016,6,6,18,0,616.0,66.0,1.6,25.0,254.0,45.18,33.28
2016,6,6,18,15,552.0,58.5,1.45,24.0,202.0,41.56,30.27
2016,6,6,18,30,488.0,51.0,1.3,23.0,150.0,37.72,26.9
2016,6,6,18,45,387.0,41.0,1.2,22.5,104.5,31.37,21.08
2016,6,6,19,0,286.0,31.0,1.1,22.0,59.0,24.68,14.37
2016,6,6,19,15,143.0,15.5,1.1,21.5,29.5,12.19,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,7,5,45,101.5,15.0,0.9,18.5,24.0,32.31,0.0
2016,6,7,6,0,203.0,30.0,0.9,19.0,48.0,90.64,55.7
2016,6,7,6,15,307.0,43.0,1.0,19.5,91.0,146.61,104.99
2016,6,7,6,30,411.0,56.0,1.1,20.0,134.0,216.88,163.9
2016,6,7,6,45,477.5,65.0,1.2,20.5,184.5,277.66,215.67
2016,6,7,7,0,544.0,74.0,1.3,21.0,235.0,345.01,271.43
2016,6,7,7,15,591.5,81.0,1.25,21.5,288.5,406.6,320.7
2016,6,7,7,30,639.0,88.0,1.2,22.0,342.0,471.92,370.81
2016,6,7,7,45,672.0,94.0,1.2,23.0,395.5,530.55,413.43
2016,6,7,8,0,705.0,100.0,1.2,24.0,449.0,590.7,455.4
2016,6,7,8,15,730.0,104.5,1.3,24.5,501.5,644.65,493.1
2016,6,7,8,30,755.0,109.0,1.4,25.0,554.0,696.57,527.58
2016,6,7,8,45,774.0,112.5,1.55,25.5,603.0,744.48,558.58
2016,6,7,9,0,793.0,116.0,1.7,26.0,652.0,791.3,588.44
2016,6,7,9,15,807.5,119.5,1.7,26.0,697.5,832.91,614.2
2016,6,7,9,30,822.0,123.0,1.7,26.0,743.0,872.59,638.43
2016,6,7,9,45,833.5,125.0,1.75,26.5,783.0,905.72,657.47
2016,6,7,10,0,845.0,127.0,1.8,27.0,823.0,929.11,670.17
2016,6,7,10,15,853.5,129.0,1.8,27.0,857.0,953.87,684.57
2016,6,7,10,30,862.0,131.0,1.8,27.0,891.0,975.61,697.05
2016,6,7,10,45,627.0,267.5,1.8,27.5,829.5,907.2,650.0
2016,6,7,11,0,392.0,404.0,1.8,28.0,768.0,805.16,575.66
2016,6,7,11,15,360.5,431.0,1.85,28.0,771.5,799.99,571.93
2016,6,7,11,30,329.0,458.0,1.9,28.0,775.0,792.58,565.89
2016,6,7,11,45,382.0,449.5,1.95,28.5,822.5,831.17,591.32
2016,6,7,12,0,435.0,441.0,2.0,29.0,870.0,872.15,617.43
2016,6,7,12,15,421.0,441.0,2.0,29.0,857.5,848.44,601.4
2016,6,7,12,30,407.0,441.0,2.0,29.0,845.0,820.07,582.99
2016,6,7,12,45,652.0,286.0,2.05,29.0,930.0,890.61,636.79
2016,6,7,13,0,897.0,131.0,2.1,29.0,1015.0,939.56,669.31
2016,6,7,13,15,641.0,280.0,2.1,29.0,908.0,834.99,599.95
2016,6,7,13,30,385.0,429.0,2.1,29.0,801.0,730.76,524.9
2016,6,7,13,45,634.5,278.0,2.15,29.5,876.5,779.66,564.3
2016,6,7,14,0,884.0,127.0,2.2,30.0,952.0,809.17,585.95
2016,6,7,14,15,878.0,125.5,2.2,29.5,925.5,767.73,559.99
2016,6,7,14,30,872.0,124.0,2.2,29.0,899.0,724.27,532.45
2016,6,7,14,45,863.0,122.5,2.25,29.0,865.5,677.05,499.53
2016,6,7,15,0,854.0,121.0,2.3,29.0,832.0,628.49,464.78
2016,6,7,15,15,611.5,224.5,2.25,29.0,720.5,534.8,394.77
2016,6,7,15,30,369.0,328.0,2.2,29.0,609.0,467.83,344.15
2016,6,7,15,45,586.5,220.0,2.2,29.0,636.0,449.59,329.95
2016,6,7,16,0,804.0,112.0,2.2,29.0,663.0,413.19,298.74
2016,6,7,16,15,507.0,188.5,2.1,28.5,527.5,325.39,234.39
2016,6,7,16,30,210.0,265.0,2.0,28.0,392.0,279.01,204.5
2016,6,7,16,45,468.5,179.5,1.9,28.0,427.5,244.35,168.48
2016,6,7,17,0,727.0,94.0,1.8,28.0,463.0,192.54,116.33
2016,6,7,17,15,695.0,89.0,1.7,27.5,409.5,135.27,74.19
2016,6,7,17,30,663.0,84.0,1.6,27.0,356.0,86.24,46.45
2016,6,7,17,45,618.5,78.0,1.55,27.0,302.0,51.71,38.43
2016,6,7,18,0,574.0,72.0,1.5,27.0,248.0,49.78,36.89
2016,6,7,18,15,509.5,64.0,1.35,26.0,197.0,45.99,33.78
2016,6,7,18,30,445.0,56.0,1.2,25.0,146.0,41.98,30.28
2016,6,7,18,45,348.5,44.5,1.1,24.5,102.0,34.46,23.5
2016,6,7,19,0,252.0,33.0,1.0,24.0,58.0,25.69,15.1
2016,6,7,19,15,126.0,16.5,1.05,23.5,29.0,12.97,0.0
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,82.5,15.5,0.25,21.5,23.0,29.36,0.0
2016,6,8,6,0,165.0,31.0,0.2,22.0,46.0,82.79,50.42
2016,6,8,6,15,262.5,46.0,0.35,22.0,87.5,136.9,97.13
2016,6,8,6,30,360.0,61.0,0.5,22.0,129.0,202.34,151.38
2016,6,8,6,45,438.0,66.5,0.7,22.5,176.0,262.88,202.0
2016,6,8,7,0,516.0,72.0,0.9,23.0,223.0,329.55,256.62
2016,6,8,7,15,562.5,82.5,1.1,23.5,279.0,392.93,307.4
2016,6,8,7,30,609.0,93.0,1.3,24.0,335.0,460.05,359.43
2016,6,8,7,45,541.0,125.5,1.55,25.0,363.5,479.62,373.2
2016,6,8,8,0,473.0,158.0,1.8,26.0,392.0,495.65,383.37
2016,6,8,8,15,604.0,135.0,1.9,26.0,468.5,589.03,453.24
2016,6,8,8,30,735.0,112.0,2.0,26.0,545.0,684.34,521.79
2016,6,8,8,45,646.5,160.0,2.15,26.5,565.0,698.22,528.18
2016,6,8,9,0,558.0,208.0,2.3,27.0,585.0,694.8,522.4
2016,6,8,9,15,678.0,168.0,2.35,27.0,657.5,777.56,580.71
2016,6,8,9,30,798.0,128.0,2.4,27.0,730.0,856.29,632.05
2016,6,8,9,45,638.5,220.5,2.45,27.5,718.5,833.01,613.12
2016,6,8,10,0,479.0,313.0,2.5,28.0,707.0,789.74,577.69
2016,6,8,10,15,655.5,227.0,2.5,28.0,791.0,880.01,642.21
2016,6,8,10,30,832.0,141.0,2.5,28.0,875.0,956.36,690.14
2016,6,8,10,45,835.5,144.5,2.5,28.0,901.0,971.13,698.02
2016,6,8,11,0,839.0,148.0,2.5,28.0,927.0,982.59,704.43
2016,6,8,11,15,843.0,149.5,2.5,28.0,947.0,989.21,707.89
2016,6,8,11,30,847.0,151.0,2.5,28.0,967.0,992.44,709.35
2016,6,8,11,45,455.5,308.5,2.5,28.5,748.0,771.04,558.96
2016,6,8,12,0,64.0,466.0,2.5,29.0,529.0,515.49,372.8
2016,6,8,12,15,61.5,465.5,2.5,29.0,526.5,509.26,369.64
2016,6,8,12,30,59.0,465.0,2.5,29.0,524.0,502.67,364.93
2016,6,8,12,45,79.5,479.0,2.55,29.0,558.0,531.03,385.37
2016,6,8,13,0,100.0,493.0,2.6,29.0,592.0,557.8,404.41
2016,6,8,13,15,452.5,336.5,2.6,29.0,775.0,723.13,527.94
2016,6,8,13,30,805.0,180.0,2.6,29.0,958.0,857.61,622.61
2016,6,8,13,45,557.0,313.5,2.65,29.0,847.0,750.33,546.12
2016,6,8,14,0,309.0,447.0,2.7,29.0,736.0,651.27,473.31
2016,6,8,14,15,235.0,445.5,2.7,29.0,662.0,579.57,423.2
2016,6,8,14,30,161.0,444.0,2.7,29.0,588.0,512.18,375.22
2016,6,8,14,45,456.5,309.0,2.7,29.0,694.0,573.54,424.39
2016,6,8,15,0,752.0,174.0,2.7,29.0,800.0,611.92,454.11
2016,6,8,15,15,739.5,170.5,2.7,28.5,761.0,560.0,416.13
2016,6,8,15,30,727.0,167.0,2.7,28.0,722.0,509.92,378.77
2016,6,8,15,45,625.5,195.5,2.7,28.0,653.0,446.78,330.2
2016,6,8,16,0,524.0,224.0,2.7,28.0,584.0,393.23,288.66
2016,6,8,16,15,586.5,186.0,2.6,27.5,561.0,350.54,253.29
2016,6,8,16,30,649.0,148.0,2.5,27.0,538.0,300.22,210.23
2016,6,8,16,45,368.0,181.0,2.4,27.0,398.5,223.33,156.91
2016,6,8,17,0,87.0,214.0,2.3,27.0,259.0,193.12,143.68
2016,6,8,17,15,80.5,190.5,2.15,26.5,228.0,165.88,123.6
2016,6,8,17,30,74.0,167.0,2.0,26.0,197.0,139.67,104.92
2016,6,8,17,45,66.0,143.0,1.85,26.0,167.0,116.07,92.76
2016,6,8,18,0,58.0,119.0,1.7,26.0,137.0,98.13,77.9
2016,6,8,18,15,44.5,96.0,1.6,25.5,108.5,80.43,63.06
2016,6,8,18,30,31.0,73.0,1.5,25.0,80.0,62.35,47.54
2016,6,8,18,45,15.5,52.0,1.4,24.5,55.5,45.3,32.6
2016,6,8,19,0,0.0,31.0,1.3,24.0,31.0,28.26,17.23
2016,6,8,19,15,0.0,15.5,1.35,23.5,15.5,14.39,0.0
2016,6,8,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,5,45,76.0,15.5,1.0,20.5,22.0,28.17,0.0
2016,6,9,6,0,152.0,31.0,1.1,21.0,44.0,79.6,48.7
2016,6,9,6,15,244.5,46.5,1.0,21.5,85.0,132.03,94.19
2016,6,9,6,30,337.0,62.0,0.9,22.0,126.0,195.18,146.57
2016,6,9,6,45,409.0,72.0,0.85,22.5,175.0,254.06,195.65
2016,6,9,7,0,481.0,82.0,0.8,23.0,224.0,323.75,251.89
2016,6,9,7,15,529.0,90.5,1.0,23.5,275.5,383.99,300.11
2016,6,9,7,30,577.0,99.0,1.2,24.0,327.0,448.09,349.88
2016,6,9,7,45,615.0,104.0,1.4,25.0,380.0,505.72,392.74
2016,6,9,8,0,653.0,109.0,1.6,26.0,433.0,565.42,435.76
2016,6,9,8,15,679.5,114.0,1.7,26.0,484.0,618.71,474.13
2016,6,9,8,30,706.0,119.0,1.8,26.0,535.0,672.32,511.84
2016,6,9,8,45,726.5,123.0,1.95,26.5,583.5,720.08,542.99
2016,6,9,9,0,747.0,127.0,2.1,27.0,632.0,764.37,571.34
2016,6,9,9,15,762.5,130.5,2.2,27.0,676.5,805.35,597.94
2016,6,9,9,30,778.0,134.0,2.3,27.0,721.0,844.59,623.22
2016,6,9,9,45,484.5,267.5,2.4,27.5,640.0,737.7,545.08
2016,6,9,10,0,191.0,401.0,2.5,28.0,559.0,591.89,435.36
2016,6,9,10,15,505.5,272.0,2.6,28.0,713.0,779.93,574.48
2016,6,9,10,30,820.0,143.0,2.7,28.0,867.0,954.57,691.61
2016,6,9,10,45,826.5,145.0,2.8,28.5,894.0,962.5,693.71
2016,6,9,11,0,833.0,147.0,2.9,29.0,921.0,975.4,700.6
2016,6,9,11,15,838.0,148.0,2.95,29.0,941.0,982.56,704.83
2016,6,9,11,30,843.0,149.0,3.0,29.0,961.0,986.36,707.08
2016,6,9,11,45,847.0,148.5,3.1,29.0,973.5,984.37,706.14
2016,6,9,12,0,851.0,148.0,3.2,29.0,986.0,979.02,703.18
2016,6,9,12,15,852.0,148.5,3.25,29.0,990.5,968.41,696.56
2016,6,9,12,30,853.0,149.0,3.3,29.0,995.0,954.73,688.07
2016,6,9,12,45,851.5,149.0,3.35,29.5,991.5,935.38,674.61
2016,6,9,13,0,850.0,149.0,3.4,30.0,988.0,913.29,659.46
2016,6,9,13,15,847.5,148.5,3.4,30.0,976.5,887.13,642.7
2016,6,9,13,30,845.0,148.0,3.4,30.0,965.0,858.29,624.16
2016,6,9,13,45,841.0,146.5,3.4,30.0,946.5,824.75,602.45
2016,6,9,14,0,837.0,145.0,3.4,30.0,928.0,788.86,579.05
2016,6,9,14,15,457.0,283.0,3.35,29.5,709.0,598.97,443.42
2016,6,9,14,30,77.0,421.0,3.3,29.0,490.0,435.55,320.5
2016,6,9,14,45,211.5,398.5,3.3,29.0,577.0,494.92,366.28
2016,6,9,15,0,346.0,376.0,3.3,29.0,664.0,540.19,399.69
2016,6,9,15,15,229.0,368.5,3.25,29.0,555.5,450.87,334.09
2016,6,9,15,30,112.0,361.0,3.2,29.0,447.0,373.6,277.41
2016,6,9,15,45,409.0,255.5,3.2,29.0,541.0,399.7,296.53
2016,6,9,16,0,706.0,150.0,3.2,29.0,635.0,403.9,294.75
2016,6,9,16,15,546.5,190.5,3.1,28.5,549.5,341.43,246.8
2016,6,9,16,30,387.0,231.0,3.0,28.0,464.0,298.39,215.27
2016,6,9,16,45,377.5,210.0,2.95,28.0,420.0,253.78,179.46
2016,6,9,17,0,368.0,189.0,2.9,28.0,376.0,210.34,145.09
2016,6,9,17,15,346.0,171.5,2.7,27.5,331.5,169.31,115.1
2016,6,9,17,30,324.0,154.0,2.5,27.0,287.0,130.97,90.84
2016,6,9,17,45,386.0,124.0,2.35,27.0,260.0,86.19,67.47
2016,6,9,18,0,448.0,94.0,2.2,27.0,233.0,66.91,51.37
2016,6,9,18,15,385.0,82.0,2.05,26.0,184.5,59.81,45.53
2016,6,9,18,30,322.0,70.0,1.9,25.0,136.0,52.33,39.09
2016,6,9,18,45,240.5,53.5,1.75,24.5,94.5,40.84,28.88
2016,6,9,19,0,159.0,37.0,1.6,24.0,53.0,28.79,17.72
2016,6,9,19,15,79.5,18.5,1.65,23.5,26.5,15.51,0.0
2016,6,9,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,100.5,14.5,1.0,21.5,23.5,31.47,0.0
2016,6,10,6,0,201.0,29.0,1.1,22.0,47.0,88.4,53.36
2016,6,10,6,15,300.5,41.5,1.25,22.0,88.5,142.2,100.63
2016,6,10,6,30,400.0,54.0,1.4,22.0,130.0,210.02,157.54
2016,6,10,6,45,470.0,62.5,1.6,22.5,180.0,270.83,209.17
2016,6,10,7,0,540.0,71.0,1.8,23.0,230.0,338.62,265.33
2016,6,10,7,15,585.5,77.5,1.9,23.5,282.0,398.25,313.64
2016,6,10,7,30,631.0,84.0,2.0,24.0,334.0,461.44,363.06
2016,6,10,7,45,665.5,88.5,2.1,24.5,387.0,518.79,406.55
2016,6,10,8,0,700.0,93.0,2.2,25.0,440.0,577.83,449.94
2016,6,10,8,15,724.0,97.5,2.25,25.0,491.0,629.09,487.15
2016,6,10,8,30,748.0,102.0,2.3,25.0,542.0,682.06,523.63
2016,6,10,8,45,766.5,105.5,2.35,25.5,590.5,729.29,554.02
2016,6,10,9,0,785.0,109.0,2.4,26.0,639.0,775.45,583.18
2016,6,10,9,15,536.0,225.5,2.4,26.5,599.0,711.68,533.49
2016,6,10,9,30,287.0,342.0,2.4,27.0,559.0,619.28,460.69
2016,6,10,9,45,561.0,230.5,2.4,27.5,683.0,771.99,572.34
2016,6,10,10,0,835.0,119.0,2.4,28.0,807.0,910.13,662.46
2016,6,10,10,15,843.5,121.0,2.4,28.0,840.5,934.86,676.11
2016,6,10,10,30,852.0,123.0,2.4,28.0,874.0,956.63,688.9
2016,6,10,10,45,858.5,124.0,2.4,28.5,901.0,972.33,696.46
2016,6,10,11,0,865.0,125.0,2.4,29.0,928.0,984.75,702.04
2016,6,10,11,15,869.0,126.0,2.4,29.0,948.0,991.34,705.43
2016,6,10,11,30,873.0,127.0,2.4,29.0,968.0,994.48,706.82
2016,6,10,11,45,879.5,125.0,2.45,29.5,981.5,993.68,704.96
2016,6,10,12,0,886.0,123.0,2.5,30.0,995.0,989.42,701.06
2016,6,10,12,15,887.0,123.0,2.5,30.0,999.5,978.31,693.91
2016,6,10,12,30,888.0,123.0,2.5,30.0,1004.0,963.97,684.87
2016,6,10,12,45,607.5,297.5,2.55,30.0,899.5,859.87,616.36
2016,6,10,13,0,327.0,472.0,2.6,30.0,795.0,749.69,536.23
2016,6,10,13,15,604.5,297.0,2.6,30.0,885.0,818.52,591.14
2016,6,10,13,30,882.0,122.0,2.6,30.0,975.0,866.79,625.31
2016,6,10,13,45,877.5,121.5,2.6,30.0,956.0,832.71,602.99
2016,6,10,14,0,873.0,121.0,2.6,30.0,937.0,796.17,579.58
2016,6,10,14,15,867.0,119.5,2.6,30.0,911.0,755.35,553.13
2016,6,10,14,30,861.0,118.0,2.6,30.0,885.0,712.55,524.86
2016,6,10,14,45,851.5,117.5,2.65,30.0,852.0,666.55,492.49
2016,6,10,15,0,842.0,117.0,2.7,30.0,819.0,619.27,458.37
2016,6,10,15,15,498.5,241.5,2.65,30.0,652.5,488.3,361.01
2016,6,10,15,30,155.0,366.0,2.6,30.0,486.0,395.31,291.21
2016,6,10,15,45,470.5,238.5,2.6,30.0,569.5,413.95,304.66
2016,6,10,16,0,786.0,111.0,2.6,30.0,653.0,407.12,294.46
2016,6,10,16,15,768.5,107.5,2.5,29.5,605.0,352.24,249.53
2016,6,10,16,30,751.0,104.0,2.4,29.0,557.0,298.49,204.74
2016,6,10,16,45,720.5,102.5,2.35,29.0,505.0,244.86,159.98
2016,6,10,17,0,690.0,101.0,2.3,29.0,453.0,189.47,115.26
2016,6,10,17,15,658.0,95.5,2.15,28.5,400.5,138.45,77.73
2016,6,10,17,30,626.0,90.0,2.0,28.0,348.0,91.16,50.37
2016,6,10,17,45,572.0,85.5,1.85,28.0,295.0,57.16,42.85
2016,6,10,18,0,518.0,81.0,1.7,28.0,242.0,56.79,42.64
2016,6,10,18,15,455.0,71.5,1.55,27.0,192.5,52.09,38.8
2016,6,10,18,30,392.0,62.0,1.4,26.0,143.0,46.22,33.76
2016,6,10,18,45,296.5,49.0,1.3,25.5,100.0,37.31,25.81
2016,6,10,19,0,201.0,36.0,1.2,25.0,57.0,27.99,17.05
2016,6,10,19,15,100.5,18.0,1.2,24.5,28.5,14.13,0.0
2016,6,10,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,55.5,16.0,1.75,22.5,21.0,24.96,0.0
2016,6,11,6,0,111.0,32.0,2.0,23.0,42.0,66.51,39.9
2016,6,11,6,15,197.5,49.5,2.2,23.0,81.5,121.45,86.6
2016,6,11,6,30,284.0,67.0,2.4,23.0,121.0,181.87,136.99
2016,6,11,6,45,356.0,78.5,2.6,23.5,168.5,239.36,185.35
2016,6,11,7,0,428.0,90.0,2.8,24.0,216.0,304.43,239.11
2016,6,11,7,15,477.5,99.5,2.9,24.5,267.0,362.89,286.54
2016,6,11,7,30,527.0,109.0,3.0,25.0,318.0,429.7,338.96
2016,6,11,7,45,565.0,116.0,3.1,25.5,370.0,487.18,382.85
2016,6,11,8,0,603.0,123.0,3.2,26.0,422.0,546.81,427.14
2016,6,11,8,15,631.0,129.0,3.25,26.0,472.5,600.12,466.31
2016,6,11,8,30,659.0,135.0,3.3,26.0,523.0,653.99,505.05
2016,6,11,8,45,496.0,209.5,3.35,26.5,516.5,626.87,479.83
2016,6,11,9,0,333.0,284.0,3.4,27.0,510.0,579.53,440.1
2016,6,11,9,15,530.0,220.5,3.4,27.0,608.0,700.88,530.84
2016,6,11,9,30,727.0,157.0,3.4,27.0,706.0,826.88,618.97
2016,6,11,9,45,515.0,268.0,3.45,27.0,667.5,765.31,571.1
2016,6,11,10,0,303.0,379.0,3.5,27.0,629.0,683.67,507.62
2016,6,11,10,15,264.5,406.0,3.5,27.0,631.0,679.08,502.74
2016,6,11,10,30,226.0,433.0,3.5,27.0,633.0,661.16,488.36
2016,6,11,10,45,236.0,446.5,3.55,27.5,660.5,685.17,503.77
2016,6,11,11,0,246.0,460.0,3.6,28.0,688.0,717.86,524.61
2016,6,11,11,15,505.0,330.5,3.6,28.0,812.5,849.62,621.71
2016,6,11,11,30,764.0,201.0,3.6,28.0,937.0,968.31,703.55
2016,6,11,11,45,762.0,206.0,3.6,28.5,948.0,965.5,698.98
2016,6,11,12,0,760.0,211.0,3.6,29.0,959.0,959.49,693.4
2016,6,11,12,15,761.0,211.5,3.55,29.0,963.5,949.03,686.13
2016,6,11,12,30,762.0,212.0,3.5,29.0,968.0,935.67,677.1
2016,6,11,12,45,543.0,342.5,3.5,29.0,881.0,844.4,612.53
2016,6,11,13,0,324.0,473.0,3.5,29.0,794.0,747.95,541.51
2016,6,11,13,15,540.0,340.0,3.45,29.0,866.5,803.66,586.15
2016,6,11,13,30,756.0,207.0,3.4,29.0,939.0,840.99,615.7
2016,6,11,13,45,752.0,204.5,3.4,29.5,920.5,808.2,592.63
2016,6,11,14,0,748.0,202.0,3.4,30.0,902.0,773.37,568.13
2016,6,11,14,15,588.5,284.5,3.35,30.0,825.5,696.74,511.79
2016,6,11,14,30,429.0,367.0,3.3,30.0,749.0,629.66,461.8
2016,6,11,14,45,332.5,384.5,3.25,30.0,673.5,559.74,411.35
2016,6,11,15,0,236.0,402.0,3.2,30.0,598.0,498.88,366.91
2016,6,11,15,15,210.5,384.0,3.15,29.5,553.0,453.63,335.13
2016,6,11,15,30,185.0,366.0,3.1,29.0,508.0,410.71,304.53
2016,6,11,15,45,400.0,280.0,3.05,29.0,562.5,416.4,308.25
2016,6,11,16,0,615.0,194.0,3.0,29.0,617.0,405.78,296.58
2016,6,11,16,15,592.5,187.0,2.9,29.0,570.5,354.98,255.42
2016,6,11,16,30,570.0,180.0,2.8,29.0,524.0,306.26,215.51
2016,6,11,16,45,543.0,171.0,2.7,29.0,475.0,256.62,175.15
2016,6,11,17,0,516.0,162.0,2.6,29.0,426.0,209.83,138.04
2016,6,11,17,15,480.0,151.5,2.4,28.5,375.0,163.92,104.84
2016,6,11,17,30,444.0,141.0,2.2,28.0,324.0,122.22,79.88
2016,6,11,17,45,398.5,127.5,2.05,27.5,274.5,88.66,69.38
2016,6,11,18,0,353.0,114.0,1.9,27.0,225.0,81.41,63.59
2016,6,11,18,15,293.5,98.0,1.8,26.5,177.5,75.3,58.52
2016,6,11,18,30,234.0,82.0,1.7,26.0,130.0,63.88,48.67
2016,6,11,18,45,162.0,61.0,1.65,25.5,89.5,48.42,35.13
2016,6,11,19,0,90.0,40.0,1.6,25.0,49.0,32.43,20.68
2016,6,11,19,15,45.0,20.0,1.65,25.0,24.5,17.46,0.0
