Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,12,5,45,52.5,15.5,2.2,22.5,20.5,23.92,0.0
2016,6,12,6,0,105.0,31.0,2.4,23.0,41.0,63.71,37.97
2016,6,12,6,15,186.5,49.5,2.45,23.5,80.0,113.16,80.15
2016,6,12,6,30,268.0,68.0,2.5,24.0,119.0,177.2,133.01
2016,6,12,6,45,143.0,85.5,2.65,24.5,114.0,149.43,114.89
2016,6,12,7,0,18.0,103.0,2.8,25.0,109.0,108.09,82.72
2016,6,12,7,15,65.5,131.5,2.9,25.0,157.0,167.03,130.52
2016,6,12,7,30,113.0,160.0,3.0,25.0,205.0,233.5,183.6
2016,6,12,7,45,161.5,183.5,3.1,25.5,258.0,292.96,230.01
2016,6,12,8,0,210.0,207.0,3.2,26.0,311.0,356.64,278.75
2016,6,12,8,15,243.0,227.5,3.25,26.0,360.5,419.23,325.81
2016,6,12,8,30,276.0,248.0,3.3,26.0,410.0,475.21,367.2
2016,6,12,8,45,156.5,258.5,3.35,26.5,352.0,392.67,301.69
2016,6,12,9,0,37.0,269.0,3.4,27.0,294.0,300.26,228.03
2016,6,12,9,15,226.0,284.0,3.4,27.0,453.0,497.95,379.55
2016,6,12,9,30,415.0,299.0,3.4,27.0,612.0,696.28,523.24
2016,6,12,9,45,385.5,331.5,3.4,27.5,635.0,703.16,523.85
2016,6,12,10,0,356.0,364.0,3.4,28.0,658.0,717.05,530.24
2016,6,12,10,15,398.5,361.0,3.35,28.0,702.5,759.21,559.12
2016,6,12,10,30,441.0,358.0,3.3,28.0,747.0,810.86,593.64
2016,6,12,10,45,427.0,376.5,3.3,28.5,762.5,818.65,595.98
2016,6,12,11,0,413.0,395.0,3.3,29.0,778.0,823.95,597.0
2016,6,12,11,15,427.0,407.5,3.3,29.0,811.5,848.64,612.87
2016,6,12,11,30,441.0,420.0,3.3,29.0,845.0,871.14,627.1
2016,6,12,11,45,436.5,429.5,3.35,29.0,855.0,870.16,625.93
2016,6,12,12,0,432.0,439.0,3.4,29.0,865.0,866.93,623.51
2016,6,12,12,15,400.5,444.5,3.35,29.0,841.0,827.95,596.66
2016,6,12,12,30,369.0,450.0,3.3,29.0,817.0,792.59,572.25
2016,6,12,12,45,388.5,443.0,3.3,29.5,828.0,792.15,571.51
2016,6,12,13,0,408.0,436.0,3.3,30.0,839.0,789.58,569.11
2016,6,12,13,15,397.0,432.5,3.3,30.0,821.0,761.14,549.93
2016,6,12,13,30,386.0,429.0,3.3,30.0,803.0,732.07,530.37
2016,6,12,13,45,394.5,416.0,3.3,30.0,791.5,709.88,515.87
2016,6,12,14,0,403.0,403.0,3.3,30.0,780.0,685.32,499.56
2016,6,12,14,15,295.0,423.5,3.25,30.0,695.5,603.72,441.11
2016,6,12,14,30,187.0,444.0,3.2,30.0,611.0,530.8,388.31
2016,6,12,14,45,204.5,424.0,3.2,30.0,600.5,512.41,376.17
2016,6,12,15,0,222.0,404.0,3.2,30.0,590.0,492.2,362.21
2016,6,12,15,15,294.0,366.0,3.15,30.0,599.5,481.88,355.47
2016,6,12,15,30,366.0,328.0,3.1,30.0,609.0,467.75,345.0
2016,6,12,15,45,490.0,259.0,3.05,30.0,611.5,440.5,324.04
2016,6,12,16,0,614.0,190.0,3.0,30.0,614.0,402.5,293.01
2016,6,12,16,15,438.0,225.0,2.9,29.5,516.5,333.26,241.54
2016,6,12,16,30,262.0,260.0,2.8,29.0,419.0,285.86,208.2
2016,6,12,16,45,393.0,208.0,2.7,29.0,421.5,251.68,176.6
2016,6,12,17,0,524.0,156.0,2.6,29.0,424.0,207.13,135.68
2016,6,12,17,15,487.5,146.0,2.4,28.5,373.5,161.13,102.31
2016,6,12,17,30,451.0,136.0,2.2,28.0,323.0,119.4,77.27
2016,6,12,17,45,410.5,122.5,2.05,28.0,274.0,85.0,66.17
2016,6,12,18,0,370.0,109.0,1.9,28.0,225.0,77.65,60.17
2016,6,12,18,15,309.5,94.0,1.85,27.5,178.0,68.64,52.68
2016,6,12,18,30,249.0,79.0,1.8,27.0,131.0,61.79,46.72
2016,6,12,18,45,179.0,59.5,1.75,26.5,91.0,47.37,34.11
2016,6,12,19,0,109.0,40.0,1.7,26.0,51.0,32.46,20.65
2016,6,12,19,15,54.5,20.0,1.85,25.5,25.5,16.7,0.03
2016,6,12,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,5,45,60.0,16.0,2.9,23.5,21.5,25.66,0.0
2016,6,13,6,0,120.0,32.0,3.0,24.0,43.0,68.42,40.69
2016,6,13,6,15,212.5,48.5,3.15,24.0,83.0,124.28,88.1
2016,6,13,6,30,305.0,65.0,3.3,24.0,123.0,186.4,139.81
2016,6,13,6,45,392.0,73.5,3.5,24.5,173.0,247.61,191.14
2016,6,13,7,0,479.0,82.0,3.7,25.0,223.0,321.25,251.76
2016,6,13,7,15,527.5,90.0,3.75,25.5,274.5,380.97,300.31
2016,6,13,7,30,576.0,98.0,3.8,26.0,326.0,444.61,350.44
2016,6,13,7,45,625.0,100.0,3.85,26.5,380.5,505.5,397.15
2016,6,13,8,0,674.0,102.0,3.9,27.0,435.0,569.41,444.77
2016,6,13,8,15,477.5,174.5,3.85,27.0,423.5,535.79,415.83
2016,6,13,8,30,281.0,247.0,3.8,27.0,412.0,477.62,367.99
2016,6,13,8,45,306.5,265.5,3.8,27.5,460.5,527.51,403.71
2016,6,13,9,0,332.0,284.0,3.8,28.0,509.0,578.23,438.88
2016,6,13,9,15,567.0,202.0,3.75,28.0,617.0,716.58,541.97
2016,6,13,9,30,802.0,120.0,3.7,28.0,725.0,848.8,632.86
2016,6,13,9,45,511.5,258.5,3.7,28.5,652.0,751.61,559.43
2016,6,13,10,0,221.0,397.0,3.7,29.0,579.0,615.07,454.41
2016,6,13,10,15,188.5,417.5,3.65,29.0,577.5,607.91,448.09
2016,6,13,10,30,156.0,438.0,3.6,29.0,576.0,598.63,439.67
2016,6,13,10,45,252.0,432.0,3.6,29.5,663.0,695.85,508.15
2016,6,13,11,0,348.0,426.0,3.6,30.0,750.0,783.37,567.79
2016,6,13,11,15,334.5,444.0,3.55,30.0,760.5,786.67,568.08
2016,6,13,11,30,321.0,462.0,3.5,30.0,771.0,788.06,567.69
2016,6,13,11,45,592.5,299.0,3.5,30.5,879.0,895.94,646.59
2016,6,13,12,0,864.0,136.0,3.5,31.0,987.0,980.19,701.09
2016,6,13,12,15,865.0,136.5,3.5,31.0,991.5,969.78,693.54
2016,6,13,12,30,866.0,137.0,3.5,31.0,996.0,956.22,684.81
2016,6,13,12,45,546.5,319.5,3.5,31.0,861.5,826.02,596.0
2016,6,13,13,0,227.0,502.0,3.5,31.0,727.0,684.78,492.12
2016,6,13,13,15,211.0,498.0,3.5,31.0,705.0,656.37,473.32
2016,6,13,13,30,195.0,494.0,3.5,31.0,683.0,628.18,453.93
2016,6,13,13,45,256.0,472.0,3.5,31.5,715.0,647.04,467.78
2016,6,13,14,0,317.0,450.0,3.5,32.0,747.0,660.84,477.64
2016,6,13,14,15,573.5,293.0,3.5,31.5,811.0,693.6,507.43
2016,6,13,14,30,830.0,136.0,3.5,31.0,875.0,707.84,523.17
2016,6,13,14,45,588.5,255.0,3.5,31.0,769.5,613.74,452.47
2016,6,13,15,0,347.0,374.0,3.5,31.0,664.0,540.08,396.35
2016,6,13,15,15,323.5,360.5,3.4,31.0,621.0,494.1,363.23
2016,6,13,15,30,300.0,347.0,3.3,31.0,578.0,449.97,330.91
2016,6,13,15,45,339.5,314.0,3.25,31.0,560.5,420.92,309.14
2016,6,13,16,0,379.0,281.0,3.2,31.0,543.0,387.64,283.21
2016,6,13,16,15,395.5,253.5,3.05,30.5,509.5,346.4,251.08
2016,6,13,16,30,412.0,226.0,2.9,30.0,476.0,298.26,212.88
2016,6,13,16,45,424.0,200.5,2.8,30.0,437.5,253.35,176.16
2016,6,13,17,0,436.0,175.0,2.7,30.0,399.0,207.17,138.73
2016,6,13,17,15,293.5,172.5,2.5,29.5,316.0,165.75,113.33
2016,6,13,17,30,151.0,170.0,2.3,29.0,233.0,140.62,102.05
2016,6,13,17,45,137.5,146.5,2.15,28.5,197.5,112.96,89.25
2016,6,13,18,0,124.0,123.0,2.0,28.0,162.0,96.62,76.02
2016,6,13,18,15,104.5,100.5,1.95,27.5,129.0,80.38,62.53
2016,6,13,18,30,85.0,78.0,1.9,27.0,96.0,63.63,48.27
2016,6,13,18,45,57.0,57.0,1.9,27.0,67.5,47.42,34.09
2016,6,13,19,0,29.0,36.0,1.9,27.0,39.0,31.88,20.13
2016,6,13,19,15,14.5,18.0,2.05,26.5,19.5,16.52,0.54
2016,6,13,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,14,5,45,47.0,16.5,2.9,23.5,20.5,23.85,0.0
2016,6,14,6,0,94.0,33.0,3.2,24.0,41.0,63.7,37.96
2016,6,14,6,15,181.5,51.0,3.3,24.0,80.5,113.3,80.19
2016,6,14,6,30,269.0,69.0,3.4,24.0,120.0,178.19,133.87
2016,6,14,6,45,134.5,68.5,3.55,24.0,94.0,131.71,101.04
2016,6,14,7,0,0.0,68.0,3.7,24.0,68.0,63.73,46.92
2016,6,14,7,15,0.0,76.5,3.75,24.0,76.5,71.64,53.39
2016,6,14,7,30,0.0,85.0,3.8,24.0,85.0,79.6,59.72
2016,6,14,7,45,0.0,101.0,3.9,24.5,101.0,94.96,71.8
2016,6,14,8,0,0.0,117.0,4.0,25.0,117.0,110.33,83.69
2016,6,14,8,15,1.5,141.5,3.9,25.5,142.5,135.16,102.94
2016,6,14,8,30,3.0,166.0,3.8,26.0,168.0,160.15,121.99
2016,6,14,8,45,17.0,213.5,3.7,26.5,225.0,218.06,166.59
2016,6,14,9,0,31.0,261.0,3.6,27.0,282.0,286.82,218.32
2016,6,14,9,15,20.0,237.5,3.45,27.5,252.0,244.36,184.74
2016,6,14,9,30,9.0,214.0,3.3,28.0,222.0,211.51,158.74
2016,6,14,9,45,10.5,225.0,3.15,28.5,234.0,223.55,167.22
2016,6,14,10,0,12.0,236.0,3.0,29.0,246.0,235.62,175.56
2016,6,14,10,15,25.5,304.0,2.95,29.0,326.5,324.78,241.52
2016,6,14,10,30,39.0,372.0,2.9,29.0,407.0,406.72,300.42
2016,6,14,10,45,42.5,390.0,2.85,29.5,429.0,427.53,313.93
2016,6,14,11,0,46.0,408.0,2.8,30.0,451.0,448.04,327.33
2016,6,14,11,15,53.5,428.5,2.9,30.0,479.5,474.65,346.0
2016,6,14,11,30,61.0,449.0,3.0,30.0,508.0,500.75,364.23
2016,6,14,11,45,44.0,416.0,3.1,30.5,458.5,448.83,326.56
2016,6,14,12,0,27.0,383.0,3.2,31.0,409.0,397.48,289.33
2016,6,14,12,15,55.0,435.0,3.35,31.0,489.5,473.11,343.83
2016,6,14,12,30,83.0,487.0,3.5,31.0,570.0,546.77,395.62
2016,6,14,12,45,154.5,494.5,3.7,31.0,648.0,620.01,448.28
2016,6,14,13,0,226.0,502.0,3.9,31.0,726.0,683.95,493.92
2016,6,14,13,15,543.0,319.5,4.0,31.0,848.0,787.82,574.08
2016,6,14,13,30,860.0,137.0,4.1,31.0,970.0,862.56,628.53
2016,6,14,13,45,857.5,134.5,4.25,31.0,951.5,829.18,606.73
2016,6,14,14,0,855.0,132.0,4.4,31.0,933.0,793.29,583.69
2016,6,14,14,15,848.5,131.0,4.4,31.0,907.0,753.37,557.15
2016,6,14,14,30,842.0,130.0,4.4,31.0,881.0,711.54,528.53
2016,6,14,14,45,514.5,269.5,4.45,31.0,723.5,579.26,429.55
2016,6,14,15,0,187.0,409.0,4.5,31.0,566.0,475.35,350.08
2016,6,14,15,15,497.0,264.0,4.45,31.0,652.5,507.97,377.26
2016,6,14,15,30,807.0,119.0,4.4,31.0,739.0,515.47,382.53
2016,6,14,15,45,579.0,204.5,4.4,31.0,635.5,436.15,321.42
2016,6,14,16,0,351.0,290.0,4.4,31.0,532.0,383.89,281.86
2016,6,14,16,15,222.0,278.5,4.25,30.5,428.0,311.64,229.21
2016,6,14,16,30,93.0,267.0,4.1,30.0,324.0,253.9,188.47
2016,6,14,16,45,391.5,183.5,4.0,30.0,389.5,232.97,162.46
2016,6,14,17,0,690.0,100.0,3.9,30.0,455.0,191.42,116.82
2016,6,14,17,15,658.0,95.0,3.6,29.5,402.5,140.74,79.14
2016,6,14,17,30,626.0,90.0,3.3,29.0,350.0,93.78,51.34
2016,6,14,17,45,581.5,83.5,3.05,28.5,298.0,55.37,41.24
2016,6,14,18,0,537.0,77.0,2.8,28.0,246.0,53.25,39.65
2016,6,14,18,15,474.0,68.5,2.65,27.5,196.5,49.24,36.31
2016,6,14,18,30,411.0,60.0,2.5,27.0,147.0,44.98,32.58
2016,6,14,18,45,317.5,48.0,2.4,27.0,104.0,36.44,24.94
2016,6,14,19,0,224.0,36.0,2.3,27.0,61.0,27.92,16.97
2016,6,14,19,15,112.0,18.0,2.4,26.5,30.5,14.08,0.09
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,23.5,16.5,2.85,23.5,18.5,19.77,0.0
2016,6,15,6,0,47.0,33.0,3.0,24.0,37.0,49.2,28.78
2016,6,15,6,15,117.0,55.5,3.15,24.0,75.0,100.24,71.46
2016,6,15,6,30,187.0,78.0,3.3,24.0,113.0,155.11,116.81
2016,6,15,6,45,135.0,94.5,3.5,24.5,124.5,156.39,120.61
2016,6,15,7,0,83.0,111.0,3.7,25.0,136.0,156.64,121.94
2016,6,15,7,15,261.0,122.5,3.8,25.5,221.5,269.19,212.52
2016,6,15,7,30,439.0,134.0,3.9,26.0,307.0,402.23,317.16
2016,6,15,7,45,496.5,137.5,4.05,26.5,360.5,462.77,363.65
2016,6,15,8,0,554.0,141.0,4.2,27.0,414.0,527.59,412.49
2016,6,15,8,15,583.5,148.0,4.3,27.0,464.0,585.26,455.19
2016,6,15,8,30,613.0,155.0,4.4,27.0,514.0,639.45,494.62
2016,6,15,8,45,656.0,151.0,4.5,27.5,565.5,692.86,532.24
2016,6,15,9,0,699.0,147.0,4.6,28.0,617.0,747.11,568.91
2016,6,15,9,15,716.0,151.0,4.6,28.5,661.5,788.49,594.98
2016,6,15,9,30,733.0,155.0,4.6,29.0,706.0,828.38,619.72
2016,6,15,9,45,761.0,149.0,4.7,29.5,749.0,862.12,640.56
2016,6,15,10,0,789.0,143.0,4.8,30.0,792.0,898.11,662.83
2016,6,15,10,15,798.5,145.5,4.8,30.0,826.0,923.68,678.66
2016,6,15,10,30,808.0,148.0,4.8,30.0,860.0,946.44,692.66
2016,6,15,10,45,823.5,144.0,4.85,30.5,889.5,957.03,697.58
2016,6,15,11,0,839.0,140.0,4.9,31.0,919.0,973.09,706.25
2016,6,15,11,15,843.5,141.5,4.85,31.0,939.0,980.62,710.06
2016,6,15,11,30,848.0,143.0,4.8,31.0,959.0,984.77,711.8
2016,6,15,11,45,858.5,138.5,4.8,31.5,974.0,985.68,710.47
2016,6,15,12,0,869.0,134.0,4.8,32.0,989.0,983.21,707.08
2016,6,15,12,15,870.0,134.0,4.7,32.0,994.0,972.39,699.09
2016,6,15,12,30,871.0,134.0,4.6,32.0,999.0,958.42,689.51
2016,6,15,12,45,871.0,133.0,4.55,32.0,996.0,939.63,677.1
2016,6,15,13,0,871.0,132.0,4.5,32.0,993.0,917.99,662.9
2016,6,15,13,15,869.0,131.5,4.4,32.0,982.0,892.13,645.75
2016,6,15,13,30,867.0,131.0,4.3,32.0,971.0,863.48,626.8
2016,6,15,13,45,862.5,130.5,4.2,32.0,952.5,830.09,604.68
2016,6,15,14,0,858.0,130.0,4.1,32.0,934.0,794.28,580.89
2016,6,15,14,15,852.5,128.5,4.0,32.0,908.5,754.6,554.38
2016,6,15,14,30,847.0,127.0,3.9,32.0,883.0,712.93,525.93
2016,6,15,14,45,838.5,125.5,3.8,32.0,850.5,667.47,493.14
2016,6,15,15,0,830.0,124.0,3.7,32.0,818.0,620.68,458.74
2016,6,15,15,15,819.5,122.0,3.6,32.0,780.0,571.22,421.66
2016,6,15,15,30,809.0,120.0,3.5,32.0,742.0,517.98,381.02
2016,6,15,15,45,795.0,117.5,3.45,32.0,698.5,464.78,339.39
2016,6,15,16,0,781.0,115.0,3.4,32.0,655.0,411.82,296.8
2016,6,15,16,15,763.0,111.5,3.25,31.5,607.5,357.09,252.38
2016,6,15,16,30,745.0,108.0,3.1,31.0,560.0,303.55,207.98
2016,6,15,16,45,722.5,103.5,3.0,31.0,509.5,249.56,162.85
2016,6,15,17,0,700.0,99.0,2.9,31.0,459.0,193.03,116.97
2016,6,15,17,15,669.0,94.0,2.7,30.5,407.0,141.87,79.08
2016,6,15,17,30,638.0,89.0,2.5,30.0,355.0,94.29,50.92
2016,6,15,17,45,597.5,82.0,2.3,29.5,303.0,54.2,40.08
2016,6,15,18,0,557.0,75.0,2.1,29.0,251.0,51.63,38.11
2016,6,15,18,15,495.0,67.0,2.05,28.5,201.0,47.95,35.07
2016,6,15,18,30,433.0,59.0,2.0,28.0,151.0,44.06,31.67
2016,6,15,18,45,343.0,47.5,1.95,27.5,107.0,36.67,25.1
2016,6,15,19,0,253.0,36.0,1.9,27.0,63.0,27.92,17.01
2016,6,15,19,15,126.5,18.0,2.05,26.5,31.5,14.08,0.48
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,59.5,16.0,3.45,23.5,21.5,25.45,0.0
2016,6,16,6,0,119.0,32.0,3.7,24.0,43.0,67.99,40.05
2016,6,16,6,15,213.5,48.5,3.8,24.0,83.0,124.03,87.77
2016,6,16,6,30,308.0,65.0,3.9,24.0,123.0,186.66,139.92
2016,6,16,6,45,396.5,73.5,4.05,24.5,173.0,248.44,191.79
2016,6,16,7,0,485.0,82.0,4.2,25.0,223.0,322.78,253.09
2016,6,16,7,15,534.5,89.5,4.2,25.5,275.0,382.71,301.95
2016,6,16,7,30,584.0,97.0,4.2,26.0,327.0,446.64,352.45
2016,6,16,7,45,634.0,99.0,4.25,26.5,382.0,508.44,400.02
2016,6,16,8,0,684.0,101.0,4.3,27.0,437.0,573.37,448.56
2016,6,16,8,15,709.5,105.5,4.3,27.5,489.0,626.71,486.87
2016,6,16,8,30,735.0,110.0,4.3,28.0,541.0,678.12,522.28
2016,6,16,8,45,761.5,110.5,4.35,28.5,591.0,727.92,555.04
2016,6,16,9,0,788.0,111.0,4.4,29.0,641.0,777.23,586.9
2016,6,16,9,15,802.0,114.0,4.4,29.0,685.5,817.88,613.27
2016,6,16,9,30,816.0,117.0,4.4,29.0,730.0,856.62,638.15
2016,6,16,9,45,830.0,117.5,4.45,29.5,770.5,883.92,653.99
2016,6,16,10,0,844.0,118.0,4.5,30.0,811.0,915.26,672.53
2016,6,16,10,15,852.0,119.5,4.5,30.0,845.0,939.4,687.28
2016,6,16,10,30,860.0,121.0,4.5,30.0,879.0,960.56,700.11
2016,6,16,10,45,867.5,121.0,4.55,30.5,906.5,976.58,708.43
2016,6,16,11,0,875.0,121.0,4.6,31.0,934.0,989.35,714.71
2016,6,16,11,15,879.0,122.0,4.6,31.0,954.0,996.31,718.5
2016,6,16,11,30,883.0,123.0,4.6,31.0,974.0,999.79,720.17
2016,6,16,11,45,885.0,124.0,4.6,31.5,986.0,997.78,716.95
2016,6,16,12,0,887.0,125.0,4.6,32.0,998.0,992.26,711.63
2016,6,16,12,15,888.0,125.0,4.6,32.0,1003.0,981.41,704.43
2016,6,16,12,30,889.0,125.0,4.6,32.0,1008.0,967.31,695.25
2016,6,16,12,45,888.0,125.0,4.6,32.5,1004.5,948.31,681.57
2016,6,16,13,0,887.0,125.0,4.6,33.0,1001.0,926.39,666.11
2016,6,16,13,15,884.5,124.5,4.55,33.0,990.0,899.76,648.76
2016,6,16,13,30,882.0,124.0,4.5,33.0,979.0,870.33,629.57
2016,6,16,13,45,878.5,123.0,4.45,33.0,960.5,836.9,607.71
2016,6,16,14,0,875.0,122.0,4.4,33.0,942.0,800.95,584.09
2016,6,16,14,15,869.0,120.5,4.35,33.0,916.0,760.31,557.17
2016,6,16,14,30,863.0,119.0,4.3,33.0,890.0,717.69,528.59
2016,6,16,14,45,849.5,121.0,4.25,33.0,856.0,671.35,495.25
2016,6,16,15,0,836.0,123.0,4.2,33.0,822.0,624.06,460.53
2016,6,16,15,15,825.5,120.5,4.1,32.5,784.0,573.92,423.85
2016,6,16,15,30,815.0,118.0,4.0,32.0,746.0,519.94,383.39
2016,6,16,15,45,801.0,115.5,3.95,32.0,702.5,466.45,341.37
2016,6,16,16,0,787.0,113.0,3.9,32.0,659.0,413.18,298.4
2016,6,16,16,15,769.0,110.0,3.75,31.5,611.0,358.56,253.89
2016,6,16,16,30,751.0,107.0,3.6,31.0,563.0,305.12,209.4
2016,6,16,16,45,726.5,103.0,3.5,31.0,512.0,250.73,163.88
2016,6,16,17,0,702.0,99.0,3.4,31.0,461.0,194.04,117.82
2016,6,16,17,15,670.5,94.0,3.15,30.5,408.5,142.69,79.67
2016,6,16,17,30,639.0,89.0,2.9,30.0,356.0,94.98,51.23
2016,6,16,17,45,594.0,83.0,2.7,30.0,303.5,54.91,40.58
2016,6,16,18,0,549.0,77.0,2.5,30.0,251.0,53.17,39.23
2016,6,16,18,15,486.5,68.5,2.35,29.0,201.0,49.15,36.0
2016,6,16,18,30,424.0,60.0,2.2,28.0,151.0,44.88,32.36
2016,6,16,18,45,330.0,48.5,2.1,27.5,107.0,36.8,25.21
2016,6,16,19,0,236.0,37.0,2.0,27.0,63.0,28.69,17.66
2016,6,16,19,15,118.0,18.5,2.1,26.5,31.5,14.47,1.01
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,83.0,16.0,2.9,22.5,23.0,29.41,0.0
2016,6,17,6,0,166.0,32.0,3.2,23.0,46.0,82.96,49.4
2016,6,17,6,15,268.0,46.0,3.35,23.5,88.0,136.53,96.3
2016,6,17,6,30,370.0,60.0,3.5,24.0,130.0,201.99,150.86
2016,6,17,6,45,463.0,66.0,3.65,24.5,182.0,269.03,207.19
2016,6,17,7,0,556.0,72.0,3.8,25.0,234.0,343.9,269.08
2016,6,17,7,15,603.0,78.5,3.8,25.5,287.0,404.98,318.88
2016,6,17,7,30,650.0,85.0,3.8,26.0,340.0,469.74,369.9
2016,6,17,7,45,695.0,86.0,3.85,26.5,396.0,530.34,416.35
2016,6,17,8,0,740.0,87.0,3.9,27.0,452.0,592.1,462.29
2016,6,17,8,15,764.0,91.0,3.9,27.5,504.0,646.29,500.97
2016,6,17,8,30,788.0,95.0,3.9,28.0,556.0,700.41,537.05
2016,6,17,8,45,811.0,95.5,3.9,28.5,606.5,749.43,568.66
2016,6,17,9,0,834.0,96.0,3.9,29.0,657.0,792.38,595.49
2016,6,17,9,15,847.0,98.5,3.85,29.0,702.0,832.93,621.3
2016,6,17,9,30,860.0,101.0,3.8,29.0,747.0,871.43,645.43
2016,6,17,9,45,872.5,101.5,3.8,29.5,787.5,905.04,665.0
2016,6,17,10,0,885.0,102.0,3.8,30.0,828.0,936.11,682.74
2016,6,17,10,15,892.0,103.5,3.75,30.5,862.0,960.29,695.53
2016,6,17,10,30,899.0,105.0,3.7,31.0,896.0,981.32,706.24
2016,6,17,10,45,905.5,105.0,3.7,31.5,923.5,997.02,713.84
2016,6,17,11,0,912.0,105.0,3.7,32.0,951.0,1009.33,719.35
2016,6,17,11,15,915.0,106.0,3.65,32.0,971.0,1015.7,722.31
2016,6,17,11,30,918.0,107.0,3.6,32.0,991.0,1018.46,723.12
2016,6,17,11,45,921.0,106.5,3.55,32.5,1003.5,1016.1,719.35
2016,6,17,12,0,924.0,106.0,3.5,33.0,1016.0,1010.13,713.47
2016,6,17,12,15,924.5,106.5,3.4,33.0,1020.5,999.15,705.68
2016,6,17,12,30,925.0,107.0,3.3,33.0,1025.0,984.78,695.88
2016,6,17,12,45,924.0,106.5,3.25,33.0,1021.5,964.86,683.03
2016,6,17,13,0,923.0,106.0,3.2,33.0,1018.0,941.86,668.31
2016,6,17,13,15,920.5,105.5,3.15,33.0,1006.5,914.47,650.83
2016,6,17,13,30,918.0,105.0,3.1,33.0,995.0,884.14,631.48
2016,6,17,13,45,914.0,104.5,3.05,33.5,976.0,849.73,608.2
2016,6,17,14,0,910.0,104.0,3.0,34.0,957.0,812.71,583.23
2016,6,17,14,15,904.5,103.0,2.95,34.0,931.0,771.68,556.73
2016,6,17,14,30,899.0,102.0,2.9,34.0,905.0,728.51,528.62
2016,6,17,14,45,891.0,100.5,2.85,34.0,872.0,681.3,496.01
2016,6,17,15,0,883.0,99.0,2.8,34.0,839.0,632.59,461.09
2016,6,17,15,15,873.5,97.5,2.75,33.5,800.0,581.77,424.66
2016,6,17,15,30,864.0,96.0,2.7,33.0,761.0,530.04,386.4
2016,6,17,15,45,852.0,93.5,2.7,33.0,717.0,475.65,344.35
2016,6,17,16,0,840.0,91.0,2.7,33.0,673.0,421.11,300.91
2016,6,17,16,15,824.0,88.5,2.6,32.5,625.0,365.28,255.76
2016,6,17,16,30,808.0,86.0,2.5,32.0,577.0,310.21,210.17
2016,6,17,16,45,787.5,82.5,2.45,32.0,526.0,248.55,159.13
2016,6,17,17,0,767.0,79.0,2.4,32.0,475.0,194.19,114.65
2016,6,17,17,15,739.0,75.0,2.25,31.5,422.0,140.64,74.8
2016,6,17,17,30,711.0,71.0,2.1,31.0,369.0,90.29,44.93
2016,6,17,17,45,672.5,66.0,2.0,30.5,316.0,46.78,33.69
2016,6,17,18,0,634.0,61.0,1.9,30.0,263.0,40.83,28.87
2016,6,17,18,15,577.0,55.0,1.75,29.0,211.5,38.22,26.79
2016,6,17,18,30,520.0,49.0,1.6,28.0,160.0,35.48,24.44
2016,6,17,18,45,429.0,40.0,1.5,27.5,114.5,29.94,19.49
2016,6,17,19,0,338.0,31.0,1.4,27.0,69.0,24.09,13.97
2016,6,17,19,15,169.0,15.5,1.45,26.5,34.5,11.82,0.05
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,72.5,15.5,2.15,23.5,22.0,27.09,0.0
2016,6,18,6,0,145.0,31.0,2.4,24.0,44.0,76.73,45.15
2016,6,18,6,15,244.0,46.0,2.45,24.0,84.5,129.49,91.05
2016,6,18,6,30,343.0,61.0,2.5,24.0,125.0,193.61,144.38
2016,6,18,6,45,418.0,70.5,2.65,24.5,174.5,252.96,194.43
2016,6,18,7,0,493.0,80.0,2.8,25.0,224.0,323.51,252.53
2016,6,18,7,15,542.0,88.0,2.7,25.5,276.0,384.05,301.29
2016,6,18,7,30,591.0,96.0,2.6,26.0,328.0,448.55,351.41
2016,6,18,7,45,626.0,102.0,2.55,26.5,380.5,505.98,394.59
2016,6,18,8,0,661.0,108.0,2.5,27.0,433.0,565.21,437.61
2016,6,18,8,15,687.5,113.0,2.4,27.0,484.5,618.84,475.85
2016,6,18,8,30,714.0,118.0,2.3,27.0,536.0,672.81,513.21
2016,6,18,8,45,736.5,121.0,2.2,27.5,585.0,718.9,541.79
2016,6,18,9,0,759.0,124.0,2.1,28.0,634.0,766.87,570.94
2016,6,18,9,15,774.5,127.5,1.9,28.0,679.0,808.43,595.37
2016,6,18,9,30,790.0,131.0,1.7,28.0,724.0,848.24,617.93
2016,6,18,9,45,805.0,131.5,1.55,28.5,764.5,882.39,635.41
2016,6,18,10,0,820.0,132.0,1.4,29.0,805.0,914.29,650.93
2016,6,18,10,15,829.0,134.0,1.25,29.0,839.0,932.07,658.47
2016,6,18,10,30,838.0,136.0,1.1,29.0,873.0,954.29,668.66
2016,6,18,10,45,848.0,135.5,0.95,29.5,901.5,971.93,674.31
2016,6,18,11,0,858.0,135.0,0.8,30.0,930.0,986.46,677.83
2016,6,18,11,15,862.5,136.0,0.85,30.0,950.5,993.77,682.34
2016,6,18,11,30,867.0,137.0,0.9,30.0,971.0,997.66,685.01
2016,6,18,11,45,863.5,142.5,1.0,30.5,982.5,994.51,683.19
2016,6,18,12,0,860.0,148.0,1.1,31.0,994.0,987.85,679.36
2016,6,18,12,15,861.5,148.0,1.2,31.0,999.5,977.58,674.75
2016,6,18,12,30,863.0,148.0,1.3,31.0,1005.0,964.18,668.23
2016,6,18,12,45,864.0,147.0,1.4,31.0,1002.5,946.48,659.03
2016,6,18,13,0,865.0,146.0,1.5,31.0,1000.0,925.94,648.02
2016,6,18,13,15,862.5,145.5,1.55,31.0,989.5,899.84,632.82
2016,6,18,13,30,860.0,145.0,1.6,31.0,979.0,871.01,615.84
2016,6,18,13,45,857.0,143.0,1.65,31.5,960.5,837.8,594.73
2016,6,18,14,0,854.0,141.0,1.7,32.0,942.0,802.1,571.93
2016,6,18,14,15,848.0,139.5,1.7,32.0,916.0,762.26,546.95
2016,6,18,14,30,842.0,138.0,1.7,32.0,890.0,720.46,519.79
2016,6,18,14,45,832.0,137.0,1.75,32.0,857.0,674.69,488.76
2016,6,18,15,0,822.0,136.0,1.8,32.0,824.0,626.37,455.16
2016,6,18,15,15,810.5,133.5,1.8,31.5,785.5,575.59,419.49
2016,6,18,15,30,799.0,131.0,1.8,31.0,747.0,524.31,382.23
2016,6,18,15,45,782.0,129.0,1.8,31.0,702.5,470.66,341.3
2016,6,18,16,0,765.0,127.0,1.8,31.0,658.0,417.59,299.59
2016,6,18,16,15,745.5,123.0,1.75,31.0,609.5,362.78,255.45
2016,6,18,16,30,726.0,119.0,1.7,31.0,561.0,304.9,208.29
2016,6,18,16,45,696.0,116.0,1.65,31.0,509.0,250.97,164.11
2016,6,18,17,0,666.0,113.0,1.6,31.0,457.0,200.1,123.32
2016,6,18,17,15,632.5,107.0,1.5,30.5,404.5,149.73,86.28
2016,6,18,17,30,599.0,101.0,1.4,30.0,352.0,103.29,58.48
2016,6,18,17,45,546.0,95.0,1.35,29.5,299.0,64.12,48.34
2016,6,18,18,0,493.0,89.0,1.3,29.0,246.0,62.92,47.58
2016,6,18,18,15,431.0,78.5,1.25,28.5,196.5,56.96,42.65
2016,6,18,18,30,369.0,68.0,1.2,28.0,147.0,50.56,37.15
2016,6,18,18,45,277.0,54.0,1.15,27.5,104.0,41.02,28.76
2016,6,18,19,0,185.0,40.0,1.1,27.0,61.0,31.03,19.63
2016,6,18,19,15,92.5,20.0,1.15,26.5,30.5,15.65,2.19
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,19,5,45,50.0,15.5,1.5,22.5,19.5,23.23,0.0
2016,6,19,6,0,100.0,31.0,1.7,23.0,39.0,61.98,35.95
2016,6,19,6,15,186.0,48.5,1.8,23.5,78.0,110.89,77.99
2016,6,19,6,30,272.0,66.0,1.9,24.0,117.0,174.76,130.51
2016,6,19,6,45,347.5,78.0,2.05,24.5,165.0,233.1,179.09
2016,6,19,7,0,423.0,90.0,2.2,25.0,213.0,299.42,233.41
2016,6,19,7,15,387.0,112.5,2.2,25.5,243.0,328.56,257.49
2016,6,19,7,30,351.0,135.0,2.2,26.0,273.0,353.05,276.56
2016,6,19,7,45,482.0,127.0,2.25,26.5,346.0,441.04,344.49
2016,6,19,8,0,613.0,119.0,2.3,27.0,419.0,545.49,422.28
2016,6,19,8,15,494.0,171.5,2.2,27.0,431.5,542.08,416.44
2016,6,19,8,30,375.0,224.0,2.1,27.0,444.0,521.03,397.86
2016,6,19,8,45,423.0,229.5,2.05,27.5,498.0,588.57,445.17
2016,6,19,9,0,471.0,235.0,2.0,28.0,552.0,648.65,485.58
2016,6,19,9,15,374.0,288.0,1.95,28.0,550.5,626.85,466.25
2016,6,19,9,30,277.0,341.0,1.9,28.0,549.0,608.0,449.17
2016,6,19,9,45,276.5,362.0,1.9,28.5,580.0,635.55,466.2
2016,6,19,10,0,276.0,383.0,1.9,29.0,611.0,661.77,481.76
2016,6,19,10,15,211.5,409.5,1.95,29.0,588.5,620.99,451.56
2016,6,19,10,30,147.0,436.0,2.0,29.0,566.0,587.66,426.5
2016,6,19,10,45,480.5,295.5,2.1,29.0,738.0,788.29,572.38
2016,6,19,11,0,814.0,155.0,2.2,29.0,910.0,971.74,693.69
2016,6,19,11,15,581.5,299.0,2.3,29.0,844.5,893.6,639.78
2016,6,19,11,30,349.0,443.0,2.4,29.0,779.0,796.67,570.0
2016,6,19,11,45,196.5,438.5,2.5,29.0,628.5,629.76,455.82
2016,6,19,12,0,44.0,434.0,2.6,29.0,478.0,464.39,337.68
2016,6,19,12,15,85.0,469.5,2.65,29.0,554.0,535.97,389.65
2016,6,19,12,30,126.0,505.0,2.7,29.0,630.0,610.64,441.63
2016,6,19,12,45,480.5,330.5,2.75,29.0,806.0,775.94,564.6
2016,6,19,13,0,835.0,156.0,2.8,29.0,982.0,907.87,655.84
2016,6,19,13,15,441.5,294.5,2.8,29.0,731.0,676.05,495.31
2016,6,19,13,30,48.0,433.0,2.8,29.0,480.0,445.8,324.98
2016,6,19,13,45,184.0,438.5,2.85,29.0,612.5,558.85,409.37
2016,6,19,14,0,320.0,444.0,2.9,29.0,745.0,659.1,480.88
2016,6,19,14,15,185.0,420.0,2.9,29.0,593.5,521.5,382.55
2016,6,19,14,30,50.0,396.0,2.9,29.0,442.0,395.28,290.83
2016,6,19,14,45,254.5,361.0,2.9,29.0,576.0,489.99,363.29
2016,6,19,15,0,459.0,326.0,2.9,29.0,710.0,567.38,419.72
2016,6,19,15,15,622.0,228.5,2.8,29.0,723.5,549.46,407.42
2016,6,19,15,30,785.0,131.0,2.7,29.0,737.0,517.73,383.8
2016,6,19,15,45,774.5,126.5,2.65,29.0,694.5,465.67,342.9
2016,6,19,16,0,764.0,122.0,2.6,29.0,652.0,413.52,300.89
2016,6,19,16,15,746.0,118.0,2.5,28.5,605.0,359.31,256.81
2016,6,19,16,30,728.0,114.0,2.4,28.0,558.0,306.3,212.73
2016,6,19,16,45,372.0,147.5,2.35,28.0,373.5,202.19,140.34
2016,6,19,17,0,16.0,181.0,2.3,28.0,189.0,163.44,123.04
2016,6,19,17,15,12.5,161.5,2.1,27.5,167.5,144.23,108.9
2016,6,19,17,30,9.0,142.0,1.9,27.0,146.0,125.56,95.02
2016,6,19,17,45,278.5,109.5,1.7,27.0,199.0,82.3,64.13
2016,6,19,18,0,548.0,77.0,1.5,27.0,252.0,53.01,39.6
2016,6,19,18,15,487.5,68.5,1.4,26.5,202.0,49.0,36.28
2016,6,19,18,30,427.0,60.0,1.3,26.0,152.0,44.73,32.55
2016,6,19,18,45,341.5,48.0,1.25,25.5,108.5,36.92,25.59
2016,6,19,19,0,256.0,36.0,1.2,25.0,65.0,27.86,17.25
2016,6,19,19,15,128.0,18.0,1.2,24.5,32.5,14.04,1.68
2016,6,19,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,5,45,78.0,14.5,1.3,21.5,21.0,26.95,0.0
2016,6,20,6,0,156.0,29.0,1.5,22.0,42.0,76.29,44.37
2016,6,20,6,15,253.0,43.0,1.6,22.5,82.0,128.16,90.08
2016,6,20,6,30,350.0,57.0,1.7,23.0,122.0,190.88,142.26
2016,6,20,6,45,423.5,66.0,1.85,24.0,170.5,252.23,193.55
2016,6,20,7,0,497.0,75.0,2.0,25.0,219.0,319.22,248.28
2016,6,20,7,15,544.5,82.5,2.05,25.5,270.5,378.52,296.06
2016,6,20,7,30,592.0,90.0,2.1,26.0,322.0,441.67,345.23
2016,6,20,7,45,631.5,94.0,2.15,26.5,374.5,499.54,388.92
2016,6,20,8,0,671.0,98.0,2.2,27.0,427.0,559.65,432.88
2016,6,20,8,15,696.5,102.5,2.15,27.5,478.0,612.43,469.67
2016,6,20,8,30,722.0,107.0,2.1,28.0,529.0,663.48,503.65
2016,6,20,8,45,471.5,205.5,2.1,28.5,490.5,600.71,452.54
2016,6,20,9,0,221.0,304.0,2.1,29.0,452.0,497.66,372.09
2016,6,20,9,15,227.0,326.5,2.05,29.0,488.0,532.59,396.36
2016,6,20,9,30,233.0,349.0,2.0,29.0,524.0,566.98,419.09
2016,6,20,9,45,526.0,236.0,1.95,29.5,659.5,739.5,543.01
2016,6,20,10,0,819.0,123.0,1.9,30.0,795.0,896.24,644.15
2016,6,20,10,15,828.0,125.0,1.85,30.0,828.5,921.48,657.04
2016,6,20,10,30,837.0,127.0,1.8,30.0,862.0,943.86,669.35
2016,6,20,10,45,845.0,127.0,1.75,30.5,890.0,960.22,676.53
2016,6,20,11,0,853.0,127.0,1.7,31.0,918.0,973.43,681.79
2016,6,20,11,15,857.5,128.5,1.7,31.0,938.5,981.41,685.92
2016,6,20,11,30,862.0,130.0,1.7,31.0,959.0,985.98,688.12
2016,6,20,11,45,866.5,129.5,1.7,31.5,972.5,985.16,685.76
2016,6,20,12,0,871.0,129.0,1.7,32.0,986.0,980.92,681.49
2016,6,20,12,15,872.0,129.0,1.7,32.0,991.0,970.38,674.88
2016,6,20,12,30,873.0,129.0,1.7,32.0,996.0,956.66,666.47
2016,6,20,12,45,874.5,127.5,1.75,32.5,994.0,939.04,655.01
2016,6,20,13,0,876.0,126.0,1.8,33.0,992.0,918.48,641.8
2016,6,20,13,15,874.0,125.5,1.8,33.0,981.5,892.75,626.15
2016,6,20,13,30,872.0,125.0,1.8,33.0,971.0,864.22,608.74
2016,6,20,13,45,525.0,299.5,1.85,33.0,806.5,714.33,508.63
2016,6,20,14,0,178.0,474.0,1.9,33.0,642.0,575.23,408.5
2016,6,20,14,15,517.5,296.5,1.95,33.0,764.0,659.09,474.35
2016,6,20,14,30,857.0,119.0,2.0,33.0,886.0,715.59,517.99
2016,6,20,14,45,832.5,127.5,2.05,33.0,850.0,667.98,484.41
2016,6,20,15,0,808.0,136.0,2.1,33.0,814.0,618.94,449.89
2016,6,20,15,15,555.5,242.0,2.15,33.0,698.0,523.93,380.5
2016,6,20,15,30,303.0,348.0,2.2,33.0,582.0,454.28,329.07
2016,6,20,15,45,530.5,236.5,2.25,33.0,617.0,444.05,321.52
2016,6,20,16,0,758.0,125.0,2.3,33.0,652.0,414.29,296.27
2016,6,20,16,15,739.5,121.0,2.3,32.5,605.0,360.21,253.25
2016,6,20,16,30,721.0,117.0,2.3,32.0,558.0,303.07,207.09
2016,6,20,16,45,527.5,158.5,2.3,32.0,465.5,247.89,167.26
2016,6,20,17,0,334.0,200.0,2.3,32.0,373.0,216.74,148.81
2016,6,20,17,15,470.0,149.0,2.15,31.5,363.0,165.23,104.54
2016,6,20,17,30,606.0,98.0,2.0,31.0,353.0,102.4,57.03
2016,6,20,17,45,560.0,91.0,1.95,30.5,301.0,60.86,45.42
2016,6,20,18,0,514.0,84.0,1.9,30.0,249.0,58.64,43.8
2016,6,20,18,15,451.5,75.0,1.75,29.0,199.5,54.47,40.48
2016,6,20,18,30,389.0,66.0,1.6,28.0,150.0,49.01,35.86
2016,6,20,18,45,297.0,53.0,1.45,27.5,106.5,40.21,28.1
2016,6,20,19,0,205.0,40.0,1.3,27.0,63.0,31.02,19.66
2016,6,20,19,15,102.5,20.0,1.35,26.5,31.5,15.64,2.66
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,65.0,15.0,2.4,22.5,20.5,25.18,0.0
2016,6,21,6,0,130.0,30.0,2.7,23.0,41.0,71.42,41.23
2016,6,21,6,15,228.0,45.0,2.75,23.5,81.0,123.26,86.57
2016,6,21,6,30,326.0,60.0,2.8,24.0,121.0,185.9,138.47
2016,6,21,6,45,400.0,70.0,2.85,24.5,169.0,244.3,187.74
2016,6,21,7,0,474.0,80.0,2.9,25.0,217.0,313.76,244.97
2016,6,21,7,15,524.0,88.0,2.85,25.5,268.5,373.73,293.49
2016,6,21,7,30,574.0,96.0,2.8,26.0,320.0,437.82,343.6
2016,6,21,7,45,613.5,101.0,2.8,27.0,373.0,496.01,387.0
2016,6,21,8,0,653.0,106.0,2.8,28.0,426.0,556.47,430.5
2016,6,21,8,15,680.0,111.0,2.65,28.5,477.0,610.11,467.84
2016,6,21,8,30,707.0,116.0,2.5,29.0,528.0,664.17,504.16
2016,6,21,8,45,728.0,119.5,2.35,29.5,576.5,711.95,533.7
2016,6,21,9,0,749.0,123.0,2.2,30.0,625.0,756.54,560.23
2016,6,21,9,15,765.0,126.0,2.1,30.5,670.0,797.74,584.13
2016,6,21,9,30,781.0,129.0,2.0,31.0,715.0,837.28,606.38
2016,6,21,9,45,793.5,131.5,1.9,31.5,755.0,871.19,624.5
2016,6,21,10,0,806.0,134.0,1.8,32.0,795.0,902.77,640.8
2016,6,21,10,15,815.0,136.0,1.75,32.0,829.0,927.95,654.67
2016,6,21,10,30,824.0,138.0,1.7,32.0,863.0,942.42,661.85
2016,6,21,10,45,833.5,138.0,1.7,32.5,891.0,960.04,670.38
2016,6,21,11,0,843.0,138.0,1.7,33.0,919.0,974.57,677.0
2016,6,21,11,15,847.5,139.0,1.75,33.0,939.5,981.93,681.33
2016,6,21,11,30,852.0,140.0,1.8,33.0,960.0,985.92,683.78
2016,6,21,11,45,861.0,136.5,1.9,33.5,974.5,986.61,683.56
2016,6,21,12,0,870.0,133.0,2.0,34.0,989.0,983.92,681.35
2016,6,21,12,15,871.0,133.0,2.05,34.0,994.0,973.39,675.28
2016,6,21,12,30,872.0,133.0,2.1,34.0,999.0,959.68,667.37
2016,6,21,12,45,871.0,133.0,2.15,34.0,996.0,941.12,656.52
2016,6,21,13,0,870.0,133.0,2.2,34.0,993.0,919.74,643.94
2016,6,21,13,15,867.5,132.5,2.25,34.0,982.5,893.71,628.43
2016,6,21,13,30,865.0,132.0,2.3,34.0,972.0,864.94,611.12
2016,6,21,13,45,860.0,132.0,2.35,34.0,953.5,831.87,590.94
2016,6,21,14,0,855.0,132.0,2.4,34.0,935.0,796.42,569.06
2016,6,21,14,15,849.5,130.5,2.4,34.0,909.5,757.06,544.1
2016,6,21,14,30,844.0,129.0,2.4,34.0,884.0,715.7,517.24
2016,6,21,14,45,841.0,124.0,2.45,34.0,853.0,671.15,486.77
2016,6,21,15,0,838.0,119.0,2.5,34.0,822.0,624.78,454.22
2016,6,21,15,15,827.5,117.0,2.5,34.0,784.0,575.1,418.15
2016,6,21,15,30,817.0,115.0,2.5,34.0,746.0,524.7,380.56
