Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,15,45,803.5,112.5,2.5,34.0,703.0,468.23,337.63
2016,6,21,16,0,790.0,110.0,2.5,34.0,660.0,415.09,295.77
2016,6,21,16,15,554.5,181.0,2.45,33.5,553.5,341.74,241.93
2016,6,21,16,30,319.0,252.0,2.4,33.0,447.0,299.11,213.05
2016,6,21,16,45,515.5,173.0,2.4,33.0,456.0,256.85,173.73
2016,6,21,17,0,712.0,94.0,2.4,33.0,465.0,199.47,120.47
2016,6,21,17,15,682.0,89.5,2.3,32.5,412.5,143.65,78.94
2016,6,21,17,30,652.0,85.0,2.2,32.0,360.0,95.62,49.93
2016,6,21,17,45,614.0,78.5,2.1,31.5,308.0,51.32,37.31
2016,6,21,18,0,576.0,72.0,2.0,31.0,256.0,49.01,35.58
2016,6,21,18,15,516.0,64.5,1.8,30.0,206.0,45.63,32.89
2016,6,21,18,30,456.0,57.0,1.6,29.0,156.0,42.05,29.86
2016,6,21,18,45,369.0,46.0,1.45,28.0,112.0,35.05,23.74
2016,6,21,19,0,282.0,35.0,1.3,27.0,68.0,27.62,16.91
2016,6,21,19,15,141.0,17.5,1.35,26.5,34.0,13.63,1.77
2016,6,21,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,5,45,77.5,14.5,2.6,22.5,21.0,26.74,0.0
2016,6,22,6,0,155.0,29.0,2.9,23.0,42.0,75.55,43.05
2016,6,22,6,15,256.0,42.5,3.05,23.5,82.0,128.05,89.53
2016,6,22,6,30,357.0,56.0,3.2,24.0,122.0,191.56,142.42
2016,6,22,6,45,432.0,65.0,3.35,24.5,171.0,253.83,195.09
2016,6,22,7,0,507.0,74.0,3.5,25.0,220.0,321.85,251.6
2016,6,22,7,15,555.5,81.0,3.5,25.5,272.0,381.58,300.35
2016,6,22,7,30,604.0,88.0,3.5,26.0,324.0,445.25,350.59
2016,6,22,7,45,641.0,93.0,3.5,27.0,376.5,503.29,394.21
2016,6,22,8,0,678.0,98.0,3.5,28.0,429.0,563.35,437.73
2016,6,22,8,15,704.0,102.5,3.45,28.5,480.5,616.82,475.69
2016,6,22,8,30,730.0,107.0,3.4,29.0,532.0,668.59,510.85
2016,6,22,8,45,750.5,110.0,3.4,29.5,580.5,716.34,541.62
2016,6,22,9,0,771.0,113.0,3.4,30.0,629.0,763.25,571.22
2016,6,22,9,15,786.0,116.0,3.4,30.0,674.0,804.36,597.55
2016,6,22,9,30,801.0,119.0,3.4,30.0,719.0,843.7,622.44
2016,6,22,9,45,812.5,121.5,3.4,30.5,759.0,877.31,642.0
2016,6,22,10,0,824.0,124.0,3.4,31.0,799.0,901.52,655.2
2016,6,22,10,15,833.0,126.0,3.45,31.5,833.0,926.94,669.51
2016,6,22,10,30,842.0,128.0,3.5,32.0,867.0,949.48,681.88
2016,6,22,10,45,541.5,293.0,3.55,32.5,774.5,845.11,608.51
2016,6,22,11,0,241.0,458.0,3.6,33.0,682.0,700.97,502.06
2016,6,22,11,15,183.5,471.5,3.65,33.0,644.5,656.37,470.71
2016,6,22,11,30,126.0,485.0,3.7,33.0,607.0,610.4,437.58
2016,6,22,11,45,504.5,304.5,3.75,33.5,800.0,815.32,586.85
2016,6,22,12,0,883.0,124.0,3.8,34.0,993.0,988.23,700.18
2016,6,22,12,15,884.0,124.5,3.85,34.0,998.0,978.19,692.61
2016,6,22,12,30,885.0,125.0,3.9,34.0,1003.0,964.9,684.39
2016,6,22,12,45,885.5,124.0,3.95,34.0,1001.0,946.7,673.1
2016,6,22,13,0,886.0,123.0,4.0,34.0,999.0,925.56,659.96
2016,6,22,13,15,884.0,122.5,4.0,34.0,988.5,899.67,643.51
2016,6,22,13,30,882.0,122.0,4.0,34.0,978.0,870.93,625.21
2016,6,22,13,45,488.0,291.0,4.05,34.0,763.0,676.82,491.13
2016,6,22,14,0,94.0,460.0,4.1,34.0,548.0,497.41,357.95
2016,6,22,14,15,479.0,288.5,4.1,34.0,719.5,623.92,456.17
2016,6,22,14,30,864.0,117.0,4.1,34.0,891.0,719.9,528.15
2016,6,22,14,45,843.0,123.5,4.1,34.0,855.5,672.62,493.73
2016,6,22,15,0,822.0,130.0,4.1,34.0,820.0,624.96,459.02
2016,6,22,15,15,811.5,127.5,4.05,33.5,782.0,573.33,421.74
2016,6,22,15,30,801.0,125.0,4.0,33.0,744.0,522.6,383.93
2016,6,22,15,45,785.0,123.0,4.0,33.0,700.5,469.37,342.5
2016,6,22,16,0,769.0,121.0,4.0,33.0,657.0,416.58,300.3
2016,6,22,16,15,751.0,117.5,3.9,32.5,609.5,362.5,256.61
2016,6,22,16,30,733.0,114.0,3.8,32.0,562.0,309.61,212.92
2016,6,22,16,45,400.0,164.5,3.75,32.0,405.5,223.18,153.59
2016,6,22,17,0,67.0,215.0,3.7,32.0,249.0,192.36,141.36
2016,6,22,17,15,103.0,194.0,3.5,31.5,240.5,167.25,121.34
2016,6,22,17,30,139.0,173.0,3.3,31.0,232.0,143.82,103.76
2016,6,22,17,45,335.0,127.0,3.15,30.5,242.0,87.53,67.58
2016,6,22,18,0,531.0,81.0,3.0,30.0,252.0,56.11,41.67
2016,6,22,18,15,470.5,72.0,2.8,29.5,202.5,51.82,38.17
2016,6,22,18,30,410.0,63.0,2.6,29.0,153.0,47.27,34.24
2016,6,22,18,45,322.5,51.0,2.45,28.5,109.5,38.65,26.67
2016,6,22,19,0,235.0,39.0,2.3,28.0,66.0,30.21,18.93
2016,6,22,19,15,117.5,19.5,2.4,27.5,33.0,15.23,2.75
2016,6,22,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,23.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,23,5,45,73.0,15.0,2.95,22.5,20.5,26.4,0.0
2016,6,23,6,0,146.0,30.0,3.1,23.0,41.0,74.49,42.21
2016,6,23,6,15,246.0,44.5,3.25,23.5,81.5,127.4,89.21
2016,6,23,6,30,346.0,59.0,3.4,24.0,122.0,191.01,142.13
2016,6,23,6,45,434.5,66.0,3.55,24.5,172.5,255.5,196.38
2016,6,23,7,0,523.0,73.0,3.7,25.0,223.0,327.55,256.07
2016,6,23,7,15,571.0,80.0,3.7,25.5,275.5,387.85,305.35
2016,6,23,7,30,619.0,87.0,3.7,26.0,328.0,452.01,356.04
2016,6,23,7,45,667.0,88.0,3.7,26.5,383.0,512.89,402.78
2016,6,23,8,0,715.0,89.0,3.7,27.0,438.0,575.17,449.17
2016,6,23,8,15,739.0,93.0,3.65,27.5,489.5,628.35,487.09
2016,6,23,8,30,763.0,97.0,3.6,28.0,541.0,681.53,522.8
2016,6,23,8,45,788.0,97.5,3.6,28.5,591.0,731.27,555.02
2016,6,23,9,0,813.0,98.0,3.6,29.0,641.0,780.42,586.21
2016,6,23,9,15,826.5,100.5,3.55,29.5,686.0,815.6,607.05
2016,6,23,9,30,840.0,103.0,3.5,30.0,731.0,854.13,629.93
2016,6,23,9,45,853.0,103.5,3.5,30.5,771.5,887.88,649.54
2016,6,23,10,0,866.0,104.0,3.5,31.0,812.0,919.21,667.38
2016,6,23,10,15,873.5,105.5,3.5,31.0,846.0,943.75,682.03
2016,6,23,10,30,881.0,107.0,3.5,31.0,880.0,965.24,694.76
2016,6,23,10,45,887.5,107.5,3.55,31.5,908.0,981.51,703.09
2016,6,23,11,0,894.0,108.0,3.6,32.0,936.0,994.46,709.37
2016,6,23,11,15,898.0,109.0,3.65,32.0,956.5,1002.01,713.75
2016,6,23,11,30,902.0,110.0,3.7,32.0,977.0,1006.02,716.03
2016,6,23,11,45,896.5,116.0,3.75,32.5,988.0,1002.0,711.87
2016,6,23,12,0,891.0,122.0,3.8,33.0,999.0,994.35,705.57
2016,6,23,12,15,892.0,122.0,3.8,33.0,1004.0,983.82,698.71
2016,6,23,12,30,893.0,122.0,3.8,33.0,1009.0,970.02,689.86
2016,6,23,12,45,891.0,123.0,3.85,33.5,1006.0,951.26,676.82
2016,6,23,13,0,889.0,124.0,3.9,34.0,1003.0,929.59,662.01
2016,6,23,13,15,887.0,123.5,3.9,34.0,992.5,903.65,645.57
2016,6,23,13,30,885.0,123.0,3.9,34.0,982.0,874.86,627.28
2016,6,23,13,45,880.5,122.5,3.95,34.0,963.5,841.23,605.98
2016,6,23,14,0,876.0,122.0,4.0,34.0,945.0,805.12,582.92
2016,6,23,14,15,870.0,120.5,3.95,34.0,919.0,764.68,556.39
2016,6,23,14,30,864.0,119.0,3.9,34.0,893.0,722.23,528.32
2016,6,23,14,45,613.0,244.5,3.9,34.0,783.5,625.08,456.35
2016,6,23,15,0,362.0,370.0,3.9,34.0,674.0,548.9,398.74
2016,6,23,15,15,595.5,240.5,3.85,33.5,713.0,546.73,400.52
2016,6,23,15,30,829.0,111.0,3.8,33.0,752.0,528.75,388.24
2016,6,23,15,45,574.5,205.5,3.8,33.0,637.5,439.28,320.72
2016,6,23,16,0,320.0,300.0,3.8,33.0,523.0,382.18,278.27
2016,6,23,16,15,541.5,200.5,3.75,32.5,546.0,354.62,253.94
2016,6,23,16,30,763.0,101.0,3.7,32.0,569.0,308.09,211.13
2016,6,23,16,45,736.5,98.5,3.7,32.0,517.5,253.72,165.71
2016,6,23,17,0,710.0,96.0,3.7,32.0,466.0,197.48,119.96
2016,6,23,17,15,679.5,91.5,3.5,31.5,413.5,146.02,81.31
2016,6,23,17,30,649.0,87.0,3.3,31.0,361.0,98.04,51.88
2016,6,23,17,45,601.0,82.0,3.15,30.5,308.0,53.87,39.61
2016,6,23,18,0,553.0,77.0,3.0,30.0,255.0,52.87,38.98
2016,6,23,18,15,493.0,68.5,2.75,29.5,205.0,48.86,35.68
2016,6,23,18,30,433.0,60.0,2.5,29.0,155.0,44.58,31.99
2016,6,23,18,45,341.0,49.0,2.3,28.5,111.0,37.7,25.89
2016,6,23,19,0,249.0,38.0,2.1,28.0,67.0,29.41,18.29
2016,6,23,19,15,124.5,19.0,2.2,27.5,33.5,14.82,2.66
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,70.5,15.0,1.8,22.5,20.5,25.93,0.0
2016,6,24,6,0,141.0,30.0,2.0,23.0,41.0,73.11,40.98
2016,6,24,6,15,244.0,44.5,2.15,23.5,81.5,126.68,88.51
2016,6,24,6,30,347.0,59.0,2.3,24.0,122.0,191.09,141.81
2016,6,24,6,45,439.0,65.5,2.5,24.5,173.0,256.39,196.44
2016,6,24,7,0,531.0,72.0,2.7,25.0,224.0,329.65,256.79
2016,6,24,7,15,579.5,78.5,2.75,25.5,276.5,390.04,305.87
2016,6,24,7,30,628.0,85.0,2.8,26.0,329.0,454.33,356.35
2016,6,24,7,45,681.0,84.5,2.85,26.5,385.0,516.9,404.11
2016,6,24,8,0,734.0,84.0,2.9,27.0,441.0,581.53,451.96
2016,6,24,8,15,378.5,148.0,2.95,27.5,333.5,434.95,337.81
2016,6,24,8,30,23.0,212.0,3.0,28.0,226.0,221.3,167.99
2016,6,24,8,45,175.0,246.5,3.05,28.5,363.0,393.19,301.01
2016,6,24,9,0,327.0,281.0,3.1,29.0,500.0,569.2,429.77
2016,6,24,9,15,315.0,307.0,3.15,29.5,530.0,596.64,446.04
2016,6,24,9,30,303.0,333.0,3.2,30.0,560.0,621.98,461.37
2016,6,24,9,45,361.5,330.5,3.3,30.5,616.5,678.81,500.61
2016,6,24,10,0,420.0,328.0,3.4,31.0,673.0,747.4,546.75
2016,6,24,10,15,446.5,320.5,3.5,31.0,700.5,771.75,563.18
2016,6,24,10,30,473.0,313.0,3.6,31.0,728.0,795.07,579.16
2016,6,24,10,45,693.0,203.5,3.7,31.5,833.5,903.93,654.77
2016,6,24,11,0,913.0,94.0,3.8,32.0,939.0,998.76,714.02
2016,6,24,11,15,916.0,95.0,3.9,32.0,959.0,1005.64,717.65
2016,6,24,11,30,919.0,96.0,4.0,32.0,979.0,1008.9,719.75
2016,6,24,11,45,542.5,300.0,4.1,32.0,823.0,848.55,612.26
2016,6,24,12,0,166.0,504.0,4.2,32.0,667.0,660.57,474.44
2016,6,24,12,15,525.0,315.0,4.25,32.0,835.0,829.61,601.22
2016,6,24,12,30,884.0,126.0,4.3,32.0,1003.0,965.53,693.62
2016,6,24,12,45,656.5,284.0,4.4,32.0,934.5,895.78,646.32
2016,6,24,13,0,429.0,442.0,4.5,32.0,866.0,818.06,587.94
2016,6,24,13,15,293.0,468.5,4.5,31.5,757.0,704.87,509.91
2016,6,24,13,30,157.0,495.0,4.5,31.0,648.0,598.15,434.38
2016,6,24,13,45,502.5,315.5,4.55,31.0,790.5,711.72,523.63
2016,6,24,14,0,848.0,136.0,4.6,31.0,933.0,795.96,586.78
2016,6,24,14,15,842.0,134.5,4.55,30.5,908.0,756.55,560.84
2016,6,24,14,30,836.0,133.0,4.5,30.0,883.0,715.19,533.51
2016,6,24,14,45,626.5,237.5,4.5,30.0,788.0,628.42,467.88
2016,6,24,15,0,417.0,342.0,4.5,30.0,693.0,556.92,412.97
2016,6,24,15,15,218.0,306.5,4.4,30.0,489.5,392.06,292.15
2016,6,24,15,30,19.0,271.0,4.3,30.0,286.0,256.33,190.56
2016,6,24,15,45,189.0,280.5,4.25,30.0,413.0,332.04,247.52
2016,6,24,16,0,359.0,290.0,4.2,30.0,540.0,390.53,288.23
2016,6,24,16,15,370.5,263.5,4.05,29.5,506.0,349.53,256.03
2016,6,24,16,30,382.0,237.0,3.9,29.0,472.0,307.23,222.28
2016,6,24,16,45,326.5,224.5,3.8,29.0,413.0,258.24,184.64
2016,6,24,17,0,271.0,212.0,3.7,29.0,354.0,215.45,152.7
2016,6,24,17,15,359.0,172.0,3.45,28.5,338.0,176.79,119.62
2016,6,24,17,30,447.0,132.0,3.2,28.0,322.0,121.5,77.49
2016,6,24,17,45,415.5,117.5,2.95,28.0,274.5,80.91,62.76
2016,6,24,18,0,384.0,103.0,2.7,28.0,227.0,72.79,56.1
2016,6,24,18,15,340.0,88.0,2.45,27.5,182.5,63.73,48.57
2016,6,24,18,30,296.0,73.0,2.2,27.0,138.0,54.15,40.37
2016,6,24,18,45,225.5,57.0,2.0,26.5,98.5,43.21,30.76
2016,6,24,19,0,155.0,41.0,1.8,26.0,59.0,33.34,21.71
2016,6,24,19,15,77.5,20.5,1.85,25.5,29.5,17.17,4.18
2016,6,24,19,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,9.5,2.4,23.5,9.5,9.05,0.0
2016,6,25,6,0,0.0,19.0,2.5,24.0,19.0,17.63,6.52
2016,6,25,6,15,0.0,38.5,2.55,24.0,38.5,36.81,23.79
2016,6,25,6,30,0.0,58.0,2.6,24.0,58.0,55.99,40.04
2016,6,25,6,45,10.0,79.0,2.65,24.0,82.0,80.48,60.37
2016,6,25,7,0,20.0,100.0,2.7,24.0,106.0,105.94,81.36
2016,6,25,7,15,10.0,103.5,2.85,24.0,106.5,104.07,79.84
2016,6,25,7,30,0.0,107.0,3.0,24.0,107.0,101.61,77.58
2016,6,25,7,45,123.0,152.5,3.2,24.5,212.0,234.37,185.1
2016,6,25,8,0,246.0,198.0,3.4,25.0,317.0,377.1,296.56
2016,6,25,8,15,190.5,227.5,3.55,25.0,326.0,371.84,290.59
2016,6,25,8,30,135.0,257.0,3.7,25.0,335.0,369.65,286.98
2016,6,25,8,45,117.5,279.0,3.85,25.5,351.5,383.67,295.84
2016,6,25,9,0,100.0,301.0,4.0,26.0,368.0,385.69,295.58
2016,6,25,9,15,101.5,324.0,4.05,26.0,396.5,413.04,315.19
2016,6,25,9,30,103.0,347.0,4.1,26.0,425.0,440.05,334.3
2016,6,25,9,45,201.0,361.5,4.15,26.5,523.0,555.73,419.88
2016,6,25,10,0,299.0,376.0,4.2,27.0,621.0,675.63,505.37
2016,6,25,10,15,248.5,404.5,4.2,27.0,614.0,661.61,492.38
2016,6,25,10,30,198.0,433.0,4.2,27.0,607.0,633.81,470.57
2016,6,25,10,45,179.0,449.0,4.25,27.5,610.5,631.98,467.26
2016,6,25,11,0,160.0,465.0,4.3,28.0,614.0,628.76,462.91
2016,6,25,11,15,122.5,466.5,4.25,28.0,582.0,591.35,434.99
2016,6,25,11,30,85.0,468.0,4.2,28.0,550.0,543.97,400.16
2016,6,25,11,45,42.5,298.5,4.2,28.0,340.0,331.44,246.73
2016,6,25,12,0,0.0,129.0,4.2,28.0,130.0,121.22,88.12
2016,6,25,12,15,0.0,128.5,4.15,28.0,129.0,120.72,87.91
2016,6,25,12,30,0.0,128.0,4.1,28.0,128.0,120.18,87.49
2016,6,25,12,45,5.0,166.0,4.05,28.0,171.5,160.49,118.42
2016,6,25,13,0,10.0,204.0,4.0,28.0,215.0,200.4,148.73
2016,6,25,13,15,11.0,214.5,3.95,28.0,226.0,210.53,156.33
2016,6,25,13,30,12.0,225.0,3.9,28.0,237.0,220.48,163.85
2016,6,25,13,45,18.0,287.5,3.85,28.0,304.5,282.51,210.25
2016,6,25,14,0,24.0,350.0,3.8,28.0,372.0,342.91,254.73
2016,6,25,14,15,20.5,324.0,3.75,28.0,343.5,314.83,234.06
2016,6,25,14,30,17.0,298.0,3.7,28.0,315.0,286.91,213.66
2016,6,25,14,45,8.5,206.5,3.7,28.0,215.0,196.79,146.4
2016,6,25,15,0,0.0,115.0,3.7,28.0,115.0,107.14,78.04
2016,6,25,15,15,0.0,114.5,3.7,28.0,114.5,106.62,77.87
2016,6,25,15,30,0.0,114.0,3.7,28.0,114.0,106.09,77.64
2016,6,25,15,45,1.5,139.5,3.7,28.0,141.0,129.84,96.25
2016,6,25,16,0,3.0,165.0,3.7,28.0,168.0,152.85,114.26
2016,6,25,16,15,2.0,162.5,3.65,27.5,164.5,149.56,112.23
2016,6,25,16,30,1.0,160.0,3.6,27.0,161.0,146.26,110.24
2016,6,25,16,45,0.5,151.5,3.6,27.0,152.0,137.9,104.09
2016,6,25,17,0,0.0,143.0,3.6,27.0,143.0,129.53,97.91
2016,6,25,17,15,0.0,83.0,3.4,26.5,83.0,77.29,56.84
2016,6,25,17,30,0.0,23.0,3.2,26.0,23.0,21.34,11.81
2016,6,25,17,45,0.0,19.5,3.05,26.0,19.5,18.09,9.88
2016,6,25,18,0,0.0,16.0,2.9,26.0,16.0,14.83,7.11
2016,6,25,18,15,0.0,13.0,2.65,25.5,13.0,12.04,4.73
2016,6,25,18,30,0.0,10.0,2.4,25.0,10.0,9.26,2.31
2016,6,25,18,45,0.0,7.0,2.15,25.0,7.0,6.48,0.0
2016,6,25,19,0,0.0,4.0,1.9,25.0,4.0,3.7,0.0
2016,6,25,19,15,0.0,2.0,1.95,24.5,2.0,1.85,0.0
2016,6,25,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,23.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,26,5,45,0.0,11.0,1.2,22.5,11.0,10.48,0.0
2016,6,26,6,0,0.0,22.0,1.3,23.0,22.0,20.59,8.47
2016,6,26,6,15,17.5,43.0,1.45,23.0,46.0,48.89,33.08
2016,6,26,6,30,35.0,64.0,1.6,23.0,70.0,77.34,56.9
2016,6,26,6,45,58.0,85.5,1.8,23.5,100.0,110.14,84.11
2016,6,26,7,0,81.0,107.0,2.0,24.0,130.0,150.9,117.49
2016,6,26,7,15,81.0,130.0,2.05,24.0,157.5,172.89,135.5
2016,6,26,7,30,81.0,153.0,2.1,24.0,185.0,200.28,157.31
2016,6,26,7,45,180.0,172.5,2.2,24.5,256.5,290.63,228.89
2016,6,26,8,0,279.0,192.0,2.3,25.0,328.0,391.79,306.68
2016,6,26,8,15,342.0,203.0,2.35,25.5,388.5,459.1,356.68
2016,6,26,8,30,405.0,214.0,2.4,26.0,449.0,540.94,415.98
2016,6,26,8,45,590.5,161.0,2.45,26.5,537.0,649.06,495.69
2016,6,26,9,0,776.0,108.0,2.5,27.0,625.0,760.63,572.3
2016,6,26,9,15,522.0,224.0,2.55,27.5,583.0,694.22,520.22
2016,6,26,9,30,268.0,340.0,2.6,28.0,541.0,598.73,445.2
2016,6,26,9,45,552.5,226.5,2.7,28.5,668.5,756.9,561.84
2016,6,26,10,0,837.0,113.0,2.8,29.0,796.0,901.5,657.63
2016,6,26,10,15,845.0,114.5,2.85,29.5,830.0,926.0,670.32
2016,6,26,10,30,853.0,116.0,2.9,30.0,864.0,947.57,682.08
2016,6,26,10,45,639.5,252.0,3.0,30.5,823.0,901.62,650.04
2016,6,26,11,0,426.0,388.0,3.1,31.0,782.0,829.78,594.94
2016,6,26,11,15,417.5,401.5,3.15,31.0,795.0,833.77,597.39
2016,6,26,11,30,409.0,415.0,3.2,31.0,808.0,835.49,597.87
2016,6,26,11,45,382.5,432.5,3.25,31.0,804.5,815.37,583.74
2016,6,26,12,0,356.0,450.0,3.3,31.0,801.0,800.27,572.94
2016,6,26,12,15,375.5,445.0,3.3,31.0,816.5,806.13,577.24
2016,6,26,12,30,395.0,440.0,3.3,31.0,832.0,809.85,580.01
2016,6,26,12,45,387.0,441.0,3.35,31.5,824.5,791.36,566.55
2016,6,26,13,0,379.0,442.0,3.4,32.0,817.0,771.65,552.45
2016,6,26,13,15,336.5,457.5,3.4,32.0,788.0,733.79,526.15
2016,6,26,13,30,294.0,473.0,3.4,32.0,759.0,696.69,500.31
2016,6,26,13,45,345.0,439.5,3.4,32.0,769.0,693.85,500.19
2016,6,26,14,0,396.0,406.0,3.4,32.0,779.0,687.16,497.09
2016,6,26,14,15,320.5,422.0,3.35,32.0,718.5,624.84,452.82
2016,6,26,14,30,245.0,438.0,3.3,32.0,658.0,567.1,411.62
2016,6,26,14,45,403.5,366.5,3.3,32.0,713.0,593.47,433.14
2016,6,26,15,0,562.0,295.0,3.3,32.0,768.0,607.58,444.53
2016,6,26,15,15,582.0,267.5,3.25,31.5,737.0,564.33,414.16
2016,6,26,15,30,602.0,240.0,3.2,31.0,706.0,517.76,380.66
2016,6,26,15,45,583.5,227.5,3.15,31.0,658.0,463.71,339.81
2016,6,26,16,0,565.0,215.0,3.1,31.0,610.0,411.02,299.08
2016,6,26,16,15,518.0,212.0,2.95,30.5,554.0,356.91,257.32
2016,6,26,16,30,471.0,209.0,2.8,30.0,498.0,307.44,218.75
2016,6,26,16,45,548.0,165.5,2.7,30.0,473.0,261.01,178.36
2016,6,26,17,0,625.0,122.0,2.6,30.0,448.0,204.34,129.36
2016,6,26,17,15,595.5,114.0,2.3,29.5,397.5,155.0,92.21
2016,6,26,17,30,566.0,106.0,2.0,29.0,347.0,109.14,63.29
2016,6,26,17,45,528.0,96.5,1.7,28.5,296.5,65.67,49.84
2016,6,26,18,0,490.0,87.0,1.4,28.0,246.0,60.85,46.04
2016,6,26,18,15,433.0,76.5,1.3,27.5,197.5,55.31,41.46
2016,6,26,18,30,376.0,66.0,1.2,27.0,149.0,48.89,35.94
2016,6,26,18,45,292.0,53.0,1.15,26.5,106.5,40.13,28.2
2016,6,26,19,0,208.0,40.0,1.1,26.0,64.0,30.95,19.79
2016,6,26,19,15,104.0,20.0,1.1,26.0,32.0,15.6,3.44
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,85.5,13.5,1.4,22.5,20.0,26.76,0.0
2016,6,27,6,0,171.0,27.0,1.6,23.0,40.0,75.27,39.95
2016,6,27,6,15,274.5,39.5,1.65,23.5,80.0,128.76,88.95
2016,6,27,6,30,378.0,52.0,1.7,24.0,120.0,194.81,143.69
2016,6,27,6,45,460.0,59.0,1.75,24.5,169.5,256.65,195.67
2016,6,27,7,0,542.0,66.0,1.8,25.0,219.0,326.79,253.33
2016,6,27,7,15,589.0,72.0,1.75,25.5,271.0,386.3,301.25
2016,6,27,7,30,636.0,78.0,1.7,26.0,323.0,449.6,350.25
2016,6,27,7,45,520.0,123.0,1.7,26.5,343.5,457.02,354.62
2016,6,27,8,0,404.0,168.0,1.7,27.0,364.0,455.56,351.24
2016,6,27,8,15,467.5,170.0,1.7,27.5,422.0,520.0,398.13
2016,6,27,8,30,531.0,172.0,1.7,28.0,480.0,588.57,446.23
2016,6,27,8,45,492.5,205.5,1.75,29.0,511.0,615.62,461.23
2016,6,27,9,0,454.0,239.0,1.8,30.0,542.0,637.65,472.59
2016,6,27,9,15,354.5,291.0,1.8,30.0,537.5,612.79,451.83
2016,6,27,9,30,255.0,343.0,1.8,30.0,533.0,590.55,432.78
2016,6,27,9,45,554.5,223.5,1.8,30.5,667.0,755.6,551.08
2016,6,27,10,0,854.0,104.0,1.8,31.0,801.0,907.62,647.79
2016,6,27,10,15,862.0,105.5,1.8,31.5,835.5,932.59,659.54
2016,6,27,10,30,870.0,107.0,1.8,32.0,870.0,954.57,670.65
2016,6,27,10,45,875.5,108.5,1.8,32.5,897.5,970.97,678.31
2016,6,27,11,0,881.0,110.0,1.8,33.0,925.0,984.05,684.01
2016,6,27,11,15,885.0,111.0,1.8,33.0,945.5,991.72,687.9
2016,6,27,11,30,889.0,112.0,1.8,33.0,966.0,995.9,689.83
2016,6,27,11,45,662.0,274.0,1.8,33.5,915.0,941.89,654.33
2016,6,27,12,0,435.0,436.0,1.8,34.0,864.0,868.97,600.34
2016,6,27,12,15,447.5,439.5,1.8,34.0,882.0,874.8,604.61
2016,6,27,12,30,460.0,443.0,1.8,34.0,900.0,878.13,606.63
2016,6,27,12,45,432.5,439.5,1.8,34.5,868.0,835.17,578.05
2016,6,27,13,0,405.0,436.0,1.8,35.0,836.0,790.04,548.39
2016,6,27,13,15,640.0,279.0,1.85,35.0,904.0,838.43,586.97
2016,6,27,13,30,875.0,122.0,1.9,35.0,972.0,867.36,607.19
2016,6,27,13,45,870.5,122.0,1.95,35.0,954.0,834.62,587.07
2016,6,27,14,0,866.0,122.0,2.0,35.0,936.0,799.41,565.74
2016,6,27,14,15,860.5,120.5,2.0,35.0,910.5,759.81,540.99
2016,6,27,14,30,855.0,119.0,2.0,35.0,885.0,718.18,514.68
2016,6,27,14,45,547.0,261.5,2.0,35.0,745.5,597.85,428.69
2016,6,27,15,0,239.0,404.0,2.0,35.0,606.0,505.97,361.21
2016,6,27,15,15,187.5,387.0,2.0,35.0,541.0,446.36,320.11
2016,6,27,15,30,136.0,370.0,2.0,35.0,476.0,391.67,281.83
2016,6,27,15,45,225.0,336.0,2.05,35.0,499.0,394.31,283.95
2016,6,27,16,0,314.0,302.0,2.1,35.0,522.0,382.53,274.34
2016,6,27,16,15,293.0,282.5,2.1,34.5,476.0,337.79,241.7
2016,6,27,16,30,272.0,263.0,2.1,34.0,430.0,295.29,210.36
2016,6,27,16,45,270.0,238.0,2.15,34.0,391.5,255.63,179.96
2016,6,27,17,0,268.0,213.0,2.2,34.0,353.0,216.39,149.88
2016,6,27,17,15,259.5,190.0,2.1,33.5,313.5,178.27,121.94
2016,6,27,17,30,251.0,167.0,2.0,33.0,274.0,141.44,97.1
2016,6,27,17,45,237.5,144.0,1.9,32.5,234.0,105.96,81.98
2016,6,27,18,0,224.0,121.0,1.8,32.0,194.0,90.57,69.74
2016,6,27,18,15,198.0,100.5,1.65,31.0,156.0,76.77,58.63
2016,6,27,18,30,172.0,80.0,1.5,30.0,118.0,62.37,46.66
2016,6,27,18,45,133.0,60.0,1.35,29.0,84.5,47.72,34.16
2016,6,27,19,0,94.0,40.0,1.2,28.0,51.0,32.53,20.87
2016,6,27,19,15,47.0,20.0,1.2,27.5,25.5,16.76,4.11
2016,6,27,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,28,5,45,49.0,13.5,2.05,23.5,17.0,20.79,0.0
2016,6,28,6,0,98.0,27.0,2.4,24.0,34.0,55.1,27.97
2016,6,28,6,15,179.5,45.5,2.45,24.5,72.0,109.41,76.02
2016,6,28,6,30,261.0,64.0,2.5,25.0,110.0,167.07,123.66
2016,6,28,6,45,327.0,78.0,2.6,26.0,156.5,222.81,169.95
2016,6,28,7,0,393.0,92.0,2.7,27.0,203.0,285.56,220.99
2016,6,28,7,15,442.5,103.0,2.5,27.5,253.0,343.37,267.18
2016,6,28,7,30,492.0,114.0,2.3,28.0,303.0,405.6,315.16
2016,6,28,7,45,530.0,122.5,2.1,29.0,354.5,462.18,356.44
2016,6,28,8,0,568.0,131.0,1.9,30.0,406.0,525.87,400.93
2016,6,28,8,15,596.5,138.0,1.7,30.5,456.5,579.26,436.96
2016,6,28,8,30,625.0,145.0,1.5,31.0,507.0,633.36,471.99
2016,6,28,8,45,647.5,151.0,1.35,31.5,555.0,682.13,502.19
2016,6,28,9,0,670.0,157.0,1.2,32.0,603.0,730.48,530.76
2016,6,28,9,15,687.0,161.5,1.2,32.0,647.0,771.85,555.88
2016,6,28,9,30,704.0,166.0,1.2,32.0,691.0,811.84,579.86
2016,6,28,9,45,358.0,202.0,1.25,32.5,469.0,550.91,401.35
2016,6,28,10,0,12.0,238.0,1.3,33.0,247.0,237.63,171.92
2016,6,28,10,15,136.5,329.5,1.4,33.0,448.5,466.93,339.23
2016,6,28,10,30,261.0,421.0,1.5,33.0,650.0,692.81,491.14
2016,6,28,10,45,508.5,306.5,1.65,33.5,770.0,827.22,582.77
2016,6,28,11,0,756.0,192.0,1.8,34.0,890.0,952.77,663.55
2016,6,28,11,15,761.0,193.5,1.9,34.0,910.5,960.68,667.61
2016,6,28,11,30,766.0,195.0,2.0,34.0,931.0,965.42,671.03
2016,6,28,11,45,785.0,184.5,2.1,34.0,948.0,969.02,673.84
2016,6,28,12,0,804.0,174.0,2.2,34.0,965.0,969.32,674.71
2016,6,28,12,15,805.5,174.5,2.25,34.0,970.5,960.0,669.23
2016,6,28,12,30,807.0,175.0,2.3,34.0,976.0,947.55,661.95
2016,6,28,12,45,562.0,326.0,2.4,34.0,883.5,850.39,598.03
2016,6,28,13,0,317.0,477.0,2.5,34.0,791.0,748.54,526.08
2016,6,28,13,15,199.0,474.5,2.55,33.5,671.0,626.38,444.8
2016,6,28,13,30,81.0,472.0,2.6,33.0,551.0,511.05,365.29
2016,6,28,13,45,80.0,461.5,2.7,33.0,538.5,494.64,355.01
2016,6,28,14,0,79.0,451.0,2.8,33.0,526.0,478.2,344.14
2016,6,28,14,15,42.0,307.0,2.9,32.5,347.0,314.78,229.46
2016,6,28,14,30,5.0,163.0,3.0,32.0,168.0,155.16,112.55
2016,6,28,14,45,2.5,110.5,3.1,32.0,113.0,104.72,74.83
2016,6,28,15,0,0.0,58.0,3.2,32.0,58.0,54.15,36.26
2016,6,28,15,15,0.0,74.5,3.25,31.5,74.5,69.55,48.33
2016,6,28,15,30,0.0,91.0,3.3,31.0,91.0,84.96,60.43
2016,6,28,15,45,0.0,55.5,3.35,31.0,55.5,51.73,34.82
2016,6,28,16,0,0.0,20.0,3.4,31.0,20.0,18.61,9.0
2016,6,28,16,15,0.0,25.0,3.35,30.5,25.0,23.26,12.74
2016,6,28,16,30,0.0,30.0,3.3,30.0,30.0,27.9,16.51
2016,6,28,16,45,0.0,34.5,3.25,30.0,34.5,32.07,19.9
2016,6,28,17,0,0.0,39.0,3.2,30.0,39.0,36.25,23.32
2016,6,28,17,15,7.0,93.0,3.0,29.5,96.5,86.95,63.54
2016,6,28,17,30,14.0,147.0,2.8,29.0,154.0,130.05,97.77
2016,6,28,17,45,9.0,127.5,2.6,28.5,131.5,111.51,88.07
2016,6,28,18,0,4.0,108.0,2.4,28.0,109.0,94.99,74.67
2016,6,28,18,15,2.0,87.0,2.15,27.5,87.5,77.27,59.96
2016,6,28,18,30,0.0,66.0,1.9,27.0,66.0,59.37,44.76
2016,6,28,18,45,0.0,47.0,1.7,26.5,47.0,42.85,30.47
2016,6,28,19,0,0.0,28.0,1.5,26.0,28.0,26.0,15.73
2016,6,28,19,15,0.0,14.0,1.35,25.5,14.0,12.98,2.01
2016,6,28,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,74.5,13.0,2.05,23.5,18.5,24.37,0.0
2016,6,29,6,0,149.0,26.0,2.3,24.0,37.0,68.68,34.72
2016,6,29,6,15,246.5,40.0,2.3,24.0,76.0,121.32,83.56
2016,6,29,6,30,344.0,54.0,2.3,24.0,115.0,183.14,135.19
2016,6,29,6,45,418.5,63.5,2.35,24.5,163.5,244.6,186.99
2016,6,29,7,0,493.0,73.0,2.4,25.0,212.0,311.92,242.65
2016,6,29,7,15,279.0,111.5,2.4,25.5,193.5,263.47,206.72
2016,6,29,7,30,65.0,150.0,2.4,26.0,175.0,188.21,146.3
2016,6,29,7,45,365.5,124.0,2.4,26.5,297.5,365.09,287.13
2016,6,29,8,0,666.0,98.0,2.4,27.0,420.0,552.98,429.56
2016,6,29,8,15,692.5,103.0,2.4,27.5,471.5,606.98,466.92
2016,6,29,8,30,719.0,108.0,2.4,28.0,523.0,661.36,504.0
2016,6,29,8,45,409.5,203.5,2.4,28.5,444.5,548.98,416.3
2016,6,29,9,0,100.0,299.0,2.4,29.0,366.0,383.67,288.04
2016,6,29,9,15,107.0,323.5,2.45,29.0,399.5,417.31,312.65
2016,6,29,9,30,114.0,348.0,2.5,29.0,433.0,461.73,343.77
2016,6,29,9,45,464.0,238.0,2.55,29.5,612.0,684.99,509.13
2016,6,29,10,0,814.0,128.0,2.6,30.0,791.0,902.91,655.17
2016,6,29,10,15,823.0,130.0,2.65,30.0,825.5,921.26,664.42
2016,6,29,10,30,832.0,132.0,2.7,30.0,860.0,943.94,678.27
2016,6,29,10,45,838.0,134.0,2.75,30.5,888.0,960.69,686.94
2016,6,29,11,0,844.0,136.0,2.8,31.0,916.0,974.24,693.65
2016,6,29,11,15,462.5,300.0,2.85,31.0,729.0,777.52,561.03
2016,6,29,11,30,81.0,464.0,2.9,31.0,542.0,536.36,386.37
2016,6,29,11,45,476.0,297.5,2.95,31.5,764.5,781.66,565.88
2016,6,29,12,0,871.0,131.0,3.0,32.0,987.0,985.2,698.93
2016,6,29,12,15,872.0,131.5,3.0,32.0,992.5,975.51,690.85
2016,6,29,12,30,873.0,132.0,3.0,32.0,998.0,962.59,682.63
2016,6,29,12,45,871.0,133.0,3.05,32.5,995.0,944.28,670.08
2016,6,29,13,0,869.0,134.0,3.1,33.0,992.0,923.14,655.81
2016,6,29,13,15,866.5,133.5,3.1,33.0,982.0,897.38,639.62
2016,6,29,13,30,864.0,133.0,3.1,33.0,972.0,868.86,621.65
2016,6,29,13,45,858.5,133.0,3.1,33.0,953.5,835.61,600.55
2016,6,29,14,0,853.0,133.0,3.1,33.0,935.0,800.0,577.79
2016,6,29,14,15,847.0,131.5,3.1,33.0,910.0,760.49,552.29
2016,6,29,14,30,841.0,130.0,3.1,33.0,885.0,719.01,525.06
2016,6,29,14,45,814.5,139.5,3.1,33.0,849.0,671.14,491.18
2016,6,29,15,0,788.0,149.0,3.1,33.0,813.0,623.39,456.74
2016,6,29,15,15,777.0,146.0,3.15,32.5,775.0,574.11,421.74
2016,6,29,15,30,766.0,143.0,3.2,32.0,737.0,524.32,385.22
2016,6,29,15,45,750.0,140.0,3.25,32.0,694.0,471.92,344.9
2016,6,29,16,0,734.0,137.0,3.3,32.0,651.0,420.03,303.82
2016,6,29,16,15,715.0,133.0,3.3,31.5,604.0,362.71,258.28
2016,6,29,16,30,696.0,129.0,3.3,31.0,557.0,310.47,215.47
2016,6,29,16,45,671.0,124.0,3.35,31.0,507.0,257.54,171.59
2016,6,29,17,0,646.0,119.0,3.4,31.0,457.0,207.11,130.46
2016,6,29,17,15,613.5,112.5,3.2,30.5,405.0,157.26,92.94
2016,6,29,17,30,581.0,106.0,3.0,30.0,353.0,111.24,63.97
2016,6,29,17,45,538.5,98.0,2.85,30.0,302.0,67.95,51.44
2016,6,29,18,0,496.0,90.0,2.7,30.0,251.0,63.36,47.75
2016,6,29,18,15,436.5,79.5,2.4,29.0,201.5,57.53,43.06
2016,6,29,18,30,377.0,69.0,2.1,28.0,152.0,51.18,37.7
2016,6,29,18,45,299.0,54.5,1.85,27.5,109.0,41.3,29.05
2016,6,29,19,0,221.0,40.0,1.6,27.0,66.0,30.96,19.7
2016,6,29,19,15,110.5,20.0,1.55,26.5,33.0,15.6,3.53
2016,6,29,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,30,5,45,64.5,13.0,1.2,23.5,18.0,22.71,0.0
2016,6,30,6,0,129.0,26.0,1.4,24.0,36.0,64.07,31.59
2016,6,30,6,15,224.5,41.5,1.45,24.5,74.5,116.93,80.36
2016,6,30,6,30,320.0,57.0,1.5,25.0,113.0,178.42,131.02
2016,6,30,6,45,395.5,67.5,1.6,26.0,161.0,237.16,179.74
2016,6,30,7,0,471.0,78.0,1.7,27.0,209.0,307.11,236.24
2016,6,30,7,15,520.0,86.0,1.8,27.5,260.5,366.29,283.66
2016,6,30,7,30,569.0,94.0,1.9,28.0,312.0,429.54,332.68
2016,6,30,7,45,607.5,100.0,2.0,28.5,364.5,488.01,376.64
2016,6,30,8,0,646.0,106.0,2.1,29.0,417.0,548.72,420.89
2016,6,30,8,15,673.0,111.0,2.15,29.0,468.0,602.23,459.35
2016,6,30,8,30,700.0,116.0,2.2,29.0,519.0,656.2,497.25
2016,6,30,8,45,718.0,121.5,2.25,29.5,567.5,703.9,527.91
2016,6,30,9,0,736.0,127.0,2.3,30.0,616.0,747.98,555.38
2016,6,30,9,15,752.5,130.5,2.3,30.0,661.0,790.06,581.92
2016,6,30,9,30,769.0,134.0,2.3,30.0,706.0,830.55,607.1
2016,6,30,9,45,781.0,137.5,2.35,30.5,746.5,865.14,627.29
2016,6,30,10,0,793.0,141.0,2.4,31.0,787.0,897.42,645.84
2016,6,30,10,15,802.5,143.0,2.45,31.0,821.5,923.2,661.43
2016,6,30,10,30,812.0,145.0,2.5,31.0,856.0,946.19,675.31
2016,6,30,10,45,567.0,289.5,2.55,31.5,793.5,867.07,619.85
2016,6,30,11,0,322.0,434.0,2.6,32.0,731.0,766.81,545.64
2016,6,30,11,15,580.0,292.5,2.6,32.0,843.0,887.34,632.5
2016,6,30,11,30,838.0,151.0,2.6,32.0,955.0,984.45,695.04
2016,6,30,11,45,841.0,152.0,2.65,32.5,968.5,983.88,692.39
2016,6,30,12,0,844.0,153.0,2.7,33.0,982.0,979.93,688.62
2016,6,30,12,15,845.5,153.0,2.75,33.0,987.5,970.3,682.82
2016,6,30,12,30,847.0,153.0,2.8,33.0,993.0,957.55,675.18
2016,6,30,12,45,849.0,151.0,2.85,33.5,991.5,940.55,663.56
2016,6,30,13,0,851.0,149.0,2.9,34.0,990.0,920.72,650.24
2016,6,30,13,15,848.5,148.5,2.95,34.0,980.0,895.34,634.74
2016,6,30,13,30,846.0,148.0,3.0,34.0,970.0,867.26,617.49
2016,6,30,13,45,489.0,310.5,3.05,34.0,783.5,698.42,501.85
2016,6,30,14,0,132.0,473.0,3.1,34.0,597.0,539.95,386.06
2016,6,30,14,15,479.5,308.0,3.15,34.0,740.5,644.74,467.36
2016,6,30,14,30,827.0,143.0,3.2,34.0,884.0,720.87,524.92
2016,6,30,14,45,827.0,135.5,3.3,34.0,854.5,677.02,494.08
2016,6,30,15,0,827.0,128.0,3.4,34.0,825.0,631.09,461.69
2016,6,30,15,15,816.5,125.5,3.45,34.0,787.0,579.29,424.03
2016,6,30,15,30,806.0,123.0,3.5,34.0,749.0,528.31,385.85
2016,6,30,15,45,793.0,120.0,3.55,34.0,706.0,475.3,345.1
2016,6,30,16,0,780.0,117.0,3.6,34.0,663.0,422.38,303.22
2016,6,30,16,15,762.5,113.5,3.6,33.5,615.5,367.76,259.53
2016,6,30,16,30,745.0,110.0,3.6,33.0,568.0,314.22,215.62
2016,6,30,16,45,723.0,105.5,3.65,32.5,518.0,260.08,170.98
2016,6,30,17,0,701.0,101.0,3.7,32.0,468.0,203.32,125.0
2016,6,30,17,15,670.5,96.0,3.6,31.5,415.5,151.71,85.96
2016,6,30,17,30,640.0,91.0,3.5,31.0,363.0,103.61,55.71
2016,6,30,17,45,599.0,84.0,3.4,31.0,311.0,57.57,42.6
2016,6,30,18,0,558.0,77.0,3.3,31.0,259.0,52.75,38.7
2016,6,30,18,15,500.0,69.0,3.0,30.0,209.0,49.17,35.86
2016,6,30,18,30,442.0,61.0,2.7,29.0,159.0,45.36,32.66
2016,6,30,18,45,356.5,49.5,2.4,28.5,114.5,38.07,26.22
2016,6,30,19,0,271.0,38.0,2.1,28.0,70.0,29.4,18.33
2016,6,30,19,15,135.5,19.0,2.05,27.5,35.0,14.81,3.02
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,81.5,12.5,1.4,23.5,18.5,24.88,0.0
2016,7,1,6,0,163.0,25.0,1.6,24.0,37.0,69.94,33.44
2016,7,1,6,15,266.0,39.0,1.6,24.5,77.5,125.2,85.54
2016,7,1,6,30,369.0,53.0,1.6,25.0,118.0,191.58,140.32
2016,7,1,6,45,443.0,62.5,1.65,25.5,167.0,252.42,191.37
2016,7,1,7,0,517.0,72.0,1.7,26.0,216.0,320.79,247.41
2016,7,1,7,15,566.0,79.5,1.75,26.5,268.5,381.75,296.39
2016,7,1,7,30,615.0,87.0,1.8,27.0,321.0,446.74,346.74
2016,7,1,7,45,652.0,92.5,1.9,28.0,374.5,505.96,390.53
2016,7,1,8,0,689.0,98.0,2.0,29.0,428.0,567.22,434.21
2016,7,1,8,15,715.0,102.5,2.05,29.5,480.5,621.4,472.01
2016,7,1,8,30,741.0,107.0,2.1,30.0,533.0,673.8,507.13
2016,7,1,8,45,761.5,110.5,2.15,30.5,582.5,722.85,538.12
2016,7,1,9,0,782.0,114.0,2.2,31.0,632.0,771.04,567.97
2016,7,1,9,15,797.0,117.0,2.2,31.0,677.5,812.89,593.92
2016,7,1,9,30,812.0,120.0,2.2,31.0,723.0,852.95,618.44
2016,7,1,9,45,824.5,121.5,2.25,31.5,764.0,887.08,638.02
2016,7,1,10,0,837.0,123.0,2.3,32.0,805.0,911.84,651.47
2016,7,1,10,15,846.0,125.0,2.35,32.0,839.5,937.96,667.19
2016,7,1,10,30,855.0,127.0,2.4,32.0,874.0,961.16,681.05
2016,7,1,10,45,862.5,127.5,2.45,32.5,902.5,978.29,689.76
2016,7,1,11,0,870.0,128.0,2.5,33.0,931.0,992.19,696.55
2016,7,1,11,15,874.0,129.5,2.55,33.0,952.0,1000.28,701.24
2016,7,1,11,30,878.0,131.0,2.6,33.0,973.0,1004.89,703.94
2016,7,1,11,45,875.0,135.5,2.65,33.5,984.5,1001.97,700.66
2016,7,1,12,0,872.0,140.0,2.7,34.0,996.0,995.51,695.36
2016,7,1,12,15,872.5,140.5,2.75,34.0,1001.5,985.28,689.26
2016,7,1,12,30,873.0,141.0,2.8,34.0,1007.0,971.83,681.26
2016,7,1,12,45,873.0,140.0,2.9,34.5,1004.5,953.53,669.28
