Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,13,0,873.0,139.0,3.0,35.0,1002.0,932.35,655.54
2016,7,1,13,15,870.5,138.5,3.05,35.0,991.5,906.49,639.83
2016,7,1,13,30,868.0,138.0,3.1,35.0,981.0,877.85,622.3
2016,7,1,13,45,864.0,137.0,3.2,35.0,963.0,844.83,602.13
2016,7,1,14,0,860.0,136.0,3.3,35.0,945.0,809.33,580.16
2016,7,1,14,15,853.5,134.5,3.35,35.0,919.5,769.18,554.64
2016,7,1,14,30,847.0,133.0,3.4,35.0,894.0,727.07,527.35
2016,7,1,14,45,595.5,257.0,3.5,35.0,782.5,628.22,455.29
2016,7,1,15,0,344.0,381.0,3.6,35.0,671.0,549.75,396.85
2016,7,1,15,15,329.0,364.0,3.65,34.5,631.0,505.61,366.78
2016,7,1,15,30,314.0,347.0,3.7,34.0,591.0,462.51,336.65
2016,7,1,15,45,547.0,233.0,3.75,34.0,628.5,453.82,330.09
2016,7,1,16,0,780.0,119.0,3.8,34.0,666.0,424.63,305.2
2016,7,1,16,15,762.0,115.5,3.8,33.5,618.0,369.8,261.25
2016,7,1,16,30,744.0,112.0,3.8,33.0,570.0,316.1,217.21
2016,7,1,16,45,718.5,108.5,3.85,33.0,519.0,257.5,168.97
2016,7,1,17,0,693.0,105.0,3.9,33.0,468.0,205.42,126.47
2016,7,1,17,15,661.5,99.5,3.75,32.5,415.5,153.7,87.5
2016,7,1,17,30,630.0,94.0,3.6,32.0,363.0,105.62,57.29
2016,7,1,17,45,586.5,87.5,3.5,31.5,310.0,60.49,44.93
2016,7,1,18,0,543.0,81.0,3.4,31.0,257.0,55.95,41.37
2016,7,1,18,15,483.0,72.0,3.15,30.0,207.0,51.68,37.97
2016,7,1,18,30,423.0,63.0,2.9,29.0,157.0,47.12,34.13
2016,7,1,18,45,336.0,51.0,2.65,28.5,112.5,38.61,26.67
2016,7,1,19,0,249.0,39.0,2.4,28.0,68.0,30.18,18.96
2016,7,1,19,15,124.5,19.5,2.45,27.5,34.0,15.21,3.23
2016,7,1,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,33.5,13.5,2.65,23.5,15.5,18.17,0.0
2016,7,2,6,0,67.0,27.0,2.9,24.0,31.0,47.92,21.7
2016,7,2,6,15,155.0,46.0,3.1,24.5,69.0,98.47,67.74
2016,7,2,6,30,243.0,65.0,3.3,25.0,107.0,161.63,119.53
2016,7,2,6,45,326.0,77.0,3.5,25.5,154.5,220.52,168.57
2016,7,2,7,0,409.0,89.0,3.7,26.0,202.0,288.36,224.45
2016,7,2,7,15,462.5,98.5,3.75,26.5,253.0,347.28,272.44
2016,7,2,7,30,516.0,108.0,3.8,27.0,304.0,411.04,322.85
2016,7,2,7,45,565.5,112.5,3.9,27.5,358.0,475.86,372.7
2016,7,2,8,0,615.0,117.0,4.0,28.0,412.0,540.23,420.89
2016,7,2,8,15,644.0,122.5,4.05,28.5,463.5,594.43,460.05
2016,7,2,8,30,673.0,128.0,4.1,29.0,515.0,649.31,498.68
2016,7,2,8,45,701.5,129.5,4.15,29.5,565.0,699.73,532.85
2016,7,2,9,0,730.0,131.0,4.2,30.0,615.0,750.05,565.5
2016,7,2,9,15,746.5,135.0,4.25,30.5,660.0,789.59,590.14
2016,7,2,9,30,763.0,139.0,4.3,31.0,705.0,830.53,615.48
2016,7,2,9,45,780.5,139.0,4.35,31.5,746.5,866.28,637.0
2016,7,2,10,0,798.0,139.0,4.4,32.0,788.0,899.99,656.97
2016,7,2,10,15,807.5,141.0,4.4,32.5,822.5,925.99,671.46
2016,7,2,10,30,817.0,143.0,4.4,33.0,857.0,949.17,684.08
2016,7,2,10,45,827.5,142.5,4.45,33.5,886.0,959.5,688.58
2016,7,2,11,0,838.0,142.0,4.5,34.0,915.0,974.95,696.55
2016,7,2,11,15,843.0,143.5,4.5,34.0,936.0,983.75,701.45
2016,7,2,11,30,848.0,145.0,4.5,34.0,957.0,989.18,704.32
2016,7,2,11,45,851.0,145.5,4.55,34.5,970.5,988.26,702.06
2016,7,2,12,0,854.0,146.0,4.6,35.0,984.0,983.95,697.78
2016,7,2,12,15,855.0,146.5,4.6,35.0,990.0,974.36,691.43
2016,7,2,12,30,856.0,147.0,4.6,35.0,996.0,961.6,683.18
2016,7,2,12,45,856.0,146.5,4.65,35.5,993.5,944.02,670.76
2016,7,2,13,0,856.0,146.0,4.7,36.0,991.0,923.63,656.62
2016,7,2,13,15,853.5,145.5,4.7,36.0,981.0,898.17,640.4
2016,7,2,13,30,851.0,145.0,4.7,36.0,971.0,870.0,622.41
2016,7,2,13,45,847.0,144.0,4.75,36.0,953.5,837.5,601.67
2016,7,2,14,0,843.0,143.0,4.8,36.0,936.0,802.57,579.38
2016,7,2,14,15,837.0,141.5,4.8,36.0,911.0,763.41,553.84
2016,7,2,14,30,831.0,140.0,4.8,36.0,886.0,722.29,526.35
2016,7,2,14,45,821.5,138.5,4.85,36.0,853.5,676.69,494.36
2016,7,2,15,0,812.0,137.0,4.9,36.0,821.0,629.44,460.49
2016,7,2,15,15,801.0,134.5,4.9,35.5,783.0,579.47,424.62
2016,7,2,15,30,790.0,132.0,4.9,35.0,745.0,528.92,387.24
2016,7,2,15,45,577.5,210.5,4.9,35.0,645.0,449.13,326.87
2016,7,2,16,0,365.0,289.0,4.9,35.0,545.0,394.79,286.05
2016,7,2,16,15,385.0,261.0,4.85,34.5,513.5,355.32,255.77
2016,7,2,16,30,405.0,233.0,4.8,34.0,482.0,308.76,219.21
2016,7,2,16,45,531.0,174.0,4.75,34.0,471.0,265.86,180.78
2016,7,2,17,0,657.0,115.0,4.7,34.0,460.0,207.11,128.8
2016,7,2,17,15,624.0,109.5,4.5,33.5,407.5,157.24,91.45
2016,7,2,17,30,591.0,104.0,4.3,33.0,355.0,111.24,62.66
2016,7,2,17,45,542.0,97.0,4.15,32.5,302.5,67.98,50.93
2016,7,2,18,0,493.0,90.0,4.0,32.0,250.0,63.33,47.32
2016,7,2,18,15,429.5,80.0,3.75,31.0,200.5,57.88,42.98
2016,7,2,18,30,366.0,70.0,3.5,30.0,151.0,51.92,37.99
2016,7,2,18,45,275.0,56.5,3.3,29.5,107.5,42.85,30.05
2016,7,2,19,0,184.0,43.0,3.1,29.0,64.0,33.35,21.42
2016,7,2,19,15,92.0,21.5,3.15,28.5,32.0,17.97,4.75
2016,7,2,19,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,8.5,11.5,4.75,24.0,12.5,12.3,0.0
2016,7,3,6,0,17.0,23.0,4.9,24.0,25.0,26.79,9.72
2016,7,3,6,15,64.5,44.0,5.1,24.5,54.5,67.28,45.72
2016,7,3,6,30,112.0,65.0,5.3,25.0,84.0,108.71,80.03
2016,7,3,6,45,166.5,82.0,5.5,25.5,122.0,158.51,121.33
2016,7,3,7,0,221.0,99.0,5.7,26.0,160.0,209.62,163.7
2016,7,3,7,15,141.0,123.0,5.75,26.5,165.5,201.12,157.68
2016,7,3,7,30,61.0,147.0,5.8,27.0,171.0,182.86,142.42
2016,7,3,7,45,49.5,165.5,5.9,27.5,186.5,197.27,153.17
2016,7,3,8,0,38.0,184.0,6.0,28.0,202.0,210.47,162.58
2016,7,3,8,15,34.0,200.5,6.0,28.5,218.5,225.54,173.34
2016,7,3,8,30,30.0,217.0,6.0,29.0,235.0,240.19,183.6
2016,7,3,8,45,32.5,239.0,6.05,30.0,259.5,265.34,201.53
2016,7,3,9,0,35.0,261.0,6.1,31.0,284.0,290.53,219.15
2016,7,3,9,15,37.0,278.5,6.05,31.0,305.0,310.51,233.52
2016,7,3,9,30,39.0,296.0,6.0,31.0,326.0,330.46,247.78
2016,7,3,9,45,153.5,338.5,5.95,31.5,462.5,489.06,366.5
2016,7,3,10,0,268.0,381.0,5.9,32.0,599.0,652.89,484.01
2016,7,3,10,15,338.5,372.0,5.8,32.5,659.5,713.63,525.84
2016,7,3,10,30,409.0,363.0,5.7,33.0,720.0,785.14,574.33
2016,7,3,10,45,610.5,258.0,5.65,33.5,811.0,880.54,642.99
2016,7,3,11,0,812.0,153.0,5.6,34.0,902.0,969.33,700.38
2016,7,3,11,15,615.5,283.5,5.5,34.0,859.0,914.5,660.76
2016,7,3,11,30,419.0,414.0,5.4,34.0,816.0,846.21,607.76
2016,7,3,11,45,431.5,426.0,5.35,34.5,845.5,865.17,618.79
2016,7,3,12,0,444.0,438.0,5.3,35.0,875.0,881.68,627.7
2016,7,3,12,15,636.0,298.0,5.2,35.0,927.0,922.77,660.63
2016,7,3,12,30,828.0,158.0,5.1,35.0,979.0,945.38,676.05
2016,7,3,12,45,826.5,158.5,5.05,35.5,976.5,927.72,662.66
2016,7,3,13,0,825.0,159.0,5.0,36.0,974.0,914.16,652.31
2016,7,3,13,15,822.5,158.5,4.9,36.0,964.0,888.47,635.18
2016,7,3,13,30,820.0,158.0,4.8,36.0,954.0,860.14,616.42
2016,7,3,13,45,817.0,155.5,4.75,36.0,936.5,827.02,594.79
2016,7,3,14,0,814.0,153.0,4.7,36.0,919.0,791.55,571.67
2016,7,3,14,15,808.0,151.5,4.6,36.0,894.0,752.51,545.85
2016,7,3,14,30,802.0,150.0,4.5,36.0,869.0,711.63,517.81
2016,7,3,14,45,795.0,146.5,4.45,36.0,838.0,666.66,486.09
2016,7,3,15,0,788.0,143.0,4.4,36.0,807.0,620.36,452.78
2016,7,3,15,15,777.0,140.5,4.4,36.0,770.0,571.51,416.99
2016,7,3,15,30,766.0,138.0,4.4,36.0,733.0,522.13,379.91
2016,7,3,15,45,754.5,133.0,4.4,36.0,691.0,470.06,339.95
2016,7,3,16,0,743.0,128.0,4.4,36.0,649.0,418.0,298.92
2016,7,3,16,15,724.5,124.5,4.4,35.5,602.0,364.96,256.76
2016,7,3,16,30,706.0,121.0,4.4,35.0,555.0,308.77,211.39
2016,7,3,16,45,686.0,114.5,4.45,35.0,506.0,255.2,167.19
2016,7,3,17,0,666.0,108.0,4.5,35.0,457.0,203.54,125.21
2016,7,3,17,15,634.0,102.5,4.4,34.5,405.5,153.25,87.58
2016,7,3,17,30,602.0,97.0,4.3,34.0,354.0,106.68,58.42
2016,7,3,17,45,563.5,89.0,4.25,33.5,303.0,61.99,45.78
2016,7,3,18,0,525.0,81.0,4.2,33.0,252.0,55.9,40.96
2016,7,3,18,15,463.5,72.0,4.1,32.0,202.5,51.63,37.59
2016,7,3,18,30,402.0,63.0,4.0,31.0,153.0,47.09,33.79
2016,7,3,18,45,315.5,51.0,3.95,30.5,109.5,38.58,26.39
2016,7,3,19,0,229.0,39.0,3.9,30.0,66.0,30.16,18.74
2016,7,3,19,15,114.5,19.5,4.0,29.5,33.0,15.21,3.05
2016,7,3,19,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,24.5,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,9.5,4.2,24.5,9.5,9.05,0.0
2016,7,4,6,0,0.0,19.0,4.3,25.0,19.0,17.64,4.36
2016,7,4,6,15,26.0,41.5,4.45,25.0,46.0,50.13,33.15
2016,7,4,6,30,52.0,64.0,4.6,25.0,73.0,83.59,60.95
2016,7,4,6,45,88.0,86.5,4.75,25.5,108.5,128.27,97.74
2016,7,4,7,0,124.0,109.0,4.9,26.0,144.0,172.42,134.01
2016,7,4,7,15,153.5,129.0,5.0,26.0,181.0,214.13,168.23
2016,7,4,7,30,183.0,149.0,5.1,26.0,218.0,258.7,204.26
2016,7,4,7,45,239.5,167.0,5.2,26.5,272.5,327.79,258.68
2016,7,4,8,0,296.0,185.0,5.3,27.0,327.0,394.49,310.23
2016,7,4,8,15,287.5,211.5,5.35,27.5,362.5,430.22,336.0
2016,7,4,8,30,279.0,238.0,5.4,28.0,398.0,464.26,359.92
2016,7,4,8,45,338.0,248.0,5.5,28.5,459.5,530.82,409.21
2016,7,4,9,0,397.0,258.0,5.6,29.0,521.0,600.89,460.02
2016,7,4,9,15,394.5,280.5,5.6,29.5,557.0,635.39,482.51
2016,7,4,9,30,392.0,303.0,5.6,30.0,593.0,668.18,503.52
2016,7,4,9,45,583.5,225.5,5.65,30.5,685.0,783.97,588.53
2016,7,4,10,0,775.0,148.0,5.7,31.0,777.0,888.43,659.57
2016,7,4,10,15,627.5,246.0,5.65,31.5,770.0,870.17,642.86
2016,7,4,10,30,480.0,344.0,5.6,32.0,763.0,834.53,611.23
2016,7,4,10,45,651.5,246.5,5.55,32.5,835.0,909.19,665.16
2016,7,4,11,0,823.0,149.0,5.5,33.0,907.0,976.28,707.15
2016,7,4,11,15,828.5,150.5,5.45,33.5,928.5,976.88,704.67
2016,7,4,11,30,834.0,152.0,5.4,34.0,950.0,982.79,706.16
2016,7,4,11,45,624.5,292.0,5.35,34.5,894.5,924.76,664.25
2016,7,4,12,0,415.0,432.0,5.3,35.0,839.0,847.91,604.7
2016,7,4,12,15,620.0,300.0,5.2,35.5,912.5,909.6,650.54
2016,7,4,12,30,825.0,168.0,5.1,36.0,986.0,960.85,683.3
2016,7,4,12,45,833.5,161.5,5.1,36.5,987.0,945.23,671.46
2016,7,4,13,0,842.0,155.0,5.1,37.0,988.0,919.95,653.84
2016,7,4,13,15,840.5,154.5,5.05,37.0,978.5,895.7,638.09
2016,7,4,13,30,839.0,154.0,5.0,37.0,969.0,868.72,620.57
2016,7,4,13,45,842.0,148.5,5.0,37.0,953.5,838.44,601.15
2016,7,4,14,0,845.0,143.0,5.0,37.0,938.0,805.3,579.77
2016,7,4,14,15,652.5,254.5,5.0,37.0,859.0,728.26,525.31
2016,7,4,14,30,460.0,366.0,5.0,37.0,780.0,659.07,473.73
2016,7,4,14,45,366.0,382.0,5.0,37.0,704.0,586.81,422.62
2016,7,4,15,0,272.0,398.0,5.0,37.0,628.0,520.18,374.98
2016,7,4,15,15,390.0,337.0,4.95,37.0,649.0,519.05,375.42
2016,7,4,15,30,508.0,276.0,4.9,37.0,670.0,503.02,363.95
2016,7,4,15,45,492.5,261.0,4.9,37.0,625.5,452.56,326.47
2016,7,4,16,0,477.0,246.0,4.9,37.0,581.0,403.16,289.12
2016,7,4,16,15,595.5,185.5,4.8,36.5,572.5,365.95,258.52
2016,7,4,16,30,714.0,125.0,4.7,36.0,564.0,314.88,215.01
2016,7,4,16,45,691.0,119.5,4.65,35.5,513.5,260.84,170.98
2016,7,4,17,0,668.0,114.0,4.6,35.0,463.0,209.05,129.33
2016,7,4,17,15,542.0,126.5,4.4,34.5,390.0,161.26,97.45
2016,7,4,17,30,416.0,139.0,4.2,34.0,317.0,127.41,80.54
2016,7,4,17,45,382.0,125.0,4.05,33.5,270.5,88.47,67.52
2016,7,4,18,0,348.0,111.0,3.9,33.0,224.0,78.51,59.64
2016,7,4,18,15,304.5,94.5,3.7,32.0,179.5,68.51,51.61
2016,7,4,18,30,261.0,78.0,3.5,31.0,135.0,61.12,45.46
2016,7,4,18,45,195.0,60.5,3.35,30.5,96.5,48.19,34.31
2016,7,4,19,0,129.0,43.0,3.2,30.0,58.0,34.82,22.48
2016,7,4,19,15,64.5,21.5,3.3,29.5,29.0,17.95,4.53
2016,7,4,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,25.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,24.5,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,45,23.5,12.0,4.15,24.5,13.5,15.1,0.0
2016,7,5,6,0,47.0,24.0,4.2,25.0,27.0,36.83,13.22
2016,7,5,6,15,116.5,43.0,4.35,25.0,60.5,84.35,57.34
2016,7,5,6,30,186.0,62.0,4.5,25.0,94.0,134.07,98.68
2016,7,5,6,45,264.0,74.0,4.65,25.5,137.0,192.87,147.49
2016,7,5,7,0,342.0,86.0,4.8,26.0,180.0,254.96,198.95
2016,7,5,7,15,374.0,102.5,4.9,26.5,226.0,307.42,242.1
2016,7,5,7,30,406.0,119.0,5.0,27.0,272.0,362.55,286.18
2016,7,5,7,45,460.5,128.5,5.1,27.5,327.5,425.81,335.62
2016,7,5,8,0,515.0,138.0,5.2,28.0,383.0,493.33,387.09
2016,7,5,8,15,527.5,152.5,5.25,28.5,429.0,541.18,421.96
2016,7,5,8,30,540.0,167.0,5.3,29.0,475.0,588.63,455.71
2016,7,5,8,45,551.0,182.0,5.35,29.5,521.5,634.83,487.73
2016,7,5,9,0,562.0,197.0,5.4,30.0,568.0,680.06,518.39
2016,7,5,9,15,691.0,153.0,5.4,30.5,642.0,765.57,578.76
2016,7,5,9,30,820.0,109.0,5.4,31.0,716.0,841.64,628.74
2016,7,5,9,45,836.5,108.0,5.4,31.5,757.5,876.92,649.82
2016,7,5,10,0,853.0,107.0,5.4,32.0,799.0,910.04,669.44
2016,7,5,10,15,861.0,109.0,5.4,32.0,833.5,935.89,685.43
2016,7,5,10,30,869.0,111.0,5.4,32.0,868.0,958.74,699.46
2016,7,5,10,45,877.5,110.5,5.4,32.5,896.5,976.34,708.58
2016,7,5,11,0,886.0,110.0,5.4,33.0,925.0,990.71,715.62
2016,7,5,11,15,648.0,262.0,5.35,33.5,866.0,926.11,669.98
2016,7,5,11,30,410.0,414.0,5.3,34.0,807.0,837.96,601.55
2016,7,5,11,45,433.5,424.5,5.3,34.5,845.5,866.43,619.51
2016,7,5,12,0,457.0,435.0,5.3,35.0,884.0,892.37,635.07
2016,7,5,12,15,671.5,279.5,5.25,35.0,943.0,940.59,673.57
2016,7,5,12,30,886.0,124.0,5.2,35.0,1002.0,970.45,692.94
2016,7,5,12,45,640.5,280.5,5.2,35.5,915.0,882.48,632.53
2016,7,5,13,0,395.0,437.0,5.2,36.0,828.0,784.8,559.13
2016,7,5,13,15,418.0,432.5,5.2,36.0,842.0,787.5,561.82
2016,7,5,13,30,441.0,428.0,5.2,36.0,856.0,785.72,561.07
2016,7,5,13,45,658.5,273.5,5.2,36.5,899.0,806.1,580.05
2016,7,5,14,0,876.0,119.0,5.2,37.0,942.0,809.26,583.56
2016,7,5,14,15,870.5,117.5,5.15,37.0,917.0,769.35,557.07
2016,7,5,14,30,865.0,116.0,5.1,37.0,892.0,727.34,529.22
2016,7,5,14,45,853.0,117.0,5.1,37.0,859.5,681.25,497.04
2016,7,5,15,0,841.0,118.0,5.1,37.0,827.0,634.01,462.92
2016,7,5,15,15,831.0,116.0,5.1,36.5,789.0,584.45,427.33
2016,7,5,15,30,821.0,114.0,5.1,36.0,751.0,534.06,390.04
2016,7,5,15,45,809.0,111.0,5.1,36.0,708.5,477.66,346.57
2016,7,5,16,0,797.0,108.0,5.1,36.0,666.0,424.22,304.03
2016,7,5,16,15,780.0,104.5,5.1,35.5,618.5,368.73,259.51
2016,7,5,16,30,763.0,101.0,5.1,35.0,571.0,314.24,214.7
2016,7,5,16,45,741.0,97.5,5.1,35.0,520.5,259.75,169.25
2016,7,5,17,0,719.0,94.0,5.1,35.0,470.0,207.32,126.25
2016,7,5,17,15,689.0,89.0,5.0,34.5,417.5,150.29,83.12
2016,7,5,17,30,659.0,84.0,4.9,34.0,365.0,100.96,52.01
2016,7,5,17,45,616.5,78.5,4.8,33.5,312.5,54.74,39.81
2016,7,5,18,0,574.0,73.0,4.7,33.0,260.0,49.62,35.76
2016,7,5,18,15,514.0,65.5,4.55,32.0,209.5,46.3,33.15
2016,7,5,18,30,454.0,58.0,4.4,31.0,159.0,42.77,30.19
2016,7,5,18,45,359.5,48.0,4.3,30.5,114.0,36.74,24.85
2016,7,5,19,0,265.0,38.0,4.2,30.0,69.0,29.41,18.11
2016,7,5,19,15,132.5,19.0,4.25,29.5,34.5,14.82,2.66
2016,7,5,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,24.5,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,24.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,5,45,34.5,12.0,4.7,24.0,14.5,16.79,0.0
2016,7,6,6,0,69.0,24.0,4.8,24.0,29.0,44.11,15.58
2016,7,6,6,15,163.0,42.0,4.9,24.5,66.0,95.66,64.88
2016,7,6,6,30,257.0,60.0,5.0,25.0,103.0,160.19,118.01
2016,7,6,6,45,351.0,69.5,5.15,25.5,151.5,221.04,168.96
2016,7,6,7,0,445.0,79.0,5.3,26.0,200.0,292.12,228.05
2016,7,6,7,15,498.0,87.5,5.4,26.5,251.5,355.29,280.11
2016,7,6,7,30,551.0,96.0,5.5,27.0,303.0,420.19,332.22
2016,7,6,7,45,601.0,98.5,5.6,27.5,357.0,480.91,379.87
2016,7,6,8,0,651.0,101.0,5.7,28.0,411.0,544.92,428.77
2016,7,6,8,15,678.5,106.0,5.75,28.5,462.5,599.15,468.77
2016,7,6,8,30,706.0,111.0,5.8,29.0,514.0,653.92,508.16
2016,7,6,8,45,731.5,113.0,5.9,29.5,564.0,701.68,540.47
2016,7,6,9,0,757.0,115.0,6.0,30.0,614.0,751.4,573.68
2016,7,6,9,15,773.0,118.0,6.0,30.5,659.0,793.48,600.61
2016,7,6,9,30,789.0,121.0,6.0,31.0,704.0,833.92,626.04
2016,7,6,9,45,804.0,122.0,6.05,31.5,745.5,869.37,647.94
2016,7,6,10,0,819.0,123.0,6.1,32.0,787.0,895.6,663.37
2016,7,6,10,15,828.0,125.0,6.05,32.5,821.5,921.6,678.12
2016,7,6,10,30,837.0,127.0,6.0,33.0,856.0,944.75,690.84
2016,7,6,10,45,846.0,127.5,6.0,33.5,885.0,963.35,700.77
2016,7,6,11,0,855.0,128.0,6.0,34.0,914.0,978.81,708.65
2016,7,6,11,15,859.5,129.0,5.95,34.0,935.5,987.05,713.01
2016,7,6,11,30,864.0,130.0,5.9,34.0,957.0,991.87,715.27
2016,7,6,11,45,870.5,128.5,5.9,34.5,972.0,992.77,713.87
2016,7,6,12,0,877.0,127.0,5.9,35.0,987.0,990.21,710.35
2016,7,6,12,15,878.0,127.5,5.85,35.0,993.0,980.77,703.65
2016,7,6,12,30,879.0,128.0,5.8,35.0,999.0,968.03,694.94
2016,7,6,12,45,880.5,126.5,5.8,35.5,997.5,950.8,682.23
2016,7,6,13,0,882.0,125.0,5.8,36.0,996.0,930.56,667.67
2016,7,6,13,15,880.5,124.5,5.75,36.0,986.5,905.52,651.17
2016,7,6,13,30,879.0,124.0,5.7,36.0,977.0,877.6,632.8
2016,7,6,13,45,876.0,123.0,5.7,36.5,960.0,845.17,610.37
2016,7,6,14,0,873.0,122.0,5.7,37.0,943.0,810.14,586.23
2016,7,6,14,15,867.5,121.0,5.7,37.0,918.0,770.76,560.31
2016,7,6,14,30,862.0,120.0,5.7,37.0,893.0,729.29,532.79
2016,7,6,14,45,847.0,122.5,5.7,37.0,859.5,682.57,499.78
2016,7,6,15,0,832.0,125.0,5.7,37.0,826.0,634.96,465.13
2016,7,6,15,15,821.5,123.0,5.7,36.5,788.0,585.48,429.38
2016,7,6,15,30,811.0,121.0,5.7,36.0,750.0,532.4,390.04
2016,7,6,15,45,793.5,120.0,5.7,36.0,706.0,478.61,348.21
2016,7,6,16,0,776.0,119.0,5.7,36.0,662.0,425.36,305.72
2016,7,6,16,15,758.0,115.5,5.7,35.5,614.5,370.58,261.72
2016,7,6,16,30,740.0,112.0,5.7,35.0,567.0,316.95,217.63
2016,7,6,16,45,709.5,110.0,5.75,35.0,515.5,258.4,169.5
2016,7,6,17,0,679.0,108.0,5.8,35.0,464.0,206.89,127.63
2016,7,6,17,15,646.5,102.5,5.7,34.5,411.5,155.64,89.05
2016,7,6,17,30,614.0,97.0,5.6,34.0,359.0,108.17,59.1
2016,7,6,17,45,561.5,92.0,5.55,33.5,305.5,64.88,48.18
2016,7,6,18,0,509.0,87.0,5.5,33.0,252.0,60.89,45.11
2016,7,6,18,15,445.0,77.5,5.3,32.0,202.0,56.09,41.3
2016,7,6,18,30,381.0,68.0,5.1,31.0,152.0,50.44,36.58
2016,7,6,18,45,283.0,55.5,4.95,30.5,108.5,42.1,29.28
2016,7,6,19,0,185.0,43.0,4.8,30.0,65.0,33.39,21.3
2016,7,6,19,15,92.5,21.5,4.7,29.5,32.5,17.96,4.26
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,24.5,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,24.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,24.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,5,45,43.5,12.0,4.9,24.5,15.0,18.15,0.0
2016,7,7,6,0,87.0,24.0,5.0,25.0,30.0,47.81,15.6
2016,7,7,6,15,192.0,40.0,5.1,25.5,68.0,105.87,71.57
2016,7,7,6,30,297.0,56.0,5.2,26.0,106.0,168.59,123.32
2016,7,7,6,45,397.5,63.5,5.35,26.5,156.0,231.82,176.28
2016,7,7,7,0,498.0,71.0,5.5,27.0,206.0,309.53,240.63
2016,7,7,7,15,549.5,78.0,5.55,27.5,258.0,370.17,290.78
2016,7,7,7,30,601.0,85.0,5.6,28.0,310.0,435.15,342.87
2016,7,7,7,45,652.0,86.0,5.65,28.5,365.0,497.01,391.23
2016,7,7,8,0,703.0,87.0,5.7,29.0,420.0,560.6,439.59
2016,7,7,8,15,728.5,91.0,5.75,29.5,472.0,614.7,479.29
2016,7,7,8,30,754.0,95.0,5.8,30.0,524.0,669.02,517.21
2016,7,7,8,45,779.0,96.0,5.85,30.5,574.5,719.46,550.95
2016,7,7,9,0,804.0,97.0,5.9,31.0,625.0,769.4,583.77
2016,7,7,9,15,818.0,99.5,5.9,31.5,670.5,805.28,606.01
2016,7,7,9,30,832.0,102.0,5.9,32.0,716.0,844.64,630.46
2016,7,7,9,45,844.5,103.0,5.9,32.5,757.0,878.93,651.11
2016,7,7,10,0,857.0,104.0,5.9,33.0,798.0,910.82,669.96
2016,7,7,10,15,865.0,106.0,5.85,33.5,832.5,936.87,684.47
2016,7,7,10,30,873.0,108.0,5.8,34.0,867.0,959.92,696.91
2016,7,7,10,45,879.0,109.0,5.8,34.5,895.5,976.81,705.53
2016,7,7,11,0,885.0,110.0,5.8,35.0,924.0,990.37,712.03
2016,7,7,11,15,889.0,111.0,5.75,35.0,945.0,998.52,716.27
2016,7,7,11,30,893.0,112.0,5.7,35.0,966.0,1003.15,718.34
2016,7,7,11,45,886.5,119.0,5.7,35.5,977.0,999.74,714.12
2016,7,7,12,0,880.0,126.0,5.7,36.0,988.0,992.68,707.7
2016,7,7,12,15,881.0,126.0,5.65,36.0,994.0,982.77,700.76
2016,7,7,12,30,882.0,126.0,5.6,36.0,1000.0,969.57,691.8
2016,7,7,12,45,879.0,127.5,5.55,36.5,997.0,950.88,677.94
2016,7,7,13,0,876.0,129.0,5.5,37.0,994.0,929.29,662.33
2016,7,7,13,15,874.0,128.5,5.45,37.0,984.0,903.94,645.77
2016,7,7,13,30,872.0,128.0,5.4,37.0,974.0,875.75,627.37
2016,7,7,13,45,865.5,129.0,5.4,37.0,955.5,842.4,605.81
2016,7,7,14,0,859.0,130.0,5.4,37.0,937.0,806.69,582.6
2016,7,7,14,15,853.0,128.5,5.4,37.0,912.0,766.97,556.55
2016,7,7,14,30,847.0,127.0,5.4,37.0,887.0,725.24,528.96
2016,7,7,14,45,836.5,126.5,5.4,37.0,854.5,679.53,496.63
2016,7,7,15,0,826.0,126.0,5.4,37.0,822.0,632.58,462.65
2016,7,7,15,15,815.5,124.0,5.4,37.0,784.5,583.36,426.31
2016,7,7,15,30,805.0,122.0,5.4,37.0,747.0,530.6,386.61
2016,7,7,15,45,789.0,120.5,5.4,37.0,703.5,477.36,345.48
2016,7,7,16,0,773.0,119.0,5.4,37.0,660.0,424.51,303.57
2016,7,7,16,15,755.0,115.5,5.45,36.5,613.0,369.87,260.0
2016,7,7,16,30,737.0,112.0,5.5,36.0,566.0,316.37,216.29
2016,7,7,16,45,708.5,109.5,5.55,35.5,514.5,258.04,168.88
2016,7,7,17,0,680.0,107.0,5.6,35.0,463.0,206.53,127.3
2016,7,7,17,15,648.0,101.5,5.55,34.5,411.0,155.25,88.67
2016,7,7,17,30,616.0,96.0,5.5,34.0,359.0,107.68,58.62
2016,7,7,17,45,572.0,89.5,5.45,33.5,306.5,63.12,46.73
2016,7,7,18,0,528.0,83.0,5.4,33.0,254.0,57.62,42.4
2016,7,7,18,15,465.0,74.0,5.25,32.5,204.0,53.44,39.01
2016,7,7,18,30,402.0,65.0,5.1,32.0,154.0,48.2,34.55
2016,7,7,18,45,311.0,52.5,5.0,31.5,110.0,39.79,27.24
2016,7,7,19,0,220.0,40.0,4.9,31.0,66.0,31.0,19.27
2016,7,7,19,15,110.0,20.0,4.75,30.5,33.0,15.63,2.78
2016,7,7,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,27.5,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,34.5,12.0,3.85,24.5,14.0,16.74,0.0
2016,7,8,6,0,69.0,24.0,4.0,25.0,28.0,43.92,12.65
2016,7,8,6,15,168.0,41.5,4.15,25.5,65.5,101.2,68.42
2016,7,8,6,30,267.0,59.0,4.3,26.0,103.0,162.13,118.58
2016,7,8,6,45,359.5,69.0,4.5,26.5,152.0,223.42,169.71
2016,7,8,7,0,452.0,79.0,4.7,27.0,201.0,294.8,228.74
2016,7,8,7,15,226.0,85.0,4.75,27.5,146.0,206.57,161.52
2016,7,8,7,30,0.0,91.0,4.8,28.0,91.0,85.8,63.73
2016,7,8,7,45,101.5,143.0,4.85,28.5,191.5,211.18,164.39
2016,7,8,8,0,203.0,195.0,4.9,29.0,292.0,337.21,262.53
2016,7,8,8,15,459.5,152.5,4.9,29.5,404.5,494.17,384.4
2016,7,8,8,30,716.0,110.0,4.9,30.0,517.0,659.92,508.29
2016,7,8,8,45,551.5,184.5,4.95,30.5,515.0,637.91,486.47
2016,7,8,9,0,387.0,259.0,5.0,31.0,513.0,594.13,449.38
2016,7,8,9,15,595.5,188.0,5.0,31.5,611.5,722.58,543.99
2016,7,8,9,30,804.0,117.0,5.0,32.0,710.0,842.81,625.22
2016,7,8,9,45,821.5,116.0,5.0,32.5,752.0,872.22,641.8
2016,7,8,10,0,839.0,115.0,5.0,33.0,794.0,906.02,661.67
2016,7,8,10,15,847.5,117.0,4.95,33.5,828.5,932.12,675.89
2016,7,8,10,30,856.0,119.0,4.9,34.0,863.0,955.29,688.11
2016,7,8,10,45,865.5,118.5,4.9,34.5,892.5,973.76,697.6
2016,7,8,11,0,875.0,118.0,4.9,35.0,922.0,989.06,705.07
2016,7,8,11,15,879.5,119.0,4.85,35.0,943.5,997.6,709.38
2016,7,8,11,30,884.0,120.0,4.8,35.0,965.0,1002.65,711.59
2016,7,8,11,45,885.5,121.5,4.8,35.5,978.5,1001.68,708.96
2016,7,8,12,0,887.0,123.0,4.8,36.0,992.0,997.16,704.25
2016,7,8,12,15,888.0,123.0,4.8,36.0,998.0,987.25,697.72
2016,7,8,12,30,889.0,123.0,4.8,36.0,1004.0,974.01,689.2
2016,7,8,12,45,889.5,122.5,4.8,36.5,1002.0,956.67,676.71
2016,7,8,13,0,890.0,122.0,4.8,37.0,1000.0,936.29,662.46
2016,7,8,13,15,888.0,121.5,4.8,37.0,990.5,910.63,646.15
2016,7,8,13,30,886.0,121.0,4.8,37.0,981.0,882.08,628.05
2016,7,8,13,45,882.0,120.5,4.8,37.0,963.0,849.06,606.98
2016,7,8,14,0,878.0,120.0,4.8,37.0,945.0,813.47,584.14
2016,7,8,14,15,873.0,118.5,4.8,37.0,920.5,773.83,558.46
2016,7,8,14,30,868.0,117.0,4.8,37.0,896.0,732.04,531.14
2016,7,8,14,45,855.0,119.0,4.8,37.0,863.0,685.96,499.18
2016,7,8,15,0,842.0,121.0,4.8,37.0,830.0,638.79,465.28
2016,7,8,15,15,832.0,118.5,4.8,37.0,792.0,588.65,428.59
2016,7,8,15,30,822.0,116.0,4.8,37.0,754.0,537.69,390.36
2016,7,8,15,45,806.0,115.0,4.8,37.0,710.5,481.06,347.09
2016,7,8,16,0,790.0,114.0,4.8,37.0,667.0,427.71,304.98
2016,7,8,16,15,772.5,110.5,4.8,36.5,619.5,372.28,260.91
2016,7,8,16,30,755.0,107.0,4.8,36.0,572.0,317.91,216.59
2016,7,8,16,45,727.5,104.5,4.8,35.5,520.5,263.23,171.87
2016,7,8,17,0,700.0,102.0,4.8,35.0,469.0,206.54,126.36
2016,7,8,17,15,668.5,97.0,4.7,34.5,416.5,154.52,87.16
2016,7,8,17,30,637.0,92.0,4.6,34.0,364.0,106.13,56.64
2016,7,8,17,45,589.5,86.5,4.5,34.0,310.5,61.01,44.88
2016,7,8,18,0,542.0,81.0,4.4,34.0,257.0,56.04,40.9
2016,7,8,18,15,479.0,72.5,4.15,33.0,206.5,52.2,37.89
2016,7,8,18,30,416.0,64.0,3.9,32.0,156.0,48.14,34.5
2016,7,8,18,45,320.0,52.5,3.7,31.0,111.5,39.82,27.32
2016,7,8,19,0,224.0,41.0,3.5,30.0,67.0,31.83,20.02
2016,7,8,19,15,112.0,20.5,3.55,29.5,33.5,16.05,2.85
2016,7,8,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,9,5,45,2.5,10.0,3.45,23.5,10.0,9.91,0.0
2016,7,9,6,0,5.0,20.0,3.6,24.0,20.0,20.05,2.46
2016,7,9,6,15,49.5,40.5,3.75,24.5,48.0,59.51,39.51
2016,7,9,6,30,94.0,61.0,3.9,25.0,76.0,98.39,71.75
2016,7,9,6,45,130.5,82.0,4.05,25.5,112.0,139.53,106.09
2016,7,9,7,0,167.0,103.0,4.2,26.0,148.0,184.48,143.3
2016,7,9,7,15,193.5,123.0,4.2,26.5,186.0,233.79,183.3
2016,7,9,7,30,220.0,143.0,4.2,27.0,224.0,279.53,219.61
2016,7,9,7,45,348.5,144.5,4.2,27.5,297.0,376.33,295.62
2016,7,9,8,0,477.0,146.0,4.2,28.0,370.0,477.31,372.96
2016,7,9,8,15,249.5,175.5,4.2,28.5,294.0,364.6,283.43
2016,7,9,8,30,22.0,205.0,4.2,29.0,218.0,213.92,162.43
2016,7,9,8,45,77.0,252.0,4.2,30.0,301.5,314.15,238.9
2016,7,9,9,0,132.0,299.0,4.2,31.0,385.0,420.78,316.99
2016,7,9,9,15,153.0,323.0,4.15,31.5,430.0,467.2,349.24
2016,7,9,9,30,174.0,347.0,4.1,32.0,475.0,514.31,381.6
2016,7,9,9,45,130.5,362.0,4.1,32.5,461.5,494.08,364.14
2016,7,9,10,0,87.0,377.0,4.1,33.0,448.0,459.76,337.05
2016,7,9,10,15,143.0,402.5,4.05,33.0,524.5,550.74,402.04
2016,7,9,10,30,199.0,428.0,4.0,33.0,601.0,631.67,458.29
2016,7,9,10,45,524.5,280.5,4.0,33.5,757.0,818.6,592.91
2016,7,9,11,0,850.0,133.0,4.0,34.0,913.0,979.98,698.26
2016,7,9,11,15,458.5,291.5,3.95,34.0,714.0,767.7,553.05
2016,7,9,11,30,67.0,450.0,3.9,34.0,515.0,509.71,365.38
2016,7,9,11,45,73.5,463.0,3.85,34.5,535.0,526.86,377.27
2016,7,9,12,0,80.0,476.0,3.8,35.0,555.0,543.35,387.56
2016,7,9,12,15,106.0,490.5,3.75,35.0,595.5,579.5,412.61
2016,7,9,12,30,132.0,505.0,3.7,35.0,636.0,620.12,440.28
2016,7,9,12,45,179.0,502.5,3.65,35.5,680.0,655.15,463.87
2016,7,9,13,0,226.0,500.0,3.6,36.0,724.0,687.53,485.36
2016,7,9,13,15,527.0,328.0,3.55,36.0,841.5,790.83,562.37
2016,7,9,13,30,828.0,156.0,3.5,36.0,959.0,863.81,613.78
2016,7,9,13,45,818.5,158.0,3.5,36.0,940.0,834.04,594.32
2016,7,9,14,0,809.0,160.0,3.5,36.0,921.0,797.41,570.97
2016,7,9,14,15,802.5,158.5,3.45,36.0,896.0,758.07,545.5
2016,7,9,14,30,796.0,157.0,3.4,36.0,871.0,716.94,517.73
2016,7,9,14,45,793.5,151.0,3.35,36.0,841.0,672.89,487.16
2016,7,9,15,0,791.0,145.0,3.3,36.0,811.0,627.12,454.74
2016,7,9,15,15,779.5,142.0,3.2,35.5,773.5,577.24,419.34
2016,7,9,15,30,768.0,139.0,3.1,35.0,736.0,526.88,382.58
2016,7,9,15,45,436.5,230.0,3.05,35.0,565.0,402.0,291.28
2016,7,9,16,0,105.0,321.0,3.0,35.0,394.0,322.54,234.16
2016,7,9,16,15,399.0,224.5,3.0,35.0,474.5,328.46,234.66
2016,7,9,16,30,693.0,128.0,3.0,35.0,555.0,312.6,213.97
2016,7,9,16,45,574.5,151.0,3.0,35.0,484.0,259.47,173.41
2016,7,9,17,0,456.0,174.0,3.0,35.0,413.0,218.85,144.43
2016,7,9,17,15,396.0,163.5,2.85,34.5,354.5,172.38,111.6
2016,7,9,17,30,336.0,153.0,2.7,34.0,296.0,139.12,91.96
2016,7,9,17,45,398.0,124.5,2.55,33.5,270.5,88.72,67.65
2016,7,9,18,0,460.0,96.0,2.4,33.0,245.0,67.88,50.84
2016,7,9,18,15,395.5,85.0,2.35,32.0,196.0,61.63,45.88
2016,7,9,18,30,331.0,74.0,2.3,31.0,147.0,55.03,40.38
2016,7,9,18,45,241.0,59.0,2.25,30.5,104.0,44.87,31.55
2016,7,9,19,0,151.0,44.0,2.2,30.0,61.0,35.56,23.0
2016,7,9,19,15,75.5,22.0,2.5,29.5,30.5,18.33,3.8
2016,7,9,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,4.5,2.35,23.5,4.5,4.29,0.0
2016,7,10,6,0,0.0,9.0,2.5,24.0,9.0,8.33,0.0
2016,7,10,6,15,0.0,23.0,2.75,24.5,23.0,21.35,11.05
2016,7,10,6,30,0.0,37.0,3.0,25.0,37.0,34.38,22.18
2016,7,10,6,45,0.0,55.5,3.3,25.5,55.5,52.39,37.17
2016,7,10,7,0,0.0,74.0,3.6,26.0,74.0,70.37,51.92
2016,7,10,7,15,0.0,94.5,3.7,26.5,94.5,90.35,68.0
2016,7,10,7,30,0.0,115.0,3.8,27.0,115.0,110.28,83.7
2016,7,10,7,45,20.5,148.5,3.9,27.5,158.0,155.81,119.75
2016,7,10,8,0,41.0,182.0,4.0,28.0,201.0,210.78,162.51
2016,7,10,8,15,83.5,215.0,4.0,28.5,260.5,276.01,212.76
2016,7,10,8,30,126.0,248.0,4.0,29.0,320.0,354.11,271.53
2016,7,10,8,45,130.5,272.0,4.0,29.5,352.5,387.18,294.68
2016,7,10,9,0,135.0,296.0,4.0,30.0,385.0,420.09,317.44
2016,7,10,9,15,114.5,317.0,3.95,30.0,396.5,428.42,321.87
2016,7,10,9,30,94.0,338.0,3.9,30.0,408.0,423.9,317.06
2016,7,10,9,45,78.0,349.5,3.9,30.5,410.0,422.41,314.11
2016,7,10,10,0,62.0,361.0,3.9,31.0,412.0,419.84,310.41
2016,7,10,10,15,87.5,392.0,3.9,31.5,466.5,476.07,350.07
2016,7,10,10,30,113.0,423.0,3.9,32.0,521.0,543.81,396.72
2016,7,10,10,45,200.5,432.0,3.9,32.5,613.5,637.86,462.74
2016,7,10,11,0,288.0,441.0,3.9,33.0,706.0,743.13,534.12
2016,7,10,11,15,193.0,456.5,3.9,33.0,636.0,653.61,470.04
2016,7,10,11,30,98.0,472.0,3.9,33.0,566.0,562.96,405.03
2016,7,10,11,45,139.5,486.5,3.9,33.5,622.0,624.87,447.76
2016,7,10,12,0,181.0,501.0,3.9,34.0,678.0,675.79,481.75
2016,7,10,12,15,225.5,496.5,3.9,34.0,719.0,709.04,504.89
2016,7,10,12,30,270.0,492.0,3.9,34.0,760.0,745.41,529.92
2016,7,10,12,45,298.0,481.5,3.95,34.5,776.0,751.58,533.66
2016,7,10,13,0,326.0,471.0,4.0,35.0,792.0,755.62,536.14
2016,7,10,13,15,301.0,474.5,4.05,35.0,769.0,723.02,514.01
2016,7,10,13,30,276.0,478.0,4.1,35.0,746.0,690.61,492.06
2016,7,10,13,45,536.5,323.0,4.15,35.0,831.5,753.84,542.35
2016,7,10,14,0,797.0,168.0,4.2,35.0,917.0,795.69,575.53
2016,7,10,14,15,791.0,166.5,4.2,35.0,892.5,757.12,549.94
2016,7,10,14,30,785.0,165.0,4.2,35.0,868.0,716.75,522.2
2016,7,10,14,45,772.5,164.5,4.2,35.0,836.0,671.27,490.22
2016,7,10,15,0,760.0,164.0,4.2,35.0,804.0,624.97,457.01
2016,7,10,15,15,748.5,161.0,4.2,35.0,767.0,576.47,421.56
2016,7,10,15,30,737.0,158.0,4.2,35.0,730.0,524.7,382.97
2016,7,10,15,45,712.5,159.0,4.25,35.0,685.5,472.25,342.9
2016,7,10,16,0,688.0,160.0,4.3,35.0,641.0,421.22,302.92
2016,7,10,16,15,667.0,155.0,4.3,34.5,594.0,368.13,261.1
2016,7,10,16,30,646.0,150.0,4.3,34.0,547.0,316.69,219.64
2016,7,10,16,45,603.0,150.0,4.3,34.0,494.5,265.88,178.59
2016,7,10,17,0,560.0,150.0,4.3,34.0,442.0,220.01,142.32
2016,7,10,17,15,523.0,141.5,4.1,33.5,391.0,172.1,106.91
2016,7,10,17,30,486.0,133.0,3.9,33.0,340.0,128.47,79.25
2016,7,10,17,45,416.5,127.0,3.75,32.5,286.5,90.73,69.67
2016,7,10,18,0,347.0,121.0,3.6,32.0,233.0,86.1,66.17
2016,7,10,18,15,282.5,105.5,3.4,31.0,185.0,80.44,61.74
2016,7,10,18,30,218.0,90.0,3.2,30.0,137.0,69.49,52.6
2016,7,10,18,45,135.0,68.5,3.0,29.5,95.0,53.84,39.1
2016,7,10,19,0,52.0,47.0,2.8,29.0,53.0,38.85,25.73
2016,7,10,19,15,26.0,23.5,2.9,28.5,26.5,20.28,4.51
2016,7,10,19,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,5.0,9.5,4.5,24.5,9.5,9.81,0.0
2016,7,11,6,0,10.0,19.0,4.6,25.0,19.0,20.9,0.56
2016,7,11,6,15,71.0,43.5,4.75,25.0,54.0,69.6,46.37
2016,7,11,6,30,132.0,68.0,4.9,25.0,89.0,119.74,87.92
2016,7,11,6,45,220.5,84.0,5.1,25.5,135.5,181.58,138.7
2016,7,11,7,0,309.0,100.0,5.3,26.0,182.0,248.97,194.24
2016,7,11,7,15,367.0,113.0,5.45,26.5,232.5,314.82,248.04
2016,7,11,7,30,425.0,126.0,5.6,27.0,283.0,379.9,300.17
2016,7,11,7,45,317.5,159.5,5.75,28.0,287.5,365.78,287.77
2016,7,11,8,0,210.0,193.0,5.9,29.0,292.0,339.69,265.05
2016,7,11,8,15,413.5,169.5,6.0,29.5,393.5,481.05,375.38
2016,7,11,8,30,617.0,146.0,6.1,30.0,495.0,627.06,485.79
2016,7,11,8,45,651.0,147.5,6.2,30.5,546.0,680.05,523.08
2016,7,11,9,0,685.0,149.0,6.3,31.0,597.0,733.46,559.76
2016,7,11,9,15,704.5,153.5,6.35,31.5,643.5,777.98,588.74
2016,7,11,9,30,724.0,158.0,6.4,32.0,690.0,821.27,616.5
2016,7,11,9,45,742.5,159.5,6.5,32.5,732.0,858.86,640.17
2016,7,11,10,0,761.0,161.0,6.6,33.0,774.0,890.42,659.54
2016,7,11,10,15,772.5,163.5,6.6,33.5,810.0,918.44,675.97
2016,7,11,10,30,784.0,166.0,6.6,34.0,846.0,943.8,690.52
2016,7,11,10,45,793.0,167.5,6.65,34.5,875.5,962.84,701.03
2016,7,11,11,0,802.0,169.0,6.7,35.0,905.0,978.83,709.55
2016,7,11,11,15,808.0,170.5,6.65,35.0,927.0,988.64,715.04
2016,7,11,11,30,814.0,172.0,6.6,35.0,949.0,995.14,718.45
2016,7,11,11,45,805.5,182.0,6.6,35.5,960.5,992.33,714.58
2016,7,11,12,0,797.0,192.0,6.6,36.0,972.0,986.01,708.57
2016,7,11,12,15,798.5,192.5,6.55,36.0,978.5,976.98,702.15
2016,7,11,12,30,800.0,193.0,6.5,36.0,985.0,964.79,693.77
2016,7,11,12,45,798.5,194.0,6.45,36.5,983.0,947.23,680.5
2016,7,11,13,0,797.0,195.0,6.4,37.0,981.0,926.91,665.56
