Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,13,15,794.5,194.5,6.3,37.0,971.5,901.62,648.6
2016,7,11,13,30,792.0,194.0,6.2,37.0,962.0,873.79,630.01
2016,7,11,13,45,786.0,193.5,6.15,37.0,944.0,840.59,608.05
2016,7,11,14,0,780.0,193.0,6.1,37.0,926.0,805.3,584.64
2016,7,11,14,15,773.0,191.0,6.05,37.0,901.0,765.99,557.75
2016,7,11,14,30,766.0,189.0,6.0,37.0,876.0,725.02,528.94
2016,7,11,14,45,761.5,183.5,5.95,37.0,845.5,681.18,497.78
2016,7,11,15,0,757.0,178.0,5.9,37.0,815.0,635.88,464.99
2016,7,11,15,15,744.5,174.5,5.85,36.5,777.0,584.05,427.79
2016,7,11,15,30,732.0,171.0,5.8,36.0,739.0,533.64,390.55
2016,7,11,15,45,714.0,168.0,5.8,36.0,695.5,480.98,350.0
2016,7,11,16,0,696.0,165.0,5.8,36.0,652.0,429.11,309.08
2016,7,11,16,15,674.5,160.0,5.75,35.5,604.0,375.32,266.46
2016,7,11,16,30,653.0,155.0,5.7,35.0,556.0,323.23,224.33
2016,7,11,16,45,622.5,150.0,5.7,35.0,505.0,270.88,181.62
2016,7,11,17,0,592.0,145.0,5.7,35.0,454.0,221.81,142.28
2016,7,11,17,15,554.5,137.0,5.6,34.5,401.5,172.83,105.97
2016,7,11,17,30,517.0,129.0,5.5,34.0,349.0,127.68,77.41
2016,7,11,17,45,462.0,120.5,5.45,33.5,296.0,86.43,65.91
2016,7,11,18,0,407.0,112.0,5.4,33.0,243.0,79.58,60.57
2016,7,11,18,15,339.0,98.5,5.3,32.0,193.5,71.81,54.36
2016,7,11,18,30,271.0,85.0,5.2,31.0,144.0,66.1,49.58
2016,7,11,18,45,182.5,66.0,5.1,30.5,101.0,52.12,37.51
2016,7,11,19,0,94.0,47.0,5.0,30.0,58.0,38.87,25.58
2016,7,11,19,15,47.0,23.5,5.0,29.5,29.0,20.27,4.05
2016,7,11,19,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,25.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,24.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,23.5,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,5,45,20.0,10.5,4.9,23.5,12.0,13.02,0.0
2016,7,12,6,0,40.0,21.0,5.0,24.0,24.0,31.55,1.5
2016,7,12,6,15,133.0,41.0,5.15,24.5,60.5,86.91,57.92
2016,7,12,6,30,226.0,61.0,5.3,25.0,97.0,145.96,106.82
2016,7,12,6,45,325.5,71.5,5.45,25.5,145.5,212.87,162.41
2016,7,12,7,0,425.0,82.0,5.6,26.0,194.0,285.82,223.01
2016,7,12,7,15,274.0,114.0,5.6,26.5,192.5,263.02,207.1
2016,7,12,7,30,123.0,146.0,5.6,27.0,191.0,223.11,174.95
2016,7,12,7,45,386.0,125.0,5.7,27.5,299.5,377.18,298.66
2016,7,12,8,0,649.0,104.0,5.8,28.0,408.0,546.22,430.32
2016,7,12,8,15,491.5,163.5,5.85,28.5,409.5,528.17,412.73
2016,7,12,8,30,334.0,223.0,5.9,29.0,411.0,488.59,378.66
2016,7,12,8,45,547.5,170.0,5.95,30.0,512.0,619.26,477.86
2016,7,12,9,0,761.0,117.0,6.0,31.0,613.0,756.98,575.92
2016,7,12,9,15,777.0,120.0,6.0,31.5,659.0,799.5,602.6
2016,7,12,9,30,793.0,123.0,6.0,32.0,705.0,840.35,628.13
2016,7,12,9,45,807.5,124.5,6.0,32.5,746.0,876.3,649.97
2016,7,12,10,0,822.0,126.0,6.0,33.0,787.0,909.99,670.08
2016,7,12,10,15,831.0,128.0,5.95,33.5,822.5,929.07,679.92
2016,7,12,10,30,840.0,130.0,5.9,34.0,858.0,952.51,692.71
2016,7,12,10,45,848.5,130.0,5.9,34.5,887.0,970.38,702.03
2016,7,12,11,0,857.0,130.0,5.9,35.0,916.0,985.09,709.31
2016,7,12,11,15,543.0,304.5,5.85,35.0,806.5,865.91,625.89
2016,7,12,11,30,229.0,479.0,5.8,35.0,697.0,710.24,510.2
2016,7,12,11,45,557.5,301.0,5.8,35.5,843.5,870.78,628.39
2016,7,12,12,0,886.0,123.0,5.8,36.0,990.0,998.3,712.75
2016,7,12,12,15,886.5,123.5,5.75,36.0,996.0,988.48,705.13
2016,7,12,12,30,887.0,124.0,5.7,36.0,1002.0,975.33,696.19
2016,7,12,12,45,889.5,122.0,5.7,36.5,1000.5,958.54,683.85
2016,7,12,13,0,892.0,120.0,5.7,37.0,999.0,938.62,669.58
2016,7,12,13,15,890.0,119.5,5.65,37.0,989.0,912.91,652.75
2016,7,12,13,30,888.0,119.0,5.6,37.0,979.0,884.29,634.06
2016,7,12,13,45,885.0,117.0,5.6,37.0,961.5,850.64,612.27
2016,7,12,14,0,882.0,115.0,5.6,37.0,944.0,814.37,588.65
2016,7,12,14,15,876.5,114.0,5.55,37.0,919.0,774.6,562.33
2016,7,12,14,30,871.0,113.0,5.5,37.0,894.0,732.69,534.42
2016,7,12,14,45,532.0,262.5,5.5,37.0,734.0,596.4,434.31
2016,7,12,15,0,193.0,412.0,5.5,37.0,574.0,487.52,351.97
2016,7,12,15,15,515.0,258.5,5.5,37.0,664.0,524.91,382.74
2016,7,12,15,30,837.0,105.0,5.5,37.0,754.0,537.74,392.45
2016,7,12,15,45,820.5,104.5,5.5,37.0,710.0,483.95,350.54
2016,7,12,16,0,804.0,104.0,5.5,37.0,666.0,426.27,305.01
2016,7,12,16,15,787.0,101.0,5.5,36.5,618.0,370.55,260.34
2016,7,12,16,30,770.0,98.0,5.5,36.0,570.0,315.8,215.34
2016,7,12,16,45,740.5,96.5,5.55,35.5,518.0,260.43,169.82
2016,7,12,17,0,711.0,95.0,5.6,35.0,466.0,207.99,127.31
2016,7,12,17,15,680.0,90.5,5.55,34.5,413.5,151.33,84.35
2016,7,12,17,30,649.0,86.0,5.5,34.0,361.0,102.52,53.47
2016,7,12,17,45,599.5,81.5,5.5,33.5,307.5,57.29,41.92
2016,7,12,18,0,550.0,77.0,5.5,33.0,254.0,52.95,38.53
2016,7,12,18,15,487.5,68.5,5.4,32.5,203.5,48.97,35.29
2016,7,12,18,30,425.0,60.0,5.3,32.0,153.0,44.73,31.66
2016,7,12,18,45,330.0,49.0,5.25,31.5,108.5,37.16,25.03
2016,7,12,19,0,235.0,38.0,5.2,31.0,64.0,29.48,17.94
2016,7,12,19,15,117.5,19.0,5.15,30.5,32.0,14.87,1.09
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,28.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,24.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,5,45,42.0,10.5,4.05,24.5,12.5,16.32,0.0
2016,7,13,6,0,84.0,21.0,4.2,25.0,25.0,42.81,0.76
2016,7,13,6,15,196.0,36.0,4.35,25.5,62.5,102.19,67.34
2016,7,13,6,30,308.0,51.0,4.5,26.0,100.0,165.84,120.2
2016,7,13,6,45,410.5,58.0,4.65,26.5,150.0,232.24,175.75
2016,7,13,7,0,513.0,65.0,4.8,27.0,200.0,308.25,238.83
2016,7,13,7,15,565.0,72.0,4.9,27.5,252.0,369.89,289.87
2016,7,13,7,30,617.0,79.0,5.0,28.0,304.0,435.99,342.87
2016,7,13,7,45,668.0,79.5,5.15,29.0,360.0,498.07,390.71
2016,7,13,8,0,719.0,80.0,5.3,30.0,416.0,562.18,438.59
2016,7,13,8,15,744.0,84.0,5.4,30.5,468.0,616.88,478.59
2016,7,13,8,30,769.0,88.0,5.5,31.0,520.0,671.76,516.46
2016,7,13,8,45,792.5,89.0,5.6,31.5,571.0,721.89,549.84
2016,7,13,9,0,816.0,90.0,5.7,32.0,622.0,766.18,578.58
2016,7,13,9,15,830.0,92.5,5.7,32.5,667.5,808.16,604.94
2016,7,13,9,30,844.0,95.0,5.7,33.0,713.0,848.25,629.63
2016,7,13,9,45,855.0,96.5,5.75,33.5,754.0,882.41,650.23
2016,7,13,10,0,866.0,98.0,5.8,34.0,795.0,914.04,668.99
2016,7,13,10,15,874.0,99.5,5.85,34.5,830.5,940.09,683.92
2016,7,13,10,30,882.0,101.0,5.9,35.0,866.0,963.1,696.81
2016,7,13,10,45,887.5,103.0,5.95,35.5,894.0,980.99,706.33
2016,7,13,11,0,893.0,105.0,6.0,36.0,922.0,995.49,713.69
2016,7,13,11,15,897.0,105.5,6.0,36.0,943.5,1003.45,718.1
2016,7,13,11,30,901.0,106.0,6.0,36.0,965.0,1007.87,720.33
2016,7,13,11,45,881.5,122.5,6.0,36.5,973.5,1001.23,714.0
2016,7,13,12,0,862.0,139.0,6.0,37.0,982.0,990.62,705.27
2016,7,13,12,15,863.0,139.5,6.0,37.0,988.0,981.35,699.06
2016,7,13,12,30,864.0,140.0,6.0,37.0,994.0,968.82,690.82
2016,7,13,12,45,862.5,140.5,6.05,37.5,992.0,950.83,677.93
2016,7,13,13,0,861.0,141.0,6.1,38.0,990.0,929.95,663.26
2016,7,13,13,15,859.0,140.5,6.1,38.0,980.0,904.85,647.05
2016,7,13,13,30,857.0,140.0,6.1,38.0,970.0,876.97,629.01
2016,7,13,13,45,852.0,139.5,6.1,38.0,952.0,843.86,607.46
2016,7,13,14,0,847.0,139.0,6.1,38.0,934.0,808.34,584.22
2016,7,13,14,15,841.5,137.5,6.05,38.0,909.5,769.3,558.31
2016,7,13,14,30,836.0,136.0,6.0,38.0,885.0,728.22,530.81
2016,7,13,14,45,817.0,140.5,6.0,38.0,851.0,681.24,497.28
2016,7,13,15,0,798.0,145.0,6.0,38.0,817.0,633.29,462.46
2016,7,13,15,15,787.0,142.5,5.95,37.5,779.0,583.66,426.69
2016,7,13,15,30,776.0,140.0,5.9,37.0,741.0,533.46,389.5
2016,7,13,15,45,756.0,139.5,5.9,37.0,697.0,480.39,348.5
2016,7,13,16,0,736.0,139.0,5.9,37.0,653.0,424.51,304.55
2016,7,13,16,15,716.5,135.0,5.85,36.5,605.5,370.13,261.25
2016,7,13,16,30,697.0,131.0,5.8,36.0,558.0,317.12,218.09
2016,7,13,16,45,663.5,128.5,5.75,36.0,506.5,263.49,174.18
2016,7,13,17,0,630.0,126.0,5.7,36.0,455.0,213.37,133.91
2016,7,13,17,15,595.0,119.5,5.6,35.5,402.5,163.55,96.81
2016,7,13,17,30,560.0,113.0,5.5,35.0,350.0,117.93,68.15
2016,7,13,17,45,505.0,106.5,5.4,34.5,297.0,76.64,57.63
2016,7,13,18,0,450.0,100.0,5.3,34.0,244.0,70.9,53.16
2016,7,13,18,15,383.0,88.5,5.0,33.0,194.5,64.36,47.96
2016,7,13,18,30,316.0,77.0,4.7,32.0,145.0,57.46,42.2
2016,7,13,18,45,223.5,60.5,4.45,31.5,102.0,48.2,34.09
2016,7,13,19,0,131.0,44.0,4.2,31.0,59.0,35.5,22.71
2016,7,13,19,15,65.5,22.0,4.05,30.5,29.5,18.29,2.14
2016,7,13,19,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,14,5,45,58.5,10.0,3.6,23.5,13.0,18.28,0.0
2016,7,14,6,0,117.0,20.0,3.8,24.0,26.0,51.0,0.0
2016,7,14,6,15,241.0,33.0,3.95,24.5,64.5,110.38,72.31
2016,7,14,6,30,365.0,46.0,4.1,25.0,103.0,180.07,130.54
2016,7,14,6,45,448.5,54.5,4.25,25.5,152.5,242.73,183.99
2016,7,14,7,0,532.0,63.0,4.4,26.0,202.0,314.12,243.9
2016,7,14,7,15,584.5,69.5,4.5,26.5,255.0,376.45,295.65
2016,7,14,7,30,637.0,76.0,4.6,27.0,308.0,443.27,349.3
2016,7,14,7,45,673.5,81.0,4.75,28.0,362.0,502.97,395.18
2016,7,14,8,0,710.0,86.0,4.9,29.0,416.0,563.03,439.81
2016,7,14,8,15,736.0,90.0,4.9,29.5,469.0,618.11,479.76
2016,7,14,8,30,762.0,94.0,4.9,30.0,522.0,673.44,517.79
2016,7,14,8,45,780.5,98.0,4.95,31.0,571.5,722.9,549.24
2016,7,14,9,0,799.0,102.0,5.0,32.0,621.0,771.36,579.29
2016,7,14,9,15,813.5,105.0,4.95,32.5,667.0,814.02,605.46
2016,7,14,9,30,828.0,108.0,4.9,33.0,713.0,848.62,625.75
2016,7,14,9,45,837.0,111.0,4.85,33.5,754.0,882.08,645.02
2016,7,14,10,0,846.0,114.0,4.8,34.0,795.0,912.93,662.33
2016,7,14,10,15,854.5,116.0,4.75,34.5,830.0,939.46,676.63
2016,7,14,10,30,863.0,118.0,4.7,35.0,865.0,963.02,689.12
2016,7,14,10,45,867.0,120.5,4.7,35.5,893.0,979.55,697.27
2016,7,14,11,0,871.0,123.0,4.7,36.0,921.0,992.7,703.32
2016,7,14,11,15,875.5,124.5,4.7,36.0,942.5,1001.88,708.38
2016,7,14,11,30,880.0,126.0,4.7,36.0,964.0,1007.55,711.34
2016,7,14,11,45,881.0,127.5,4.7,36.5,977.0,1006.18,708.49
2016,7,14,12,0,882.0,129.0,4.7,37.0,990.0,1001.28,703.57
2016,7,14,12,15,882.5,129.0,4.7,37.0,996.0,990.99,696.83
2016,7,14,12,30,883.0,129.0,4.7,37.0,1002.0,977.37,688.11
2016,7,14,12,45,880.5,130.5,4.75,37.5,999.0,959.16,675.36
2016,7,14,13,0,878.0,132.0,4.8,38.0,996.0,937.97,660.82
2016,7,14,13,15,875.5,131.5,4.85,38.0,986.0,912.05,644.69
2016,7,14,13,30,873.0,131.0,4.9,38.0,976.0,883.3,626.83
2016,7,14,13,45,867.0,131.0,4.95,38.0,957.5,849.33,605.47
2016,7,14,14,0,861.0,131.0,5.0,38.0,939.0,812.95,582.4
2016,7,14,14,15,855.0,130.0,5.05,37.5,914.5,773.46,558.25
2016,7,14,14,30,849.0,129.0,5.1,37.0,890.0,731.91,532.37
2016,7,14,14,45,839.0,128.5,5.15,37.0,857.5,686.24,500.54
2016,7,14,15,0,829.0,128.0,5.2,37.0,825.0,639.27,466.87
2016,7,14,15,15,818.5,126.0,5.25,37.0,787.0,587.7,429.21
2016,7,14,15,30,808.0,124.0,5.3,37.0,749.0,536.65,390.89
2016,7,14,15,45,793.0,121.5,5.35,37.0,705.5,482.56,349.32
2016,7,14,16,0,778.0,119.0,5.4,37.0,662.0,428.75,306.83
2016,7,14,16,15,760.0,115.5,5.35,36.5,614.5,373.52,262.73
2016,7,14,16,30,742.0,112.0,5.3,36.0,567.0,319.42,218.51
2016,7,14,16,45,715.0,109.0,5.25,35.5,515.5,260.47,170.52
2016,7,14,17,0,688.0,106.0,5.2,35.0,464.0,208.14,128.2
2016,7,14,17,15,656.0,100.5,5.05,34.5,411.5,156.07,88.93
2016,7,14,17,30,624.0,95.0,4.9,34.0,359.0,107.71,58.37
2016,7,14,17,45,574.5,89.5,4.8,33.5,305.5,63.14,46.74
2016,7,14,18,0,525.0,84.0,4.7,33.0,252.0,58.76,43.34
2016,7,14,18,15,460.0,75.0,4.45,32.5,201.5,54.64,39.99
2016,7,14,18,30,395.0,66.0,4.2,32.0,151.0,49.11,35.27
2016,7,14,18,45,294.0,53.0,4.0,31.5,106.5,40.31,27.6
2016,7,14,19,0,193.0,40.0,3.8,31.0,62.0,31.12,19.18
2016,7,14,19,15,96.5,20.0,3.8,30.5,31.0,15.71,0.53
2016,7,14,19,30,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,30.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,13.5,9.5,3.65,24.5,10.0,11.07,0.0
2016,7,15,6,0,27.0,19.0,3.8,25.0,20.0,26.41,0.0
2016,7,15,6,15,118.5,39.5,3.85,25.0,56.0,81.61,53.45
2016,7,15,6,30,210.0,60.0,3.9,25.0,92.0,139.78,101.84
2016,7,15,6,45,309.5,72.0,4.0,25.5,141.0,207.21,157.51
2016,7,15,7,0,409.0,84.0,4.1,26.0,190.0,280.86,218.22
2016,7,15,7,15,467.5,93.5,4.15,26.5,242.0,342.15,268.55
2016,7,15,7,30,526.0,103.0,4.2,27.0,294.0,412.59,324.52
2016,7,15,7,45,575.5,108.0,4.3,28.0,348.5,474.96,372.16
2016,7,15,8,0,625.0,113.0,4.4,29.0,403.0,540.65,420.72
2016,7,15,8,15,655.5,118.5,4.4,29.5,455.5,596.79,461.29
2016,7,15,8,30,686.0,124.0,4.4,30.0,508.0,653.76,501.32
2016,7,15,8,45,704.0,131.0,4.45,31.0,557.5,703.24,533.51
2016,7,15,9,0,722.0,138.0,4.5,32.0,607.0,751.86,563.69
2016,7,15,9,15,739.5,142.0,4.45,32.5,653.0,795.6,590.7
2016,7,15,9,30,757.0,146.0,4.4,33.0,699.0,834.21,613.81
2016,7,15,9,45,764.0,152.5,4.35,33.5,738.5,867.81,633.27
2016,7,15,10,0,771.0,159.0,4.3,34.0,778.0,898.85,650.81
2016,7,15,10,15,781.0,161.5,4.15,34.5,813.0,925.83,665.05
2016,7,15,10,30,791.0,164.0,4.0,35.0,848.0,950.05,677.34
2016,7,15,10,45,790.5,171.0,3.85,35.5,874.5,965.72,684.02
2016,7,15,11,0,790.0,178.0,3.7,36.0,901.0,978.02,688.59
2016,7,15,11,15,795.5,179.5,3.55,36.5,922.0,987.34,691.29
2016,7,15,11,30,801.0,181.0,3.4,37.0,943.0,993.36,691.96
2016,7,15,11,45,792.5,190.0,3.3,37.5,953.5,989.53,686.93
2016,7,15,12,0,784.0,199.0,3.2,38.0,964.0,982.28,679.98
2016,7,15,12,15,785.5,199.0,3.2,38.0,970.0,972.9,673.99
2016,7,15,12,30,787.0,199.0,3.2,38.0,976.0,960.4,666.18
2016,7,15,12,45,782.5,201.5,3.2,38.0,973.0,941.6,654.53
2016,7,15,13,0,778.0,204.0,3.2,38.0,970.0,920.15,641.31
2016,7,15,13,15,775.5,203.0,3.3,38.0,960.0,894.76,626.23
2016,7,15,13,30,773.0,202.0,3.4,38.0,950.0,866.9,609.49
2016,7,15,13,45,766.5,201.5,3.5,38.5,932.0,833.75,588.01
2016,7,15,14,0,760.0,201.0,3.6,39.0,914.0,798.6,565.15
2016,7,15,14,15,752.5,199.0,3.7,39.0,889.0,759.51,539.76
2016,7,15,14,30,745.0,197.0,3.8,39.0,864.0,718.72,512.69
2016,7,15,14,45,729.5,197.5,3.95,39.0,831.0,672.77,481.6
2016,7,15,15,0,714.0,198.0,4.1,39.0,798.0,626.35,449.44
2016,7,15,15,15,700.5,194.5,4.1,38.5,760.0,577.42,415.39
2016,7,15,15,30,687.0,191.0,4.1,38.0,722.0,528.41,380.29
2016,7,15,15,45,671.0,185.5,4.2,38.0,679.5,476.65,341.66
2016,7,15,16,0,655.0,180.0,4.3,38.0,637.0,425.57,302.5
2016,7,15,16,15,632.0,174.0,4.3,37.5,589.5,372.45,261.51
2016,7,15,16,30,609.0,168.0,4.3,37.0,542.0,321.3,221.16
2016,7,15,16,45,580.0,161.0,4.3,37.0,491.5,270.04,180.2
2016,7,15,17,0,551.0,154.0,4.3,37.0,441.0,221.71,142.19
2016,7,15,17,15,513.0,145.5,4.15,36.5,389.0,173.95,107.4
2016,7,15,17,30,475.0,137.0,4.0,36.0,337.0,130.6,80.33
2016,7,15,17,45,422.5,126.0,3.85,35.5,285.0,89.81,68.04
2016,7,15,18,0,370.0,115.0,3.7,35.0,233.0,81.89,61.89
2016,7,15,18,15,303.0,100.0,3.4,34.0,184.5,76.7,57.87
2016,7,15,18,30,236.0,85.0,3.1,33.0,136.0,66.02,49.02
2016,7,15,18,45,155.0,65.0,2.8,32.0,94.5,51.33,36.53
2016,7,15,19,0,74.0,45.0,2.5,31.0,53.0,37.3,24.04
2016,7,15,19,15,37.0,22.5,2.55,30.5,26.5,19.4,1.26
2016,7,15,19,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,30.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,4.5,2.7,23.5,4.5,4.29,0.0
2016,7,16,6,0,0.0,9.0,2.9,24.0,9.0,8.34,0.0
2016,7,16,6,15,0.0,25.0,2.95,24.5,25.0,23.22,12.14
2016,7,16,6,30,0.0,41.0,3.0,25.0,41.0,38.82,25.64
2016,7,16,6,45,0.0,62.5,3.15,25.5,62.5,60.16,43.39
2016,7,16,7,0,0.0,84.0,3.3,26.0,84.0,81.29,60.74
2016,7,16,7,15,7.0,104.5,3.3,26.5,107.5,104.64,79.56
2016,7,16,7,30,14.0,125.0,3.3,27.0,131.0,128.67,98.58
2016,7,16,7,45,74.0,159.5,3.35,27.5,193.5,206.33,160.36
2016,7,16,8,0,134.0,194.0,3.4,28.0,256.0,292.71,227.4
2016,7,16,8,15,221.5,209.5,3.4,28.5,327.0,374.31,289.85
2016,7,16,8,30,309.0,225.0,3.4,29.0,398.0,473.09,363.28
2016,7,16,8,45,316.5,248.0,3.45,30.0,439.5,515.56,391.59
2016,7,16,9,0,324.0,271.0,3.5,31.0,481.0,557.49,419.02
2016,7,16,9,15,431.5,255.5,3.45,31.5,557.0,652.6,486.3
2016,7,16,9,30,539.0,240.0,3.4,32.0,633.0,743.3,548.45
2016,7,16,9,45,681.5,182.5,3.4,33.0,709.5,830.14,605.66
2016,7,16,10,0,824.0,125.0,3.4,34.0,786.0,912.07,655.12
2016,7,16,10,15,833.5,127.5,3.35,34.5,822.0,932.33,664.74
2016,7,16,10,30,843.0,130.0,3.3,35.0,858.0,956.97,677.55
2016,7,16,10,45,851.0,130.5,3.3,35.5,887.0,975.05,686.45
2016,7,16,11,0,859.0,131.0,3.3,36.0,916.0,989.92,693.4
2016,7,16,11,15,864.0,132.0,3.3,36.0,938.0,998.99,698.25
2016,7,16,11,30,869.0,133.0,3.3,36.0,960.0,1004.6,701.09
2016,7,16,11,45,858.5,143.0,3.3,36.5,970.5,1000.05,696.29
2016,7,16,12,0,848.0,153.0,3.3,37.0,981.0,991.84,689.43
2016,7,16,12,15,849.5,153.5,3.35,37.0,987.5,983.06,684.14
2016,7,16,12,30,851.0,154.0,3.4,37.0,994.0,971.06,676.93
2016,7,16,12,45,849.5,154.5,3.5,37.5,991.5,953.15,665.01
2016,7,16,13,0,848.0,155.0,3.6,38.0,989.0,932.38,651.37
2016,7,16,13,15,678.0,280.5,3.65,38.0,943.0,884.04,620.01
2016,7,16,13,30,508.0,406.0,3.7,38.0,897.0,829.48,580.04
2016,7,16,13,45,670.5,279.5,3.8,38.0,915.5,827.55,584.65
2016,7,16,14,0,833.0,153.0,3.9,38.0,934.0,813.91,578.86
2016,7,16,14,15,826.5,151.0,4.0,38.0,909.0,773.07,553.0
2016,7,16,14,30,820.0,149.0,4.1,38.0,884.0,730.35,525.27
2016,7,16,14,45,815.0,145.0,4.2,38.0,852.5,685.17,494.38
2016,7,16,15,0,810.0,141.0,4.3,38.0,821.0,638.4,461.62
2016,7,16,15,15,798.5,138.5,4.35,37.5,783.0,587.79,426.04
2016,7,16,15,30,787.0,136.0,4.4,37.0,745.0,536.62,388.93
2016,7,16,15,45,772.5,132.5,4.45,37.0,701.5,482.85,348.04
2016,7,16,16,0,758.0,129.0,4.5,37.0,658.0,429.35,306.21
2016,7,16,16,15,738.5,125.5,4.55,36.5,610.0,374.55,262.98
2016,7,16,16,30,719.0,122.0,4.6,36.0,562.0,316.74,216.56
2016,7,16,16,45,693.5,117.0,4.65,36.0,510.5,261.67,171.45
2016,7,16,17,0,668.0,112.0,4.7,36.0,459.0,209.14,129.05
2016,7,16,17,15,634.0,106.5,4.65,35.5,406.0,157.89,90.8
2016,7,16,17,30,600.0,101.0,4.6,35.0,353.0,110.63,61.24
2016,7,16,17,45,553.5,93.5,4.55,34.5,300.5,65.89,48.79
2016,7,16,18,0,507.0,86.0,4.5,34.0,248.0,60.54,44.61
2016,7,16,18,15,442.0,76.0,4.25,33.0,197.5,55.2,40.36
2016,7,16,18,30,377.0,66.0,4.0,32.0,147.0,49.14,35.29
2016,7,16,18,45,284.5,52.5,3.75,31.5,103.5,39.96,27.29
2016,7,16,19,0,192.0,39.0,3.5,31.0,60.0,30.36,18.49
2016,7,16,19,15,96.0,19.5,3.4,30.5,30.0,15.33,0.0
2016,7,16,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,30.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,32.5,9.0,2.65,23.5,10.5,13.39,0.0
2016,7,17,6,0,65.0,18.0,2.9,24.0,21.0,34.89,0.0
2016,7,17,6,15,174.0,35.0,2.95,24.5,57.5,95.49,61.88
2016,7,17,6,30,283.0,52.0,3.0,25.0,94.0,158.88,115.06
2016,7,17,6,45,376.0,62.0,3.15,25.5,143.0,220.81,167.06
2016,7,17,7,0,469.0,72.0,3.3,26.0,192.0,296.06,229.34
2016,7,17,7,15,524.5,80.5,3.3,26.5,244.5,358.97,280.93
2016,7,17,7,30,580.0,89.0,3.3,27.0,297.0,426.75,334.65
2016,7,17,7,45,625.5,93.5,3.3,28.0,352.0,488.65,381.48
2016,7,17,8,0,671.0,98.0,3.3,29.0,407.0,553.48,428.74
2016,7,17,8,15,699.5,102.5,3.3,29.5,460.0,609.2,468.49
2016,7,17,8,30,728.0,107.0,3.3,30.0,513.0,665.5,507.31
2016,7,17,8,45,751.0,110.5,3.35,30.5,564.0,714.36,538.86
2016,7,17,9,0,774.0,114.0,3.4,31.0,615.0,764.96,571.05
2016,7,17,9,15,790.0,117.0,3.4,31.5,661.0,808.17,597.4
2016,7,17,9,30,806.0,120.0,3.4,32.0,707.0,849.68,622.23
2016,7,17,9,45,819.0,122.0,3.45,33.0,749.0,885.42,641.86
2016,7,17,10,0,832.0,124.0,3.5,34.0,791.0,911.54,654.99
2016,7,17,10,15,840.5,126.0,3.5,34.0,826.5,937.81,670.6
2016,7,17,10,30,849.0,128.0,3.5,34.0,862.0,961.14,684.31
2016,7,17,10,45,856.0,129.5,3.55,34.5,891.0,979.39,693.72
2016,7,17,11,0,863.0,131.0,3.6,35.0,920.0,994.38,701.12
2016,7,17,11,15,867.5,132.0,3.65,35.5,941.0,1002.99,704.6
2016,7,17,11,30,872.0,133.0,3.7,36.0,962.0,1008.13,706.04
2016,7,17,11,45,878.5,130.5,3.75,36.5,977.0,1008.31,704.5
2016,7,17,12,0,885.0,128.0,3.8,37.0,992.0,1005.0,700.93
2016,7,17,12,15,885.5,128.5,3.85,37.0,997.5,995.2,694.88
2016,7,17,12,30,886.0,129.0,3.9,37.0,1003.0,982.04,686.86
2016,7,17,12,45,886.0,128.5,4.0,37.0,1001.0,964.26,676.28
2016,7,17,13,0,886.0,128.0,4.1,37.0,999.0,943.4,663.78
2016,7,17,13,15,883.0,127.5,4.1,37.0,988.5,916.81,647.11
2016,7,17,13,30,880.0,127.0,4.1,37.0,978.0,887.37,628.61
2016,7,17,13,45,876.0,125.5,4.2,37.5,960.0,853.44,606.32
2016,7,17,14,0,872.0,124.0,4.3,38.0,942.0,816.95,582.28
2016,7,17,14,15,591.0,272.0,4.3,37.5,820.0,703.41,504.39
2016,7,17,14,30,310.0,420.0,4.3,37.0,698.0,604.6,432.17
2016,7,17,14,45,577.0,269.0,4.35,37.0,762.0,633.29,457.68
2016,7,17,15,0,844.0,118.0,4.4,37.0,826.0,641.05,466.48
2016,7,17,15,15,833.5,116.0,4.4,37.0,788.0,590.63,429.49
2016,7,17,15,30,823.0,114.0,4.4,37.0,750.0,539.41,391.2
2016,7,17,15,45,809.0,111.5,4.4,37.0,706.5,482.08,347.59
2016,7,17,16,0,795.0,109.0,4.4,37.0,663.0,427.73,304.85
2016,7,17,16,15,777.0,106.0,4.4,36.5,615.0,371.86,260.49
2016,7,17,16,30,759.0,103.0,4.4,36.0,567.0,317.1,215.88
2016,7,17,16,45,735.0,99.0,4.4,35.5,515.5,261.35,170.22
2016,7,17,17,0,711.0,95.0,4.4,35.0,464.0,207.91,126.96
2016,7,17,17,15,680.0,90.5,4.3,34.5,411.0,151.01,84.0
2016,7,17,17,30,649.0,86.0,4.2,34.0,358.0,101.98,53.2
2016,7,17,17,45,603.5,80.5,4.15,34.0,305.0,55.82,40.62
2016,7,17,18,0,558.0,75.0,4.1,34.0,252.0,51.64,37.27
2016,7,17,18,15,495.0,66.5,3.85,33.0,201.0,47.59,34.05
2016,7,17,18,30,432.0,58.0,3.6,32.0,150.0,43.29,30.43
2016,7,17,18,45,334.5,47.0,3.35,31.5,105.5,36.38,24.34
2016,7,17,19,0,237.0,36.0,3.1,31.0,61.0,27.99,16.56
2016,7,17,19,15,118.5,18.0,3.05,30.5,30.5,14.14,0.0
2016,7,17,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,18,5,45,30.0,8.5,1.75,23.5,9.5,8.1,0.0
2016,7,18,6,0,60.0,17.0,2.0,24.0,19.0,32.58,0.0
2016,7,18,6,15,167.5,33.5,2.15,24.5,54.5,92.05,59.09
2016,7,18,6,30,275.0,50.0,2.3,25.0,90.0,154.01,111.19
2016,7,18,6,45,363.0,60.0,2.5,25.5,137.5,213.56,161.24
2016,7,18,7,0,451.0,70.0,2.7,26.0,185.0,286.08,221.26
2016,7,18,7,15,506.5,78.5,2.75,26.5,236.5,347.98,271.95
2016,7,18,7,30,562.0,87.0,2.8,27.0,288.0,414.8,324.87
2016,7,18,7,45,611.5,90.0,2.85,27.5,342.5,476.45,372.32
2016,7,18,8,0,661.0,93.0,2.9,28.0,397.0,541.44,420.76
2016,7,18,8,15,689.0,98.0,2.9,28.5,449.0,596.93,460.42
2016,7,18,8,30,717.0,103.0,2.9,29.0,501.0,650.88,497.55
2016,7,18,8,45,513.5,188.0,2.95,30.0,487.0,613.58,464.11
2016,7,18,9,0,310.0,273.0,3.0,31.0,473.0,548.81,410.86
2016,7,18,9,15,223.0,307.0,2.95,31.5,457.0,510.68,380.07
2016,7,18,9,30,136.0,341.0,2.9,32.0,441.0,476.49,351.59
2016,7,18,9,45,476.0,231.5,2.9,32.5,608.0,692.24,510.16
2016,7,18,10,0,816.0,122.0,2.9,33.0,775.0,894.96,644.69
2016,7,18,10,15,825.0,124.0,2.9,33.0,810.0,921.42,658.95
2016,7,18,10,30,834.0,126.0,2.9,33.0,845.0,945.02,672.79
2016,7,18,10,45,840.0,128.0,2.9,33.5,873.5,962.66,681.47
2016,7,18,11,0,846.0,130.0,2.9,34.0,902.0,977.06,688.18
2016,7,18,11,15,851.0,131.0,2.9,34.0,924.0,986.11,693.03
2016,7,18,11,30,856.0,132.0,2.9,34.0,946.0,991.76,695.9
2016,7,18,11,45,853.5,136.5,2.9,34.5,958.5,989.9,692.8
2016,7,18,12,0,851.0,141.0,2.9,35.0,971.0,984.53,687.7
2016,7,18,12,15,852.5,141.5,2.9,35.0,977.5,975.9,682.12
2016,7,18,12,30,854.0,142.0,2.9,35.0,984.0,964.01,674.64
2016,7,18,12,45,853.5,142.0,2.95,35.5,982.0,946.65,662.83
2016,7,18,13,0,853.0,142.0,3.0,36.0,980.0,926.36,649.27
2016,7,18,13,15,548.0,313.0,3.05,36.0,849.5,800.12,565.31
2016,7,18,13,30,243.0,484.0,3.1,36.0,719.0,668.88,471.25
2016,7,18,13,45,543.0,310.5,3.15,36.0,822.5,751.62,535.55
2016,7,18,14,0,843.0,137.0,3.2,36.0,926.0,805.75,575.68
2016,7,18,14,15,837.5,135.5,3.25,36.0,901.5,766.72,550.41
2016,7,18,14,30,832.0,134.0,3.3,36.0,877.0,725.64,524.15
2016,7,18,14,45,816.0,136.5,3.35,36.0,843.5,679.05,492.0
2016,7,18,15,0,800.0,139.0,3.4,36.0,810.0,630.94,458.06
2016,7,18,15,15,464.5,253.5,3.45,35.5,639.0,492.96,358.43
2016,7,18,15,30,129.0,368.0,3.5,35.0,468.0,389.68,282.67
2016,7,18,15,45,437.0,249.0,3.55,35.0,558.0,420.0,305.28
2016,7,18,16,0,745.0,130.0,3.6,35.0,648.0,424.97,304.97
2016,7,18,16,15,580.5,178.5,3.65,34.5,564.5,357.82,254.42
2016,7,18,16,30,416.0,227.0,3.7,34.0,481.0,310.21,219.71
2016,7,18,16,45,407.5,206.5,3.8,34.0,437.0,263.54,182.78
2016,7,18,17,0,399.0,186.0,3.9,34.0,393.0,217.86,146.8
2016,7,18,17,15,384.0,166.5,3.9,33.5,347.5,173.23,113.47
2016,7,18,17,30,369.0,147.0,3.9,33.0,302.0,130.56,84.94
2016,7,18,17,45,344.5,128.0,3.95,33.0,256.5,90.26,69.17
2016,7,18,18,0,320.0,109.0,4.0,33.0,211.0,77.42,58.76
2016,7,18,18,15,277.5,91.5,3.9,32.5,167.5,70.71,53.29
2016,7,18,18,30,235.0,74.0,3.8,32.0,124.0,58.19,42.75
2016,7,18,18,45,175.0,56.0,3.75,31.5,87.0,44.79,31.21
2016,7,18,19,0,115.0,38.0,3.7,31.0,50.0,30.95,18.84
2016,7,18,19,15,57.5,19.0,3.7,30.5,25.0,15.89,0.0
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,19,5,45,0.0,10.0,1.2,24.5,10.0,9.53,0.0
2016,7,19,6,0,0.0,20.0,1.4,25.0,20.0,19.78,0.0
2016,7,19,6,15,169.0,31.5,1.35,25.5,56.0,90.06,56.91
2016,7,19,6,30,338.0,43.0,1.3,26.0,92.0,167.69,119.7
2016,7,19,6,45,428.0,50.5,1.3,26.5,140.5,229.99,171.74
2016,7,19,7,0,518.0,58.0,1.3,27.0,189.0,301.83,230.58
2016,7,19,7,15,569.5,64.5,1.3,27.5,241.0,362.93,279.88
2016,7,19,7,30,621.0,71.0,1.3,28.0,293.0,428.51,330.71
2016,7,19,7,45,663.5,74.0,1.3,28.5,347.0,488.72,375.7
2016,7,19,8,0,706.0,77.0,1.3,29.0,401.0,550.33,420.04
2016,7,19,8,15,732.0,81.0,1.35,29.5,453.0,605.39,458.33
2016,7,19,8,30,758.0,85.0,1.4,30.0,505.0,660.76,494.44
2016,7,19,8,45,779.5,87.0,1.5,30.5,555.5,710.32,525.84
2016,7,19,9,0,801.0,89.0,1.6,31.0,606.0,753.87,552.71
2016,7,19,9,15,816.0,91.5,1.75,31.5,652.0,796.47,579.07
2016,7,19,9,30,831.0,94.0,1.9,32.0,698.0,837.29,603.98
2016,7,19,9,45,843.5,95.5,2.1,33.0,739.5,872.71,624.35
2016,7,19,10,0,856.0,97.0,2.3,34.0,781.0,905.72,642.97
2016,7,19,10,15,864.5,98.5,2.45,34.0,816.5,932.29,659.62
2016,7,19,10,30,873.0,100.0,2.6,34.0,852.0,955.86,674.46
2016,7,19,10,45,879.0,101.5,2.8,34.5,881.0,973.81,684.85
2016,7,19,11,0,885.0,103.0,3.0,35.0,910.0,988.4,693.18
2016,7,19,11,15,889.5,104.0,3.15,35.0,931.5,997.52,699.2
2016,7,19,11,30,894.0,105.0,3.3,35.0,953.0,1003.09,703.12
2016,7,19,11,45,894.5,107.0,3.45,35.5,967.0,1002.07,701.58
2016,7,19,12,0,895.0,109.0,3.6,36.0,981.0,997.45,697.9
2016,7,19,12,15,538.5,307.0,3.75,36.0,832.5,845.34,598.24
2016,7,19,12,30,182.0,505.0,3.9,36.0,684.0,671.21,473.42
2016,7,19,12,45,247.5,491.0,4.05,36.5,734.5,716.79,505.79
2016,7,19,13,0,313.0,477.0,4.2,37.0,785.0,753.21,530.71
2016,7,19,13,15,168.0,416.5,4.25,37.0,582.0,549.85,391.81
2016,7,19,13,30,23.0,356.0,4.3,37.0,379.0,352.86,251.98
2016,7,19,13,45,452.0,233.0,4.4,37.0,657.0,603.6,439.65
2016,7,19,14,0,881.0,110.0,4.5,37.0,935.0,812.38,583.86
2016,7,19,14,15,875.5,109.0,4.55,37.0,910.0,772.45,556.84
2016,7,19,14,30,870.0,108.0,4.6,37.0,885.0,730.37,529.52
2016,7,19,14,45,861.5,107.5,4.65,37.0,853.0,684.73,498.57
2016,7,19,15,0,853.0,107.0,4.7,37.0,821.0,637.6,464.88
2016,7,19,15,15,646.0,202.0,4.7,36.5,728.5,553.4,402.98
2016,7,19,15,30,439.0,297.0,4.7,36.0,636.0,488.65,354.79
2016,7,19,15,45,404.0,291.0,4.75,36.0,589.0,439.3,318.48
2016,7,19,16,0,369.0,285.0,4.8,36.0,542.0,396.66,286.48
2016,7,19,16,15,287.5,277.5,4.8,35.5,469.0,335.87,242.22
2016,7,19,16,30,206.0,270.0,4.8,35.0,396.0,288.9,208.47
2016,7,19,16,45,416.5,195.0,4.8,34.5,420.0,256.66,177.45
2016,7,19,17,0,627.0,120.0,4.8,34.0,444.0,207.64,130.59
2016,7,19,17,15,567.0,118.5,4.7,33.5,386.5,158.67,94.97
2016,7,19,17,30,507.0,117.0,4.6,33.0,329.0,117.34,70.26
2016,7,19,17,45,474.0,103.5,4.6,33.0,279.5,73.23,55.18
2016,7,19,18,0,441.0,90.0,4.6,33.0,230.0,63.8,47.52
2016,7,19,18,15,391.5,77.0,4.35,32.5,183.0,55.95,41.06
2016,7,19,18,30,342.0,64.0,4.1,32.0,136.0,47.64,34.02
2016,7,19,18,45,260.0,49.5,3.95,31.5,95.0,37.65,25.35
2016,7,19,19,0,178.0,35.0,3.8,31.0,54.0,27.19,15.81
2016,7,19,19,15,89.0,17.5,3.7,30.5,27.0,13.75,0.0
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,29.0,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,5,45,28.5,8.0,1.45,24.5,9.0,7.63,0.0
2016,7,20,6,0,57.0,16.0,1.7,25.0,18.0,26.72,0.0
2016,7,20,6,15,169.5,32.0,1.75,25.5,53.5,90.97,57.11
2016,7,20,6,30,282.0,48.0,1.8,26.0,89.0,153.94,110.21
2016,7,20,6,45,379.5,57.0,1.85,26.5,137.0,218.62,163.86
2016,7,20,7,0,477.0,66.0,1.9,27.0,185.0,292.9,224.71
2016,7,20,7,15,532.0,73.5,1.9,27.5,237.0,354.82,274.93
2016,7,20,7,30,587.0,81.0,1.9,28.0,289.0,421.6,327.11
2016,7,20,7,45,633.5,84.5,1.9,28.5,343.5,483.25,373.68
2016,7,20,8,0,680.0,88.0,1.9,29.0,398.0,547.98,420.84
2016,7,20,8,15,707.5,92.0,1.95,29.5,450.5,601.07,458.24
2016,7,20,8,30,735.0,96.0,2.0,30.0,503.0,656.56,495.51
2016,7,20,8,45,757.5,99.0,2.05,30.5,553.5,707.19,527.71
2016,7,20,9,0,780.0,102.0,2.1,31.0,604.0,757.19,558.85
2016,7,20,9,15,795.5,105.0,2.2,31.5,650.0,800.32,585.23
2016,7,20,9,30,811.0,108.0,2.3,32.0,696.0,841.73,610.18
2016,7,20,9,45,432.5,228.0,2.45,32.5,544.0,649.83,476.27
2016,7,20,10,0,54.0,348.0,2.6,33.0,392.0,400.27,291.29
2016,7,20,10,15,177.0,375.0,2.75,33.5,526.0,556.66,404.42
2016,7,20,10,30,300.0,402.0,2.9,34.0,660.0,716.5,513.33
2016,7,20,10,45,585.5,259.0,3.05,34.5,785.0,863.61,616.66
2016,7,20,11,0,871.0,116.0,3.2,35.0,910.0,988.53,695.68
2016,7,20,11,15,589.0,285.5,3.3,35.0,828.5,897.76,634.99
2016,7,20,11,30,307.0,455.0,3.4,35.0,747.0,775.89,547.39
2016,7,20,11,45,582.5,297.0,3.5,35.5,861.0,895.99,633.96
2016,7,20,12,0,858.0,139.0,3.6,36.0,975.0,990.69,694.49
2016,7,20,12,15,859.0,139.5,3.65,36.0,981.0,981.53,688.09
2016,7,20,12,30,860.0,140.0,3.7,36.0,987.0,969.1,680.49
2016,7,20,12,45,860.0,139.5,3.8,36.5,985.5,951.64,668.7
2016,7,20,13,0,860.0,139.0,3.9,37.0,984.0,931.19,655.08
2016,7,20,13,15,858.0,138.5,3.95,37.0,974.0,905.99,639.55
2016,7,20,13,30,856.0,138.0,4.0,37.0,964.0,877.97,622.19
2016,7,20,13,45,497.5,304.5,4.05,37.0,782.5,708.84,506.67
2016,7,20,14,0,139.0,471.0,4.1,37.0,601.0,548.49,389.55
2016,7,20,14,15,159.5,458.0,4.1,37.0,603.5,542.59,386.88
2016,7,20,14,30,180.0,445.0,4.1,37.0,606.0,534.76,382.17
2016,7,20,14,45,216.0,422.5,4.2,37.0,608.5,527.17,377.99
2016,7,20,15,0,252.0,400.0,4.3,37.0,611.0,513.55,369.34
2016,7,20,15,15,497.5,277.5,4.3,36.5,669.5,533.08,386.73
2016,7,20,15,30,743.0,155.0,4.3,36.0,728.0,530.76,386.28
2016,7,20,15,45,565.0,219.0,4.3,36.0,640.0,456.14,330.14
2016,7,20,16,0,387.0,283.0,4.3,36.0,552.0,402.69,290.14
2016,7,20,16,15,389.5,258.0,4.25,35.5,511.5,357.59,256.17
2016,7,20,16,30,392.0,233.0,4.2,35.0,471.0,312.11,221.02
2016,7,20,16,45,376.5,215.0,4.2,35.0,427.5,267.28,185.91
2016,7,20,17,0,361.0,197.0,4.2,35.0,384.0,224.18,152.46
2016,7,20,17,15,364.5,170.5,4.1,34.5,340.5,179.16,118.37
2016,7,20,17,30,368.0,144.0,4.0,34.0,297.0,127.95,82.7
2016,7,20,17,45,406.5,120.5,3.95,34.0,266.5,84.8,64.41
2016,7,20,18,0,445.0,97.0,3.9,34.0,236.0,69.01,51.58
2016,7,20,18,15,378.0,85.0,3.6,33.0,187.0,62.01,45.98
2016,7,20,18,30,311.0,73.0,3.3,32.0,138.0,54.64,39.8
2016,7,20,18,45,225.0,56.0,3.0,31.5,96.0,42.84,29.57
2016,7,20,19,0,139.0,39.0,2.7,31.0,54.0,31.69,19.27
2016,7,20,19,15,69.5,19.5,2.7,30.5,27.0,16.27,0.0
2016,7,20,19,30,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,21,5,45,47.5,7.5,2.25,23.5,9.5,0.0,0.0
2016,7,21,6,0,95.0,15.0,2.5,24.0,19.0,33.36,0.0
2016,7,21,6,15,220.5,28.5,2.6,24.5,55.5,99.84,61.95
2016,7,21,6,30,346.0,42.0,2.7,25.0,92.0,169.02,121.13
2016,7,21,6,45,437.5,50.0,2.8,26.0,141.0,232.85,174.93
2016,7,21,7,0,529.0,58.0,2.9,27.0,190.0,306.44,235.75
2016,7,21,7,15,582.0,64.5,2.8,27.5,243.0,368.93,287.01
2016,7,21,7,30,635.0,71.0,2.7,28.0,296.0,436.06,339.91
2016,7,21,7,45,675.0,75.0,2.6,29.0,350.5,496.77,385.27
2016,7,21,8,0,715.0,79.0,2.5,30.0,405.0,558.47,429.41
2016,7,21,8,15,741.5,83.0,2.3,30.5,458.0,614.41,467.94
2016,7,21,8,30,768.0,87.0,2.1,31.0,511.0,670.67,503.85
2016,7,21,8,45,788.0,90.0,1.9,32.0,561.5,720.74,532.7
2016,7,21,9,0,808.0,93.0,1.7,33.0,612.0,769.92,559.71
2016,7,21,9,15,822.5,95.5,1.7,33.5,658.5,806.96,580.72
2016,7,21,9,30,837.0,98.0,1.7,34.0,705.0,847.6,603.82
2016,7,21,9,45,847.5,100.5,1.75,34.5,746.5,882.53,623.42
