Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,10,0,858.0,103.0,1.8,35.0,788.0,914.89,641.29
2016,7,21,10,15,866.5,105.0,1.95,35.5,823.5,942.05,656.9
2016,7,21,10,30,875.0,107.0,2.1,36.0,859.0,966.18,670.64
2016,7,21,10,45,880.5,109.0,2.25,36.5,888.0,984.17,680.62
2016,7,21,11,0,886.0,111.0,2.4,37.0,917.0,998.76,688.59
2016,7,21,11,15,890.5,112.0,2.45,37.0,939.0,1007.82,693.76
2016,7,21,11,30,895.0,113.0,2.5,37.0,961.0,1013.31,696.91
2016,7,21,11,45,896.0,114.5,2.65,37.5,975.0,1012.2,695.65
2016,7,21,12,0,897.0,116.0,2.8,38.0,989.0,1007.48,692.29
2016,7,21,12,15,898.0,116.5,2.9,38.0,995.5,998.22,687.26
2016,7,21,12,30,899.0,117.0,3.0,38.0,1002.0,985.51,680.19
2016,7,21,12,45,898.5,117.0,3.1,38.0,1000.0,967.58,669.93
2016,7,21,13,0,898.0,117.0,3.2,38.0,998.0,946.48,657.72
2016,7,21,13,15,896.0,116.5,3.25,38.0,988.0,920.46,642.07
2016,7,21,13,30,894.0,116.0,3.3,38.0,978.0,891.47,624.52
2016,7,21,13,45,893.0,113.0,3.4,38.5,961.0,858.15,603.12
2016,7,21,14,0,892.0,110.0,3.5,39.0,944.0,822.01,579.83
2016,7,21,14,15,886.5,109.0,3.55,38.5,919.0,781.57,555.71
2016,7,21,14,30,881.0,108.0,3.6,38.0,894.0,738.93,529.78
2016,7,21,14,45,875.0,105.5,3.65,38.0,862.5,692.62,499.11
2016,7,21,15,0,869.0,103.0,3.7,38.0,831.0,644.57,465.43
2016,7,21,15,15,859.5,101.5,3.7,38.0,792.5,593.83,428.83
2016,7,21,15,30,850.0,100.0,3.7,38.0,754.0,542.14,390.52
2016,7,21,15,45,837.5,97.5,3.7,38.0,710.5,487.42,348.97
2016,7,21,16,0,825.0,95.0,3.7,38.0,667.0,432.54,306.08
2016,7,21,16,15,808.5,92.0,3.65,37.5,619.0,375.88,261.26
2016,7,21,16,30,792.0,89.0,3.6,37.0,571.0,314.98,212.24
2016,7,21,16,45,770.5,85.5,3.6,37.0,519.5,258.19,165.41
2016,7,21,17,0,749.0,82.0,3.6,37.0,468.0,203.37,120.86
2016,7,21,17,15,720.0,78.0,3.5,36.5,414.5,149.39,80.43
2016,7,21,17,30,691.0,74.0,3.4,36.0,361.0,98.74,49.22
2016,7,21,17,45,650.0,68.5,3.35,35.5,307.5,45.81,32.13
2016,7,21,18,0,609.0,63.0,3.3,35.0,254.0,42.6,29.65
2016,7,21,18,15,548.0,56.5,2.9,34.0,202.5,39.72,27.38
2016,7,21,18,30,487.0,50.0,2.5,33.0,151.0,36.7,24.82
2016,7,21,18,45,392.0,40.0,2.15,32.5,105.5,30.38,19.26
2016,7,21,19,0,297.0,30.0,1.8,32.0,60.0,23.7,12.87
2016,7,21,19,15,148.5,15.0,1.8,31.5,30.0,11.75,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,30.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,29.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,58.0,7.0,2.15,24.5,9.0,0.0,0.0
2016,7,22,6,0,116.0,14.0,2.4,25.0,18.0,36.56,0.0
2016,7,22,6,15,244.5,26.5,2.35,25.5,55.0,105.36,64.38
2016,7,22,6,30,373.0,39.0,2.3,26.0,92.0,174.36,123.99
2016,7,22,6,45,458.0,47.0,2.3,27.0,141.0,237.12,176.95
2016,7,22,7,0,543.0,55.0,2.3,28.0,190.0,309.0,236.12
2016,7,22,7,15,595.0,61.0,2.15,28.5,242.5,371.16,286.65
2016,7,22,7,30,647.0,67.0,2.0,29.0,295.0,437.85,338.52
2016,7,22,7,45,685.5,71.0,1.9,30.0,349.5,496.95,382.03
2016,7,22,8,0,724.0,75.0,1.8,31.0,404.0,559.76,426.14
2016,7,22,8,15,749.5,78.5,1.85,31.5,456.5,614.88,464.5
2016,7,22,8,30,775.0,82.0,1.9,32.0,509.0,670.22,500.41
2016,7,22,8,45,795.5,84.5,2.0,33.0,559.5,720.43,531.05
2016,7,22,9,0,816.0,87.0,2.1,34.0,610.0,764.5,556.94
2016,7,22,9,15,830.5,89.5,2.2,34.5,656.5,807.36,582.77
2016,7,22,9,30,845.0,92.0,2.3,35.0,703.0,848.35,607.06
2016,7,22,9,45,856.5,93.5,2.4,35.5,745.0,883.4,627.3
2016,7,22,10,0,868.0,95.0,2.5,36.0,787.0,915.93,645.82
2016,7,22,10,15,876.5,96.5,2.55,36.0,822.5,942.88,661.7
2016,7,22,10,30,885.0,98.0,2.6,36.0,858.0,966.77,675.73
2016,7,22,10,45,891.0,99.5,2.65,36.5,887.5,984.99,684.88
2016,7,22,11,0,897.0,101.0,2.7,37.0,917.0,999.79,692.01
2016,7,22,11,15,901.5,101.5,2.75,37.0,939.0,1008.53,696.96
2016,7,22,11,30,906.0,102.0,2.8,37.0,961.0,1013.68,699.88
2016,7,22,11,45,903.0,106.5,2.85,37.5,974.0,1011.74,697.14
2016,7,22,12,0,900.0,111.0,2.9,38.0,987.0,1006.1,692.31
2016,7,22,12,15,901.0,111.5,2.95,38.0,993.0,996.87,686.87
2016,7,22,12,30,902.0,112.0,3.0,38.0,999.0,984.18,679.4
2016,7,22,12,45,901.5,112.0,3.05,38.5,997.5,966.23,667.36
2016,7,22,13,0,901.0,112.0,3.1,39.0,996.0,945.09,653.45
2016,7,22,13,15,899.0,111.5,3.15,39.0,986.5,918.99,637.86
2016,7,22,13,30,897.0,111.0,3.2,39.0,977.0,889.92,620.36
2016,7,22,13,45,893.5,110.5,3.25,39.0,959.5,856.68,600.15
2016,7,22,14,0,890.0,110.0,3.3,39.0,942.0,820.78,578.09
2016,7,22,14,15,885.0,108.5,3.3,39.0,917.0,780.29,552.64
2016,7,22,14,30,880.0,107.0,3.3,39.0,892.0,737.58,525.52
2016,7,22,14,45,865.5,110.0,3.35,39.0,858.5,690.4,494.4
2016,7,22,15,0,851.0,113.0,3.4,39.0,825.0,642.2,460.76
2016,7,22,15,15,841.0,111.0,3.4,38.5,787.0,591.49,425.4
2016,7,22,15,30,831.0,109.0,3.4,38.0,749.0,539.91,388.25
2016,7,22,15,45,818.0,106.5,3.4,38.0,705.0,485.83,347.34
2016,7,22,16,0,805.0,104.0,3.4,38.0,661.0,427.68,302.4
2016,7,22,16,15,788.0,101.0,3.4,37.5,613.0,371.36,258.07
2016,7,22,16,30,771.0,98.0,3.4,37.0,565.0,316.01,213.3
2016,7,22,16,45,747.5,94.5,3.4,37.0,513.5,259.85,167.22
2016,7,22,17,0,724.0,91.0,3.4,37.0,462.0,205.94,123.66
2016,7,22,17,15,693.5,86.0,3.3,36.5,409.0,147.95,80.39
2016,7,22,17,30,663.0,81.0,3.2,36.0,356.0,97.57,49.31
2016,7,22,17,45,618.5,75.5,3.15,36.0,302.5,50.43,35.85
2016,7,22,18,0,574.0,70.0,3.1,36.0,249.0,48.05,33.99
2016,7,22,18,15,512.0,62.0,2.75,35.0,198.0,44.24,30.97
2016,7,22,18,30,450.0,54.0,2.4,34.0,147.0,40.21,27.57
2016,7,22,18,45,352.5,43.0,2.05,33.0,102.0,33.15,21.44
2016,7,22,19,0,255.0,32.0,1.7,32.0,57.0,25.68,14.32
2016,7,22,19,15,127.5,16.0,1.75,31.5,28.5,12.6,0.0
2016,7,22,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,31.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,30.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,23,5,45,38.5,6.5,2.35,24.5,8.0,0.0,0.0
2016,7,23,6,0,77.0,13.0,2.6,25.0,16.0,27.77,0.0
2016,7,23,6,15,191.0,28.5,2.6,25.5,51.5,92.53,55.93
2016,7,23,6,30,305.0,44.0,2.6,26.0,87.0,156.61,111.56
2016,7,23,6,45,392.0,54.0,2.65,26.5,134.5,220.0,164.9
2016,7,23,7,0,479.0,64.0,2.7,27.0,182.0,291.47,224.19
2016,7,23,7,15,533.5,72.0,2.55,27.5,234.0,353.87,275.13
2016,7,23,7,30,588.0,80.0,2.4,28.0,286.0,421.1,327.89
2016,7,23,7,45,632.5,84.0,2.3,29.0,340.5,482.31,373.52
2016,7,23,8,0,677.0,88.0,2.2,30.0,395.0,546.41,419.29
2016,7,23,8,15,704.5,93.0,2.2,30.5,447.5,602.51,458.61
2016,7,23,8,30,732.0,98.0,2.2,31.0,500.0,657.17,495.14
2016,7,23,8,45,757.5,99.5,2.2,32.0,551.0,708.47,526.43
2016,7,23,9,0,783.0,101.0,2.2,33.0,602.0,759.36,556.59
2016,7,23,9,15,798.5,104.0,2.25,33.5,648.5,802.73,582.56
2016,7,23,9,30,814.0,107.0,2.3,34.0,695.0,844.37,607.05
2016,7,23,9,45,829.0,107.5,2.35,34.5,737.5,874.2,623.65
2016,7,23,10,0,844.0,108.0,2.4,35.0,780.0,908.14,642.84
2016,7,23,10,15,853.0,110.0,2.45,35.5,816.0,935.49,657.69
2016,7,23,10,30,862.0,112.0,2.5,36.0,852.0,959.88,670.67
2016,7,23,10,45,871.0,112.0,2.65,36.5,881.5,979.03,681.28
2016,7,23,11,0,880.0,112.0,2.8,37.0,911.0,994.93,689.95
2016,7,23,11,15,884.5,113.0,2.9,37.0,933.0,1003.98,695.5
2016,7,23,11,30,889.0,114.0,3.0,37.0,955.0,1009.47,699.02
2016,7,23,11,45,892.0,114.5,3.1,37.5,969.5,1009.37,697.77
2016,7,23,12,0,895.0,115.0,3.2,38.0,984.0,1005.67,694.44
2016,7,23,12,15,896.0,115.0,3.25,38.0,990.5,995.95,688.6
2016,7,23,12,30,897.0,115.0,3.3,38.0,997.0,982.8,680.76
2016,7,23,12,45,897.0,114.5,3.4,38.5,995.5,964.89,668.97
2016,7,23,13,0,897.0,114.0,3.5,39.0,994.0,943.78,655.24
2016,7,23,13,15,895.0,114.0,3.55,39.0,984.0,918.21,639.81
2016,7,23,13,30,893.0,114.0,3.6,39.0,974.0,889.65,622.47
2016,7,23,13,45,889.0,113.0,3.65,39.0,956.5,855.6,601.54
2016,7,23,14,0,885.0,112.0,3.7,39.0,939.0,818.93,578.8
2016,7,23,14,15,880.0,111.0,3.7,39.0,914.0,779.03,553.56
2016,7,23,14,30,875.0,110.0,3.7,39.0,889.0,736.91,526.65
2016,7,23,14,45,860.0,112.5,3.7,39.0,855.0,689.08,494.64
2016,7,23,15,0,845.0,115.0,3.7,39.0,821.0,640.3,460.32
2016,7,23,15,15,835.0,113.0,3.7,38.5,783.0,589.81,424.98
2016,7,23,15,30,825.0,111.0,3.7,38.0,745.0,538.47,387.87
2016,7,23,15,45,811.0,108.5,3.75,38.0,701.0,480.75,344.44
2016,7,23,16,0,797.0,106.0,3.8,38.0,657.0,425.95,301.75
2016,7,23,16,15,779.5,103.0,3.8,37.5,609.0,369.83,257.46
2016,7,23,16,30,762.0,100.0,3.8,37.0,561.0,314.75,212.83
2016,7,23,16,45,738.5,96.0,3.8,37.0,509.5,258.64,166.74
2016,7,23,17,0,715.0,92.0,3.8,37.0,458.0,204.78,123.22
2016,7,23,17,15,683.5,87.0,3.75,36.5,405.0,147.09,80.22
2016,7,23,17,30,652.0,82.0,3.7,36.0,352.0,97.2,49.53
2016,7,23,17,45,608.0,76.0,3.65,35.5,298.5,50.32,35.85
2016,7,23,18,0,564.0,70.0,3.6,35.0,245.0,48.11,34.19
2016,7,23,18,15,501.5,62.0,3.3,34.5,194.5,44.31,31.09
2016,7,23,18,30,439.0,54.0,3.0,34.0,144.0,40.28,27.62
2016,7,23,18,45,341.5,42.5,2.75,33.5,99.5,32.77,21.06
2016,7,23,19,0,244.0,31.0,2.5,33.0,55.0,24.8,13.46
2016,7,23,19,15,122.0,15.5,2.6,32.5,27.5,12.21,0.0
2016,7,23,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,24,5,45,28.5,6.5,2.35,24.5,7.5,0.0,0.0
2016,7,24,6,0,57.0,13.0,2.6,25.0,15.0,23.75,0.0
2016,7,24,6,15,170.5,29.0,2.65,25.5,49.5,87.74,52.34
2016,7,24,6,30,284.0,45.0,2.7,26.0,84.0,151.26,107.72
2016,7,24,6,45,373.0,55.5,2.75,26.5,131.5,214.41,160.74
2016,7,24,7,0,462.0,66.0,2.8,27.0,179.0,286.29,220.29
2016,7,24,7,15,518.0,74.0,2.75,27.5,231.0,348.57,271.31
2016,7,24,7,30,574.0,82.0,2.7,28.0,283.0,415.87,324.43
2016,7,24,7,45,622.0,86.0,2.65,28.5,337.5,478.51,372.27
2016,7,24,8,0,670.0,90.0,2.6,29.0,392.0,544.4,420.79
2016,7,24,8,15,698.0,94.5,2.55,29.5,444.5,599.99,460.03
2016,7,24,8,30,726.0,99.0,2.5,30.0,497.0,654.12,496.49
2016,7,24,8,45,752.5,100.5,2.45,31.0,548.5,706.01,528.32
2016,7,24,9,0,779.0,102.0,2.4,32.0,600.0,757.57,558.98
2016,7,24,9,15,795.0,105.0,2.35,32.5,646.5,801.27,584.72
2016,7,24,9,30,811.0,108.0,2.3,33.0,693.0,843.27,608.87
2016,7,24,9,45,825.0,109.0,2.3,34.0,735.0,872.62,623.56
2016,7,24,10,0,839.0,110.0,2.3,35.0,777.0,906.1,640.75
2016,7,24,10,15,847.5,112.0,2.3,35.5,812.5,932.88,654.78
2016,7,24,10,30,856.0,114.0,2.3,36.0,848.0,956.68,666.92
2016,7,24,10,45,863.0,115.0,2.35,36.5,877.0,974.84,676.04
2016,7,24,11,0,870.0,116.0,2.4,37.0,906.0,989.7,683.22
2016,7,24,11,15,874.5,117.0,2.45,37.0,928.0,998.65,688.33
2016,7,24,11,30,879.0,118.0,2.5,37.0,950.0,1004.09,691.45
2016,7,24,11,45,878.0,121.5,2.6,37.5,963.0,1002.96,689.72
2016,7,24,12,0,877.0,125.0,2.7,38.0,976.0,998.23,685.93
2016,7,24,12,15,878.0,125.0,2.7,38.0,982.5,988.57,679.83
2016,7,24,12,30,879.0,125.0,2.7,38.0,989.0,975.53,671.8
2016,7,24,12,45,876.5,126.5,2.75,38.0,986.5,957.34,661.09
2016,7,24,13,0,874.0,128.0,2.8,38.0,984.0,936.08,648.55
2016,7,24,13,15,872.0,127.5,2.8,38.0,974.0,910.47,632.94
2016,7,24,13,30,870.0,127.0,2.8,38.0,964.0,881.98,615.52
2016,7,24,13,45,865.0,126.5,2.85,38.0,946.0,848.16,594.99
2016,7,24,14,0,860.0,126.0,2.9,38.0,928.0,811.86,572.73
2016,7,24,14,15,854.0,124.5,2.9,38.0,903.0,771.57,547.43
2016,7,24,14,30,848.0,123.0,2.9,38.0,878.0,729.22,520.55
2016,7,24,14,45,829.0,128.0,2.9,38.0,843.5,681.88,488.55
2016,7,24,15,0,810.0,133.0,2.9,38.0,809.0,633.09,454.43
2016,7,24,15,15,799.0,130.5,2.9,38.0,771.0,582.39,418.35
2016,7,24,15,30,788.0,128.0,2.9,38.0,733.0,531.08,380.83
2016,7,24,15,45,770.5,126.0,2.9,38.0,689.0,476.74,340.11
2016,7,24,16,0,753.0,124.0,2.9,38.0,645.0,422.98,298.66
2016,7,24,16,15,734.0,120.5,2.9,37.5,597.0,368.23,255.99
2016,7,24,16,30,715.0,117.0,2.9,37.0,549.0,310.63,210.22
2016,7,24,16,45,684.5,114.0,2.95,37.0,497.0,255.83,165.93
2016,7,24,17,0,654.0,111.0,3.0,37.0,445.0,204.16,124.83
2016,7,24,17,15,620.0,104.5,3.0,36.5,392.5,152.61,86.92
2016,7,24,17,30,586.0,98.0,3.0,36.0,340.0,105.12,57.83
2016,7,24,17,45,534.0,91.5,3.0,35.5,287.0,62.1,45.48
2016,7,24,18,0,482.0,85.0,3.0,35.0,234.0,60.44,44.33
2016,7,24,18,15,417.0,74.0,2.85,34.5,184.5,54.01,39.07
2016,7,24,18,30,352.0,63.0,2.7,34.0,135.0,47.13,33.23
2016,7,24,18,45,256.5,48.5,2.55,34.0,92.5,37.08,24.46
2016,7,24,19,0,161.0,34.0,2.4,34.0,50.0,26.55,14.6
2016,7,24,19,15,80.5,17.0,2.45,33.5,25.0,13.45,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,30.5,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,29.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,3.5,2.15,26.0,3.5,0.0,0.0
2016,7,25,6,0,0.0,7.0,2.1,26.0,7.0,6.67,0.0
2016,7,25,6,15,33.0,29.5,2.05,26.0,34.0,43.53,24.14
2016,7,25,6,30,66.0,52.0,2.0,26.0,61.0,80.94,57.17
2016,7,25,6,45,109.0,76.5,2.0,26.5,99.5,127.17,95.2
2016,7,25,7,0,152.0,101.0,2.0,27.0,138.0,177.73,136.56
2016,7,25,7,15,220.5,112.5,2.0,27.0,181.5,236.5,184.18
2016,7,25,7,30,289.0,124.0,2.0,27.0,225.0,296.73,232.3
2016,7,25,7,45,327.5,142.0,2.0,27.5,274.5,353.45,275.9
2016,7,25,8,0,366.0,160.0,2.0,28.0,324.0,422.87,327.53
2016,7,25,8,15,422.0,174.5,1.9,28.0,387.5,494.26,379.78
2016,7,25,8,30,478.0,189.0,1.8,28.0,451.0,569.5,433.17
2016,7,25,8,45,515.0,193.5,1.75,28.5,500.5,622.56,468.7
2016,7,25,9,0,552.0,198.0,1.7,29.0,550.0,676.83,504.22
2016,7,25,9,15,573.0,205.5,1.6,29.5,595.5,721.64,531.64
2016,7,25,9,30,594.0,213.0,1.5,30.0,641.0,770.22,560.67
2016,7,25,9,45,632.0,206.0,1.4,30.5,686.0,813.85,586.31
2016,7,25,10,0,670.0,199.0,1.3,31.0,731.0,856.71,609.92
2016,7,25,10,15,682.5,202.5,1.35,31.5,766.0,885.31,625.74
2016,7,25,10,30,695.0,206.0,1.4,32.0,801.0,911.53,640.14
2016,7,25,10,45,723.5,196.0,1.45,32.5,835.0,936.64,653.82
2016,7,25,11,0,752.0,186.0,1.5,33.0,869.0,953.88,662.66
2016,7,25,11,15,758.5,188.0,1.65,33.5,891.0,964.64,668.95
2016,7,25,11,30,765.0,190.0,1.8,34.0,913.0,972.19,673.35
2016,7,25,11,45,528.5,332.5,1.95,35.0,836.0,880.01,610.76
2016,7,25,12,0,292.0,475.0,2.1,36.0,759.0,773.0,534.95
2016,7,25,12,15,556.0,318.0,2.2,36.0,863.0,876.52,610.32
2016,7,25,12,30,820.0,161.0,2.3,36.0,967.0,961.4,666.18
2016,7,25,12,45,825.0,157.5,2.45,36.5,966.5,945.53,655.57
2016,7,25,13,0,830.0,154.0,2.6,37.0,966.0,919.71,639.63
2016,7,25,13,15,827.5,153.5,2.7,37.0,957.0,894.52,624.98
2016,7,25,13,30,825.0,153.0,2.8,37.0,948.0,866.64,608.5
2016,7,25,13,45,824.0,150.5,2.9,37.5,931.0,835.64,588.66
2016,7,25,14,0,823.0,148.0,3.0,38.0,914.0,802.03,567.04
2016,7,25,14,15,816.5,146.0,3.1,38.0,889.0,764.16,543.65
2016,7,25,14,30,810.0,144.0,3.2,38.0,864.0,721.47,516.47
2016,7,25,14,45,410.5,190.0,3.35,38.0,555.0,452.62,328.78
2016,7,25,15,0,11.0,236.0,3.5,38.0,246.0,224.65,160.59
2016,7,25,15,15,371.5,196.0,3.6,37.5,481.0,390.26,285.25
2016,7,25,15,30,732.0,156.0,3.7,37.0,716.0,523.4,379.24
2016,7,25,15,45,414.5,235.0,3.8,36.5,548.5,398.17,287.98
2016,7,25,16,0,97.0,314.0,3.9,36.0,381.0,314.33,228.22
2016,7,25,16,15,69.0,277.5,4.0,35.5,324.0,265.74,193.78
2016,7,25,16,30,41.0,241.0,4.1,35.0,267.0,220.9,161.74
2016,7,25,16,45,25.5,205.0,4.2,35.0,220.5,188.69,138.4
2016,7,25,17,0,10.0,169.0,4.3,35.0,174.0,152.81,112.19
2016,7,25,17,15,5.0,88.0,4.25,34.0,90.5,82.23,58.75
2016,7,25,17,30,0.0,7.0,4.2,33.0,7.0,6.49,0.0
2016,7,25,17,45,0.0,5.5,4.2,32.5,5.5,5.1,0.0
2016,7,25,18,0,0.0,4.0,4.2,32.0,4.0,3.7,0.0
2016,7,25,18,15,0.0,3.0,4.05,31.5,3.0,2.78,0.0
2016,7,25,18,30,0.0,2.0,3.9,31.0,2.0,1.85,0.0
2016,7,25,18,45,0.0,1.0,3.8,30.5,1.0,0.92,0.0
2016,7,25,19,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,25,19,15,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,28.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,4.5,3.5,2.05,24.0,3.5,0.0,0.0
2016,7,26,6,0,9.0,7.0,2.2,24.0,7.0,8.46,0.0
2016,7,26,6,15,62.0,29.5,2.25,24.0,37.5,51.04,28.36
2016,7,26,6,30,115.0,52.0,2.3,24.0,68.0,101.41,72.72
2016,7,26,6,45,178.5,74.0,2.4,24.5,111.0,155.56,117.72
2016,7,26,7,0,242.0,96.0,2.5,25.0,154.0,216.62,168.18
2016,7,26,7,15,149.0,114.0,2.5,25.0,153.0,196.9,154.31
2016,7,26,7,30,56.0,132.0,2.5,25.0,152.0,165.91,129.51
2016,7,26,7,45,31.0,139.5,2.55,25.5,150.5,159.91,124.08
2016,7,26,8,0,6.0,147.0,2.6,26.0,149.0,145.57,111.63
2016,7,26,8,15,30.5,185.0,2.6,26.5,201.0,208.72,161.04
2016,7,26,8,30,55.0,223.0,2.6,27.0,253.0,267.75,205.97
2016,7,26,8,45,81.5,254.5,2.65,27.5,304.0,322.97,247.16
2016,7,26,9,0,108.0,286.0,2.7,28.0,355.0,379.93,288.78
2016,7,26,9,15,125.5,312.0,2.7,28.0,398.0,435.85,329.01
2016,7,26,9,30,143.0,338.0,2.7,28.0,441.0,481.56,361.32
2016,7,26,9,45,129.0,358.0,2.75,28.5,455.5,492.57,366.98
2016,7,26,10,0,115.0,378.0,2.8,29.0,470.0,502.19,371.79
2016,7,26,10,15,125.0,399.0,2.8,29.0,503.0,534.44,393.96
2016,7,26,10,30,135.0,420.0,2.8,29.0,536.0,566.33,415.58
2016,7,26,10,45,135.0,436.0,2.8,29.5,555.5,582.61,425.11
2016,7,26,11,0,135.0,452.0,2.8,30.0,575.0,598.07,434.13
2016,7,26,11,15,204.0,458.0,2.8,30.0,648.5,671.25,485.55
2016,7,26,11,30,273.0,464.0,2.8,30.0,722.0,753.81,541.68
2016,7,26,11,45,253.0,476.5,2.8,30.5,719.0,742.07,531.13
2016,7,26,12,0,233.0,489.0,2.8,31.0,716.0,720.67,515.06
2016,7,26,12,15,498.5,343.5,2.8,31.0,831.5,845.77,606.17
2016,7,26,12,30,764.0,198.0,2.8,31.0,947.0,943.73,673.31
2016,7,26,12,45,766.0,196.0,2.8,31.0,946.0,927.13,661.82
2016,7,26,13,0,768.0,194.0,2.8,31.0,945.0,907.68,649.53
2016,7,26,13,15,765.5,193.5,2.8,30.5,935.5,882.77,635.04
2016,7,26,13,30,763.0,193.0,2.8,30.0,926.0,855.36,618.87
2016,7,26,13,45,762.5,188.5,2.85,30.0,910.0,823.56,598.79
2016,7,26,14,0,762.0,184.0,2.9,30.0,894.0,789.38,577.01
2016,7,26,14,15,615.0,271.5,2.9,30.0,834.5,724.64,530.06
2016,7,26,14,30,468.0,359.0,2.9,30.0,775.0,667.0,487.16
2016,7,26,14,45,493.5,333.5,2.9,30.0,758.0,636.42,466.75
2016,7,26,15,0,519.0,308.0,2.9,30.0,741.0,602.64,443.37
2016,7,26,15,15,369.5,335.0,2.85,29.5,635.5,510.59,377.03
2016,7,26,15,30,220.0,362.0,2.8,29.0,530.0,433.69,321.12
2016,7,26,15,45,413.0,279.5,2.8,29.0,572.0,434.63,322.03
2016,7,26,16,0,606.0,197.0,2.8,29.0,614.0,419.99,308.34
2016,7,26,16,15,628.5,168.0,2.75,29.0,572.5,365.91,264.52
2016,7,26,16,30,651.0,139.0,2.7,29.0,531.0,308.91,217.17
2016,7,26,16,45,467.5,171.5,2.7,29.0,440.0,249.7,173.58
2016,7,26,17,0,284.0,204.0,2.7,29.0,349.0,214.16,151.14
2016,7,26,17,15,273.5,180.5,2.6,28.5,307.0,173.82,120.79
2016,7,26,17,30,263.0,157.0,2.5,28.0,265.0,135.04,94.14
2016,7,26,17,45,357.0,123.0,2.4,28.0,245.5,85.7,66.8
2016,7,26,18,0,451.0,89.0,2.3,28.0,226.0,63.52,48.3
2016,7,26,18,15,385.0,77.0,2.1,27.5,177.5,56.33,42.26
2016,7,26,18,30,319.0,65.0,1.9,27.0,129.0,48.75,35.64
2016,7,26,18,45,233.0,49.0,1.7,26.5,87.5,37.55,25.7
2016,7,26,19,0,147.0,33.0,1.5,26.0,46.0,25.81,14.38
2016,7,26,19,15,73.5,16.5,1.5,25.5,23.0,15.73,0.0
2016,7,26,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,5,45,1.0,3.0,0.5,22.5,3.0,0.0,0.0
2016,7,27,6,0,2.0,6.0,0.6,23.0,6.0,6.12,0.0
2016,7,27,6,15,47.0,29.5,0.8,23.5,36.0,47.26,25.61
2016,7,27,6,30,92.0,53.0,1.0,24.0,66.0,91.06,64.88
2016,7,27,6,45,158.5,75.5,1.2,24.5,109.0,150.19,113.36
2016,7,27,7,0,225.0,98.0,1.4,25.0,152.0,211.92,163.93
2016,7,27,7,15,197.0,116.0,1.45,25.5,172.0,229.6,179.22
2016,7,27,7,30,169.0,134.0,1.5,26.0,192.0,236.4,184.94
2016,7,27,7,45,84.5,116.0,1.55,26.5,145.0,172.97,134.39
2016,7,27,8,0,0.0,98.0,1.6,27.0,98.0,92.12,68.55
2016,7,27,8,15,105.0,166.0,1.6,27.5,223.0,247.99,192.24
2016,7,27,8,30,210.0,234.0,1.6,28.0,348.0,403.26,308.73
2016,7,27,8,45,139.0,253.5,1.65,28.5,332.5,376.81,285.48
2016,7,27,9,0,68.0,273.0,1.7,29.0,317.0,333.42,250.59
2016,7,27,9,15,96.5,304.0,1.75,29.0,371.5,391.63,293.33
2016,7,27,9,30,125.0,335.0,1.8,29.0,426.0,462.79,343.95
2016,7,27,9,45,187.5,354.0,1.85,29.5,498.5,541.61,399.26
2016,7,27,10,0,250.0,373.0,1.9,30.0,571.0,634.81,462.62
2016,7,27,10,15,254.5,391.5,2.0,30.0,601.5,662.05,479.95
2016,7,27,10,30,259.0,410.0,2.1,30.0,632.0,688.14,496.94
2016,7,27,10,45,250.0,428.0,2.25,30.5,648.0,699.16,502.77
2016,7,27,11,0,241.0,446.0,2.4,31.0,664.0,697.49,500.44
2016,7,27,11,15,333.5,425.0,2.5,31.0,735.0,777.59,556.11
2016,7,27,11,30,426.0,404.0,2.6,31.0,806.0,854.33,608.06
2016,7,27,11,45,313.5,449.0,2.75,31.0,747.0,775.13,553.0
2016,7,27,12,0,201.0,494.0,2.9,31.0,688.0,694.31,496.75
2016,7,27,12,15,311.0,463.5,2.95,31.0,767.0,773.66,553.37
2016,7,27,12,30,421.0,433.0,3.0,31.0,846.0,845.82,603.22
2016,7,27,12,45,539.5,354.0,3.15,31.0,882.5,870.43,623.52
2016,7,27,13,0,658.0,275.0,3.3,31.0,919.0,887.8,639.31
2016,7,27,13,15,655.0,274.0,3.35,31.0,909.5,863.21,623.22
2016,7,27,13,30,652.0,273.0,3.4,31.0,900.0,836.51,605.9
2016,7,27,13,45,651.0,268.0,3.45,31.0,883.5,805.87,585.89
2016,7,27,14,0,650.0,263.0,3.5,31.0,867.0,773.29,564.31
2016,7,27,14,15,641.5,260.0,3.5,31.0,843.0,734.93,538.15
2016,7,27,14,30,633.0,257.0,3.5,31.0,819.0,695.45,510.85
2016,7,27,14,45,562.0,286.0,3.5,31.0,771.0,641.61,471.88
2016,7,27,15,0,491.0,315.0,3.5,31.0,723.0,591.13,434.96
2016,7,27,15,15,561.5,261.5,3.45,30.5,707.5,557.51,412.39
2016,7,27,15,30,632.0,208.0,3.4,30.0,692.0,515.58,382.46
2016,7,27,15,45,615.0,202.0,3.35,30.0,649.5,465.15,343.64
2016,7,27,16,0,598.0,196.0,3.3,30.0,607.0,415.66,304.65
2016,7,27,16,15,574.5,189.5,3.15,30.0,560.0,364.56,263.65
2016,7,27,16,30,551.0,183.0,3.0,30.0,513.0,315.19,223.42
2016,7,27,16,45,524.5,173.0,2.85,30.0,464.0,264.53,182.27
2016,7,27,17,0,498.0,163.0,2.7,30.0,415.0,216.71,144.07
2016,7,27,17,15,458.5,152.5,2.3,29.5,364.0,169.91,109.6
2016,7,27,17,30,419.0,142.0,1.9,29.0,313.0,127.82,83.17
2016,7,27,17,45,373.5,127.5,1.55,28.5,263.0,89.16,69.49
2016,7,27,18,0,328.0,113.0,1.2,28.0,213.0,85.6,66.78
2016,7,27,18,15,261.5,96.5,1.1,27.5,165.5,74.19,57.24
2016,7,27,18,30,195.0,80.0,1.0,27.0,118.0,62.32,46.99
2016,7,27,18,45,123.5,57.5,0.9,27.0,78.5,45.69,32.34
2016,7,27,19,0,52.0,35.0,0.8,27.0,39.0,29.5,16.93
2016,7,27,19,15,26.0,17.5,0.8,26.5,19.5,16.68,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,7.0,4.5,2.1,24.0,4.5,0.0,0.0
2016,7,28,6,0,14.0,9.0,2.3,24.0,9.0,11.35,0.0
2016,7,28,6,15,101.0,28.5,2.4,24.0,40.5,63.58,34.35
2016,7,28,6,30,188.0,48.0,2.5,24.0,72.0,125.11,89.57
2016,7,28,6,45,150.5,69.0,2.7,24.5,94.5,139.35,105.07
2016,7,28,7,0,113.0,90.0,2.9,25.0,117.0,148.23,114.42
2016,7,28,7,15,139.0,112.0,2.95,25.0,153.5,190.08,149.15
2016,7,28,7,30,165.0,134.0,3.0,25.0,190.0,234.45,185.2
2016,7,28,7,45,118.5,157.0,3.15,25.5,201.5,239.51,188.36
2016,7,28,8,0,72.0,180.0,3.3,26.0,213.0,230.99,180.25
2016,7,28,8,15,109.0,208.5,3.25,26.5,264.5,298.35,232.21
2016,7,28,8,30,146.0,237.0,3.2,27.0,316.0,360.08,278.53
2016,7,28,8,45,211.5,255.5,3.2,27.5,383.0,435.32,334.67
2016,7,28,9,0,277.0,274.0,3.2,28.0,450.0,526.2,400.52
2016,7,28,9,15,519.0,201.0,3.1,28.5,562.0,672.24,508.45
2016,7,28,9,30,761.0,128.0,3.0,29.0,674.0,823.26,611.18
2016,7,28,9,45,778.5,129.0,2.9,29.5,716.5,861.13,632.12
2016,7,28,10,0,796.0,130.0,2.8,30.0,759.0,896.97,652.17
2016,7,28,10,15,806.0,132.0,2.75,30.0,795.0,924.44,668.18
2016,7,28,10,30,816.0,134.0,2.7,30.0,831.0,949.08,682.36
2016,7,28,10,45,825.0,135.0,2.7,30.5,860.5,960.33,686.99
2016,7,28,11,0,834.0,136.0,2.7,31.0,890.0,976.65,695.03
2016,7,28,11,15,839.0,137.5,2.75,31.0,912.5,986.2,700.63
2016,7,28,11,30,844.0,139.0,2.8,31.0,935.0,992.34,704.25
2016,7,28,11,45,849.5,138.0,2.85,31.5,950.0,993.06,703.16
2016,7,28,12,0,855.0,137.0,2.9,32.0,965.0,990.33,700.07
2016,7,28,12,15,856.5,137.5,2.95,32.0,971.5,981.67,694.78
2016,7,28,12,30,858.0,138.0,3.0,32.0,978.0,969.69,687.52
2016,7,28,12,45,857.5,137.5,3.1,32.0,976.0,951.64,676.85
2016,7,28,13,0,857.0,137.0,3.2,32.0,974.0,930.55,664.25
2016,7,28,13,15,855.0,136.5,3.25,32.0,964.5,905.12,648.51
2016,7,28,13,30,853.0,136.0,3.3,32.0,955.0,876.86,630.89
2016,7,28,13,45,629.0,267.5,3.4,32.0,865.5,787.29,570.43
2016,7,28,14,0,405.0,399.0,3.5,32.0,776.0,700.32,506.55
2016,7,28,14,15,306.0,419.0,3.55,32.0,699.5,621.54,451.29
2016,7,28,14,30,207.0,439.0,3.6,32.0,623.0,550.61,400.57
2016,7,28,14,45,387.0,363.5,3.7,32.0,691.0,591.65,433.35
2016,7,28,15,0,567.0,288.0,3.8,32.0,759.0,615.88,452.53
2016,7,28,15,15,390.0,324.5,3.8,31.5,641.5,513.71,378.46
2016,7,28,15,30,213.0,361.0,3.8,31.0,524.0,429.24,316.85
2016,7,28,15,45,200.0,339.0,3.85,31.0,485.0,389.07,287.65
2016,7,28,16,0,187.0,317.0,3.9,31.0,446.0,350.24,258.89
2016,7,28,16,15,257.5,280.5,3.85,30.5,443.5,327.24,240.76
2016,7,28,16,30,328.0,244.0,3.8,30.0,441.0,300.41,218.12
2016,7,28,16,45,252.0,230.0,3.8,29.5,372.5,247.21,178.73
2016,7,28,17,0,176.0,216.0,3.8,29.0,304.0,208.17,151.16
2016,7,28,17,15,170.5,190.5,3.65,28.5,268.0,173.47,125.08
2016,7,28,17,30,165.0,165.0,3.5,28.0,232.0,139.8,101.27
2016,7,28,17,45,152.0,141.0,3.35,28.0,195.0,109.19,86.48
2016,7,28,18,0,139.0,117.0,3.2,28.0,158.0,92.35,72.53
2016,7,28,18,15,117.0,94.0,3.0,27.5,124.0,75.57,58.46
2016,7,28,18,30,95.0,71.0,2.8,27.0,90.0,58.27,43.6
2016,7,28,18,45,60.0,50.0,2.6,26.5,60.5,41.85,29.19
2016,7,28,19,0,25.0,29.0,2.4,26.0,31.0,25.88,14.0
2016,7,28,19,15,12.5,14.5,2.4,25.5,15.5,13.82,0.0
2016,7,28,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,7.5,4.5,1.65,23.5,4.5,0.0,0.0
2016,7,29,6,0,15.0,9.0,1.8,24.0,9.0,11.54,0.0
2016,7,29,6,15,110.0,27.5,1.95,24.0,40.5,64.44,33.65
2016,7,29,6,30,205.0,46.0,2.1,24.0,72.0,128.25,91.49
2016,7,29,6,45,290.0,60.0,2.25,24.5,117.5,186.96,140.91
2016,7,29,7,0,375.0,74.0,2.4,25.0,163.0,255.41,197.91
2016,7,29,7,15,435.5,84.5,2.45,25.0,213.5,317.08,249.22
2016,7,29,7,30,496.0,95.0,2.5,25.0,264.0,384.66,303.85
2016,7,29,7,45,540.5,102.5,2.6,25.5,317.0,449.5,354.19
2016,7,29,8,0,585.0,110.0,2.7,26.0,370.0,513.56,402.45
2016,7,29,8,15,422.5,168.0,2.7,26.0,368.5,488.61,380.71
2016,7,29,8,30,260.0,226.0,2.7,26.0,367.0,441.6,341.89
2016,7,29,8,45,162.0,248.0,2.75,26.5,339.0,389.01,299.42
2016,7,29,9,0,64.0,270.0,2.8,27.0,311.0,327.3,249.42
2016,7,29,9,15,125.0,302.5,2.75,27.0,390.0,425.88,323.53
2016,7,29,9,30,186.0,335.0,2.7,27.0,469.0,517.04,389.72
2016,7,29,9,45,116.5,336.0,2.7,27.5,421.5,458.38,343.53
2016,7,29,10,0,47.0,337.0,2.7,28.0,374.0,383.79,286.18
2016,7,29,10,15,39.5,340.0,2.65,28.0,372.5,379.13,282.21
2016,7,29,10,30,32.0,343.0,2.6,28.0,371.0,374.15,277.78
2016,7,29,10,45,24.0,315.0,2.55,28.5,336.5,336.39,249.2
2016,7,29,11,0,16.0,287.0,2.5,29.0,302.0,289.81,214.28
2016,7,29,11,15,179.0,362.0,2.35,29.0,531.0,548.33,404.12
2016,7,29,11,30,342.0,437.0,2.2,29.0,760.0,796.71,572.09
2016,7,29,11,45,261.0,465.5,2.1,29.5,714.0,740.29,528.26
2016,7,29,12,0,180.0,494.0,2.0,30.0,668.0,674.18,480.54
2016,7,29,12,15,312.0,464.5,1.85,30.5,769.0,776.53,549.83
2016,7,29,12,30,444.0,435.0,1.7,31.0,870.0,871.0,609.87
2016,7,29,12,45,652.5,284.5,1.6,31.5,922.5,911.18,638.73
2016,7,29,13,0,861.0,134.0,1.5,32.0,975.0,931.9,649.88
2016,7,29,13,15,626.0,278.0,1.45,32.0,886.0,841.66,591.15
2016,7,29,13,30,391.0,422.0,1.4,32.0,797.0,746.25,523.82
2016,7,29,13,45,316.5,441.5,1.4,32.0,741.5,683.97,482.64
2016,7,29,14,0,242.0,461.0,1.4,32.0,686.0,624.48,442.35
2016,7,29,14,15,289.5,435.5,1.5,32.0,697.0,623.91,444.38
2016,7,29,14,30,337.0,410.0,1.6,32.0,708.0,618.46,442.42
2016,7,29,14,45,352.0,376.0,1.7,32.5,677.5,578.98,416.03
2016,7,29,15,0,367.0,342.0,1.8,33.0,647.0,537.85,388.13
2016,7,29,15,15,561.5,244.0,1.9,33.0,684.5,542.47,393.8
2016,7,29,15,30,756.0,146.0,2.0,33.0,722.0,529.62,385.0
2016,7,29,15,45,748.5,138.5,2.1,33.0,680.0,476.5,345.04
2016,7,29,16,0,741.0,131.0,2.2,33.0,638.0,422.98,303.6
2016,7,29,16,15,721.5,127.0,2.25,32.5,590.0,364.09,257.51
2016,7,29,16,30,702.0,123.0,2.3,32.0,542.0,309.99,213.7
2016,7,29,16,45,682.0,115.5,2.35,32.0,491.5,254.53,167.98
2016,7,29,17,0,662.0,108.0,2.4,32.0,441.0,201.04,124.49
2016,7,29,17,15,628.0,102.0,2.15,31.5,388.0,149.25,85.9
2016,7,29,17,30,594.0,96.0,1.9,31.0,335.0,101.52,56.83
2016,7,29,17,45,551.0,87.0,1.7,30.5,282.5,59.15,44.05
2016,7,29,18,0,508.0,78.0,1.5,30.0,230.0,55.22,40.95
2016,7,29,18,15,441.5,68.0,1.4,29.0,180.0,50.06,36.7
2016,7,29,18,30,375.0,58.0,1.3,28.0,130.0,43.58,31.1
2016,7,29,18,45,279.0,43.5,1.25,27.5,87.5,33.38,22.04
2016,7,29,19,0,183.0,29.0,1.2,27.0,45.0,22.7,11.3
2016,7,29,19,15,91.5,14.5,1.2,26.5,22.5,13.82,0.0
2016,7,29,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,7,30,5,45,9.0,4.0,1.9,22.5,4.5,0.0,0.0
2016,7,30,6,0,18.0,8.0,2.1,23.0,9.0,11.17,0.0
2016,7,30,6,15,115.5,26.5,2.25,23.5,40.5,69.0,35.25
2016,7,30,6,30,213.0,45.0,2.4,24.0,72.0,129.75,92.36
2016,7,30,6,45,312.0,57.5,2.6,24.5,119.0,192.36,144.91
2016,7,30,7,0,411.0,70.0,2.8,25.0,166.0,266.36,206.51
2016,7,30,7,15,471.0,79.5,2.8,25.5,217.5,332.13,260.74
2016,7,30,7,30,531.0,89.0,2.8,26.0,269.0,401.1,315.81
2016,7,30,7,45,583.0,93.5,2.85,26.5,324.0,464.94,365.35
2016,7,30,8,0,635.0,98.0,2.9,27.0,379.0,532.46,416.05
2016,7,30,8,15,665.5,103.5,2.85,27.5,432.0,589.62,457.06
2016,7,30,8,30,696.0,109.0,2.8,28.0,485.0,647.65,497.39
2016,7,30,8,45,723.5,111.0,2.75,28.5,536.5,699.85,531.14
2016,7,30,9,0,751.0,113.0,2.7,29.0,588.0,749.38,562.19
2016,7,30,9,15,768.0,116.5,2.65,29.5,634.5,793.75,589.04
2016,7,30,9,30,785.0,120.0,2.6,30.0,681.0,836.53,614.32
2016,7,30,9,45,802.0,120.5,2.55,30.5,724.0,874.13,635.74
2016,7,30,10,0,819.0,121.0,2.5,31.0,767.0,909.59,655.45
2016,7,30,10,15,828.5,123.5,2.5,31.5,803.0,930.05,665.72
2016,7,30,10,30,838.0,126.0,2.5,32.0,839.0,955.02,678.98
2016,7,30,10,45,849.0,125.0,2.5,32.5,869.5,974.76,688.83
2016,7,30,11,0,860.0,124.0,2.5,33.0,900.0,991.36,696.77
2016,7,30,11,15,864.5,125.0,2.55,33.0,922.0,1000.19,701.86
2016,7,30,11,30,869.0,126.0,2.6,33.0,944.0,1005.51,704.94
2016,7,30,11,45,882.5,119.5,2.65,33.5,961.0,1008.8,705.47
2016,7,30,12,0,896.0,113.0,2.7,34.0,978.0,1008.53,703.92
2016,7,30,12,15,897.0,113.0,2.8,34.0,984.5,998.73,698.47
2016,7,30,12,30,898.0,113.0,2.9,34.0,991.0,985.45,690.96
2016,7,30,12,45,898.5,112.5,3.0,34.5,989.5,967.81,679.37
2016,7,30,13,0,899.0,112.0,3.1,35.0,988.0,946.9,665.77
2016,7,30,13,15,897.0,111.5,3.15,35.0,978.0,920.5,649.73
2016,7,30,13,30,895.0,111.0,3.2,35.0,968.0,891.1,631.74
2016,7,30,13,45,891.0,110.5,3.3,35.0,950.5,857.09,610.96
2016,7,30,14,0,887.0,110.0,3.4,35.0,933.0,820.43,588.26
2016,7,30,14,15,882.0,108.5,3.45,35.0,907.5,779.58,562.33
2016,7,30,14,30,877.0,107.0,3.5,35.0,882.0,736.51,534.64
2016,7,30,14,45,868.5,106.0,3.55,35.0,849.5,689.46,503.09
2016,7,30,15,0,860.0,105.0,3.6,35.0,817.0,640.89,468.6
2016,7,30,15,15,850.0,103.0,3.65,34.5,778.5,589.27,431.93
2016,7,30,15,30,840.0,101.0,3.7,34.0,740.0,536.75,393.36
2016,7,30,15,45,825.5,99.5,3.75,34.0,695.5,481.88,351.0
2016,7,30,16,0,811.0,98.0,3.8,34.0,651.0,427.07,307.4
2016,7,30,16,15,793.5,95.0,3.75,33.5,602.5,365.79,258.39
2016,7,30,16,30,776.0,92.0,3.7,33.0,554.0,309.51,211.86
2016,7,30,16,45,750.5,89.0,3.7,33.0,502.0,252.58,164.29
2016,7,30,17,0,725.0,86.0,3.7,33.0,450.0,198.15,119.67
2016,7,30,17,15,693.0,81.5,3.45,32.5,396.0,144.42,79.41
2016,7,30,17,30,661.0,77.0,3.2,32.0,342.0,89.9,45.73
2016,7,30,17,45,614.0,71.5,3.0,31.5,288.5,47.34,34.04
2016,7,30,18,0,567.0,66.0,2.8,31.0,235.0,45.62,32.75
2016,7,30,18,15,500.0,58.0,2.55,30.0,184.0,41.68,29.51
2016,7,30,18,30,433.0,50.0,2.3,29.0,133.0,37.52,25.87
2016,7,30,18,45,328.5,38.5,2.1,28.5,89.5,29.86,18.99
2016,7,30,19,0,224.0,27.0,1.9,28.0,46.0,21.74,10.24
2016,7,30,19,15,112.0,13.5,1.9,27.5,23.0,12.87,0.0
2016,7,30,19,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,15.0,4.5,3.15,24.0,4.5,0.0,0.0
2016,7,31,6,0,30.0,9.0,3.3,24.0,9.0,14.49,0.0
2016,7,31,6,15,150.0,24.5,3.4,24.0,41.5,75.03,36.52
2016,7,31,6,30,270.0,40.0,3.5,24.0,74.0,141.71,100.41
2016,7,31,6,45,382.5,48.5,3.65,24.5,123.0,210.71,158.66
2016,7,31,7,0,495.0,57.0,3.8,25.0,172.0,290.96,225.84
