Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,7,15,552.5,64.0,3.8,25.5,224.5,354.69,279.23
2016,7,31,7,30,610.0,71.0,3.8,26.0,277.0,423.64,334.93
2016,7,31,7,45,660.5,73.0,3.85,26.5,332.5,487.33,384.91
2016,7,31,8,0,711.0,75.0,3.9,27.0,388.0,553.06,434.81
2016,7,31,8,15,738.0,79.0,3.9,27.5,441.5,609.62,476.0
2016,7,31,8,30,765.0,83.0,3.9,28.0,495.0,666.58,514.76
2016,7,31,8,45,784.0,86.5,3.95,28.5,545.5,716.79,547.76
2016,7,31,9,0,803.0,90.0,4.0,29.0,596.0,766.03,579.47
2016,7,31,9,15,818.0,92.5,4.0,29.5,643.0,803.6,602.38
2016,7,31,9,30,833.0,95.0,4.0,30.0,690.0,844.94,627.61
2016,7,31,9,45,845.5,96.5,4.05,30.5,732.0,880.83,649.03
2016,7,31,10,0,858.0,98.0,4.1,31.0,774.0,914.25,668.65
2016,7,31,10,15,867.0,100.0,4.1,31.5,810.0,942.19,684.24
2016,7,31,10,30,876.0,102.0,4.1,32.0,846.0,967.08,697.79
2016,7,31,10,45,883.0,102.5,4.15,32.5,875.5,985.19,707.2
2016,7,31,11,0,890.0,103.0,4.2,33.0,905.0,999.92,714.52
2016,7,31,11,15,894.5,104.0,4.2,33.0,927.5,1009.16,719.59
2016,7,31,11,30,899.0,105.0,4.2,33.0,950.0,1014.78,722.5
2016,7,31,11,45,903.5,104.0,4.25,33.5,965.0,1014.7,720.72
2016,7,31,12,0,908.0,103.0,4.3,34.0,980.0,1010.97,716.78
2016,7,31,12,15,909.0,103.0,4.35,34.0,986.0,1001.15,710.56
2016,7,31,12,30,910.0,103.0,4.4,34.0,992.0,987.78,702.2
2016,7,31,12,45,908.5,104.0,4.45,34.5,990.0,969.54,689.38
2016,7,31,13,0,907.0,105.0,4.5,35.0,988.0,948.02,674.56
2016,7,31,13,15,905.0,104.5,4.55,35.0,978.0,921.42,657.89
2016,7,31,13,30,903.0,104.0,4.6,35.0,968.0,891.78,639.21
2016,7,31,13,45,897.5,104.5,4.65,35.0,949.5,857.17,617.2
2016,7,31,14,0,892.0,105.0,4.7,35.0,931.0,819.97,593.34
2016,7,31,14,15,886.5,104.0,4.7,35.0,906.0,778.97,566.6
2016,7,31,14,30,881.0,103.0,4.7,35.0,881.0,735.75,538.12
2016,7,31,14,45,859.5,110.0,4.7,35.0,845.5,686.87,504.53
2016,7,31,15,0,838.0,117.0,4.7,35.0,810.0,637.5,468.69
2016,7,31,15,15,827.5,115.0,4.7,35.0,771.5,586.52,431.1
2016,7,31,15,30,817.0,113.0,4.7,35.0,733.0,534.74,391.92
2016,7,31,15,45,799.5,112.0,4.75,35.0,688.5,476.76,347.34
2016,7,31,16,0,782.0,111.0,4.8,35.0,644.0,421.9,303.73
2016,7,31,16,15,763.5,107.5,4.8,34.5,595.5,365.31,258.23
2016,7,31,16,30,745.0,104.0,4.8,34.0,547.0,309.93,212.58
2016,7,31,16,45,717.5,101.0,4.8,33.5,494.5,254.27,166.61
2016,7,31,17,0,690.0,98.0,4.8,33.0,442.0,196.87,120.24
2016,7,31,17,15,656.5,92.5,4.65,32.5,389.0,143.82,80.59
2016,7,31,17,30,623.0,87.0,4.5,32.0,336.0,94.75,50.98
2016,7,31,17,45,572.0,80.5,4.35,32.0,282.0,54.29,39.76
2016,7,31,18,0,521.0,74.0,4.2,32.0,228.0,52.17,38.06
2016,7,31,18,15,451.5,64.5,4.05,31.0,177.5,47.29,34.05
2016,7,31,18,30,382.0,55.0,3.9,30.0,127.0,42.12,29.55
2016,7,31,18,45,274.0,42.0,3.75,29.5,84.5,32.28,20.83
2016,7,31,19,0,166.0,29.0,3.6,29.0,42.0,22.78,10.58
2016,7,31,19,15,83.0,14.5,3.7,28.5,21.0,13.82,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,8,1,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,1,6,15,65.0,25.0,3.45,23.5,33.0,49.4,21.75
2016,8,1,6,30,130.0,50.0,3.6,24.0,66.0,105.28,74.76
2016,8,1,6,45,259.5,62.5,3.75,24.5,115.0,179.01,135.13
2016,8,1,7,0,389.0,75.0,3.9,25.0,164.0,263.04,204.44
2016,8,1,7,15,453.0,85.0,3.95,25.5,216.5,326.66,257.35
2016,8,1,7,30,517.0,95.0,4.0,26.0,269.0,400.27,316.52
2016,8,1,7,45,586.5,95.5,4.1,27.0,327.0,469.67,370.31
2016,8,1,8,0,656.0,96.0,4.2,28.0,385.0,544.19,426.16
2016,8,1,8,15,687.0,101.0,4.25,28.5,439.0,602.19,468.41
2016,8,1,8,30,718.0,106.0,4.3,29.0,493.0,661.06,509.92
2016,8,1,8,45,748.5,107.0,4.35,29.5,546.0,712.93,544.16
2016,8,1,9,0,779.0,108.0,4.4,30.0,599.0,767.44,579.62
2016,8,1,9,15,796.0,111.5,4.4,30.5,646.5,812.87,607.95
2016,8,1,9,30,813.0,115.0,4.4,31.0,694.0,856.62,634.72
2016,8,1,9,45,828.5,116.0,4.4,32.0,737.5,894.26,655.67
2016,8,1,10,0,844.0,117.0,4.4,33.0,781.0,922.29,669.95
2016,8,1,10,15,854.0,119.0,4.4,33.0,818.0,950.71,687.18
2016,8,1,10,30,864.0,121.0,4.4,33.0,855.0,976.16,702.43
2016,8,1,10,45,872.5,121.5,4.4,33.5,885.5,995.4,712.25
2016,8,1,11,0,881.0,122.0,4.4,34.0,916.0,1011.32,719.99
2016,8,1,11,15,886.0,123.5,4.4,34.5,939.0,1021.3,724.0
2016,8,1,11,30,891.0,125.0,4.4,35.0,962.0,1027.66,725.85
2016,8,1,11,45,895.5,124.5,4.45,35.5,977.0,1027.86,724.22
2016,8,1,12,0,900.0,124.0,4.5,36.0,992.0,1024.42,720.45
2016,8,1,12,15,901.0,124.5,4.5,36.0,998.5,1014.88,714.18
2016,8,1,12,30,902.0,125.0,4.5,36.0,1005.0,1001.83,705.83
2016,8,1,12,45,903.0,123.5,4.5,36.5,1003.5,983.44,692.76
2016,8,1,13,0,904.0,122.0,4.5,37.0,1002.0,961.74,677.72
2016,8,1,13,15,902.0,121.5,4.5,37.0,991.5,935.03,660.95
2016,8,1,13,30,900.0,121.0,4.5,37.0,981.0,905.27,642.23
2016,8,1,13,45,897.5,119.5,4.5,37.0,963.0,871.24,620.7
2016,8,1,14,0,895.0,118.0,4.5,37.0,945.0,834.43,597.26
2016,8,1,14,15,889.0,116.5,4.5,37.0,919.0,792.32,570.16
2016,8,1,14,30,883.0,115.0,4.5,37.0,893.0,748.02,541.39
2016,8,1,14,45,876.0,112.5,4.5,37.0,860.5,700.17,508.91
2016,8,1,15,0,869.0,110.0,4.5,37.0,828.0,650.66,473.65
2016,8,1,15,15,858.5,108.0,4.45,36.5,788.5,598.11,436.14
2016,8,1,15,30,848.0,106.0,4.4,36.0,749.0,544.69,396.83
2016,8,1,15,45,835.0,103.0,4.4,36.0,704.0,488.6,353.66
2016,8,1,16,0,822.0,100.0,4.4,36.0,659.0,428.52,306.41
2016,8,1,16,15,804.0,97.0,4.35,35.5,609.5,370.25,259.71
2016,8,1,16,30,786.0,94.0,4.3,35.0,560.0,313.06,212.68
2016,8,1,16,45,762.5,90.0,4.3,35.0,507.0,255.04,164.45
2016,8,1,17,0,739.0,86.0,4.3,35.0,454.0,199.29,119.03
2016,8,1,17,15,706.5,81.5,4.0,34.5,399.5,144.57,78.47
2016,8,1,17,30,674.0,77.0,3.7,34.0,345.0,89.1,44.87
2016,8,1,17,45,626.5,71.5,3.4,33.5,290.0,47.6,33.95
2016,8,1,18,0,579.0,66.0,3.1,33.0,235.0,45.89,32.67
2016,8,1,18,15,509.0,58.0,2.9,32.0,183.0,41.95,29.44
2016,8,1,18,30,439.0,50.0,2.7,31.0,131.0,37.8,25.82
2016,8,1,18,45,324.5,38.5,2.5,30.0,87.0,30.13,18.99
2016,8,1,19,0,210.0,27.0,2.3,29.0,43.0,21.22,9.08
2016,8,1,19,15,105.0,13.5,2.5,28.5,21.5,12.87,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,6,15,113.5,21.5,2.55,23.5,35.5,61.45,25.91
2016,8,2,6,30,227.0,43.0,2.8,24.0,71.0,132.33,93.59
2016,8,2,6,45,346.0,52.5,3.1,24.5,120.0,199.51,149.99
2016,8,2,7,0,465.0,62.0,3.4,25.0,169.0,283.78,220.06
2016,8,2,7,15,525.0,70.0,3.45,25.5,221.5,348.45,274.02
2016,8,2,7,30,585.0,78.0,3.5,26.0,274.0,418.61,330.55
2016,8,2,7,45,642.0,80.0,3.55,27.0,331.0,485.15,381.84
2016,8,2,8,0,699.0,82.0,3.6,28.0,388.0,555.79,434.27
2016,8,2,8,15,727.5,86.0,3.55,28.5,441.5,611.04,474.04
2016,8,2,8,30,756.0,90.0,3.5,29.0,495.0,668.75,513.15
2016,8,2,8,45,781.5,91.5,3.5,30.0,547.5,721.43,546.27
2016,8,2,9,0,807.0,93.0,3.5,31.0,600.0,773.64,578.2
2016,8,2,9,15,822.5,95.5,3.45,31.5,647.5,811.68,600.71
2016,8,2,9,30,838.0,98.0,3.4,32.0,695.0,853.64,625.56
2016,8,2,9,45,851.5,99.5,3.35,32.5,737.5,890.6,646.66
2016,8,2,10,0,865.0,101.0,3.3,33.0,780.0,925.13,665.9
2016,8,2,10,15,873.5,102.5,3.25,33.5,816.5,952.19,680.12
2016,8,2,10,30,882.0,104.0,3.2,34.0,853.0,976.16,692.31
2016,8,2,10,45,889.5,104.5,3.2,34.5,882.5,994.83,701.47
2016,8,2,11,0,897.0,105.0,3.2,35.0,912.0,1010.09,708.56
2016,8,2,11,15,901.5,106.0,3.2,35.0,934.5,1019.33,713.45
2016,8,2,11,30,906.0,107.0,3.2,35.0,957.0,1024.92,716.22
2016,8,2,11,45,907.5,108.0,3.25,35.5,971.0,1023.79,713.89
2016,8,2,12,0,909.0,109.0,3.3,36.0,985.0,1018.96,709.43
2016,8,2,12,15,910.0,109.0,3.35,36.0,991.0,1008.99,703.4
2016,8,2,12,30,911.0,109.0,3.4,36.0,997.0,995.47,695.26
2016,8,2,12,45,910.5,109.0,3.45,36.5,995.0,977.04,682.73
2016,8,2,13,0,910.0,109.0,3.5,37.0,993.0,955.3,668.21
2016,8,2,13,15,908.0,108.5,3.55,37.0,983.0,928.47,651.92
2016,8,2,13,30,906.0,108.0,3.6,37.0,973.0,898.58,633.64
2016,8,2,13,45,902.0,107.0,3.7,37.0,954.5,863.57,612.23
2016,8,2,14,0,898.0,106.0,3.8,37.0,936.0,825.87,588.88
2016,8,2,14,15,892.5,105.0,3.85,37.0,910.5,784.49,562.67
2016,8,2,14,30,887.0,104.0,3.9,37.0,885.0,740.86,534.7
2016,8,2,14,45,879.5,102.5,3.95,37.0,852.0,693.39,503.08
2016,8,2,15,0,872.0,101.0,4.0,37.0,819.0,644.28,468.33
2016,8,2,15,15,862.0,99.0,4.0,36.5,780.0,591.86,431.11
2016,8,2,15,30,852.0,97.0,4.0,36.0,741.0,538.53,392.0
2016,8,2,15,45,839.0,94.5,4.05,36.0,696.5,482.66,349.08
2016,8,2,16,0,826.0,92.0,4.1,36.0,652.0,426.7,304.77
2016,8,2,16,15,809.0,89.0,4.05,35.5,603.0,369.03,258.48
2016,8,2,16,30,792.0,86.0,4.0,35.0,554.0,307.37,208.15
2016,8,2,16,45,769.0,83.0,4.0,35.0,502.0,249.96,160.29
2016,8,2,17,0,746.0,80.0,4.0,35.0,450.0,194.73,115.21
2016,8,2,17,15,714.5,75.5,3.8,34.5,395.5,139.68,74.43
2016,8,2,17,30,683.0,71.0,3.6,34.0,341.0,88.35,44.34
2016,8,2,17,45,637.5,66.0,3.45,33.5,287.0,43.59,30.64
2016,8,2,18,0,592.0,61.0,3.3,33.0,233.0,42.05,29.48
2016,8,2,18,15,523.5,53.5,3.0,32.0,181.5,38.32,26.41
2016,8,2,18,30,455.0,46.0,2.7,31.0,130.0,34.4,22.98
2016,8,2,18,45,341.5,35.5,2.4,30.5,86.0,27.5,16.75
2016,8,2,19,0,228.0,25.0,2.1,30.0,42.0,20.2,7.86
2016,8,2,19,15,114.0,12.5,2.2,29.5,21.0,11.91,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,3,6,15,149.0,18.5,2.35,24.5,36.0,66.29,25.5
2016,8,3,6,30,298.0,37.0,2.5,25.0,72.0,148.68,104.08
2016,8,3,6,45,402.0,46.0,2.65,25.5,120.5,215.5,160.93
2016,8,3,7,0,506.0,55.0,2.8,26.0,169.0,293.79,226.33
2016,8,3,7,15,564.5,62.0,2.75,26.5,222.5,358.69,280.18
2016,8,3,7,30,623.0,69.0,2.7,27.0,276.0,428.94,336.18
2016,8,3,7,45,668.5,72.5,2.7,28.0,331.5,492.24,384.25
2016,8,3,8,0,714.0,76.0,2.7,29.0,387.0,556.96,431.43
2016,8,3,8,15,742.0,80.0,2.7,29.5,441.0,614.51,472.33
2016,8,3,8,30,770.0,84.0,2.7,30.0,495.0,672.51,510.79
2016,8,3,8,45,791.0,86.5,2.7,31.0,546.5,723.45,542.04
2016,8,3,9,0,812.0,89.0,2.7,32.0,598.0,767.91,568.1
2016,8,3,9,15,827.5,92.0,2.65,32.5,645.5,812.47,594.54
2016,8,3,9,30,843.0,95.0,2.6,33.0,693.0,855.21,619.24
2016,8,3,9,45,854.5,97.0,2.6,33.5,735.5,891.09,639.43
2016,8,3,10,0,866.0,99.0,2.6,34.0,778.0,924.4,657.8
2016,8,3,10,15,875.0,100.5,2.6,34.0,814.5,952.0,673.76
2016,8,3,10,30,884.0,102.0,2.6,34.0,851.0,976.51,687.8
2016,8,3,10,45,890.5,103.5,2.65,34.5,881.0,995.3,697.33
2016,8,3,11,0,897.0,105.0,2.7,35.0,911.0,1010.63,704.8
2016,8,3,11,15,901.5,105.5,2.75,35.5,933.5,1019.34,708.28
2016,8,3,11,30,906.0,106.0,2.8,36.0,956.0,1024.4,709.67
2016,8,3,11,45,907.0,108.0,2.85,36.5,970.0,1023.78,707.71
2016,8,3,12,0,908.0,110.0,2.9,37.0,984.0,1019.43,703.64
2016,8,3,12,15,909.0,110.0,2.95,37.0,990.5,1009.43,697.71
2016,8,3,12,30,910.0,110.0,3.0,37.0,997.0,995.87,689.71
2016,8,3,12,45,910.0,109.5,3.1,37.0,995.0,977.4,679.12
2016,8,3,13,0,910.0,109.0,3.2,37.0,993.0,955.59,666.47
2016,8,3,13,15,908.0,108.5,3.25,37.0,983.0,928.71,650.26
2016,8,3,13,30,906.0,108.0,3.3,37.0,973.0,898.75,632.07
2016,8,3,13,45,903.0,107.0,3.4,37.5,955.0,864.51,610.06
2016,8,3,14,0,900.0,106.0,3.5,38.0,937.0,827.5,586.15
2016,8,3,14,15,894.5,105.0,3.55,38.0,911.0,785.96,560.1
2016,8,3,14,30,889.0,104.0,3.6,38.0,885.0,742.18,532.3
2016,8,3,14,45,879.0,104.0,3.65,38.0,851.5,694.2,500.56
2016,8,3,15,0,869.0,104.0,3.7,38.0,818.0,644.8,465.85
2016,8,3,15,15,859.0,102.0,3.75,37.5,779.0,592.43,429.08
2016,8,3,15,30,849.0,100.0,3.8,37.0,740.0,539.14,390.37
2016,8,3,15,45,836.0,97.5,3.9,37.0,695.5,483.34,347.84
2016,8,3,16,0,823.0,95.0,4.0,37.0,651.0,427.44,303.88
2016,8,3,16,15,806.0,92.0,4.0,36.5,602.0,365.43,254.76
2016,8,3,16,30,789.0,89.0,4.0,36.0,553.0,308.33,207.98
2016,8,3,16,45,766.0,85.0,4.0,36.0,500.5,250.17,159.79
2016,8,3,17,0,743.0,81.0,4.0,36.0,448.0,194.22,114.42
2016,8,3,17,15,711.5,76.5,3.9,35.5,394.0,139.32,74.03
2016,8,3,17,30,680.0,72.0,3.8,35.0,340.0,88.15,44.4
2016,8,3,17,45,634.5,66.5,3.7,34.5,285.5,44.06,30.89
2016,8,3,18,0,589.0,61.0,3.6,34.0,231.0,42.15,29.42
2016,8,3,18,15,520.0,53.5,3.3,33.0,179.5,38.43,26.37
2016,8,3,18,30,451.0,46.0,3.0,32.0,128.0,34.53,22.95
2016,8,3,18,45,339.5,35.0,2.7,31.0,84.5,27.17,16.39
2016,8,3,19,0,228.0,24.0,2.4,30.0,41.0,19.37,6.75
2016,8,3,19,15,114.0,12.0,2.3,29.5,20.5,11.44,0.0
2016,8,3,19,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,28.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,163.5,17.0,2.65,24.5,36.5,69.92,24.39
2016,8,4,6,30,327.0,34.0,2.8,25.0,73.0,154.79,107.95
2016,8,4,6,45,427.5,42.5,3.0,25.5,121.5,221.19,165.06
2016,8,4,7,0,528.0,51.0,3.2,26.0,170.0,298.78,230.32
2016,8,4,7,15,585.0,57.5,3.2,26.5,223.5,363.54,284.43
2016,8,4,7,30,642.0,64.0,3.2,27.0,277.0,433.49,340.61
2016,8,4,7,45,683.5,68.0,3.25,28.0,332.0,494.45,387.34
2016,8,4,8,0,725.0,72.0,3.3,29.0,387.0,559.71,435.32
2016,8,4,8,15,752.0,76.0,3.3,29.5,441.0,617.11,476.44
2016,8,4,8,30,779.0,80.0,3.3,30.0,495.0,674.86,514.85
2016,8,4,8,45,798.0,83.5,3.3,31.0,546.0,725.81,546.43
2016,8,4,9,0,817.0,87.0,3.3,32.0,597.0,770.16,572.68
2016,8,4,9,15,832.0,89.5,3.3,32.5,644.5,813.95,599.2
2016,8,4,9,30,847.0,92.0,3.3,33.0,692.0,855.88,624.05
2016,8,4,9,45,856.5,95.0,3.3,33.5,734.0,891.21,644.21
2016,8,4,10,0,866.0,98.0,3.3,34.0,776.0,923.84,662.44
2016,8,4,10,15,874.5,100.0,3.3,34.0,812.5,951.52,678.73
2016,8,4,10,30,883.0,102.0,3.3,34.0,849.0,976.08,693.05
2016,8,4,10,45,885.5,105.5,3.35,34.5,877.5,993.03,701.5
2016,8,4,11,0,888.0,109.0,3.4,35.0,906.0,1006.4,707.8
2016,8,4,11,15,892.5,110.0,3.45,35.5,928.5,1015.51,711.55
2016,8,4,11,30,897.0,111.0,3.5,36.0,951.0,1021.0,713.16
2016,8,4,11,45,898.0,113.0,3.6,36.5,965.0,1020.3,711.4
2016,8,4,12,0,899.0,115.0,3.7,37.0,979.0,1015.92,707.5
2016,8,4,12,15,900.0,115.0,3.75,37.0,985.0,1005.91,701.37
2016,8,4,12,30,901.0,115.0,3.8,37.0,991.0,992.39,693.16
2016,8,4,12,45,895.5,118.5,3.9,37.0,988.0,972.59,681.38
2016,8,4,13,0,890.0,122.0,4.0,37.0,985.0,949.65,667.63
2016,8,4,13,15,888.0,121.0,4.05,37.0,975.0,922.64,651.02
2016,8,4,13,30,886.0,120.0,4.1,37.0,965.0,892.64,632.45
2016,8,4,13,45,574.0,286.5,4.15,37.0,830.0,760.39,543.06
2016,8,4,14,0,262.0,453.0,4.2,37.0,695.0,635.6,451.83
2016,8,4,14,15,559.5,287.5,4.2,37.0,784.5,699.26,502.97
2016,8,4,14,30,857.0,122.0,4.2,37.0,874.0,735.18,532.42
2016,8,4,14,45,848.0,120.5,4.25,37.0,841.0,687.77,499.6
2016,8,4,15,0,839.0,119.0,4.3,37.0,808.0,638.93,464.93
2016,8,4,15,15,828.5,117.0,4.3,36.5,769.0,587.58,428.38
2016,8,4,15,30,818.0,115.0,4.3,36.0,730.0,532.96,388.37
2016,8,4,15,45,806.5,110.5,4.3,36.0,686.0,476.98,345.33
2016,8,4,16,0,795.0,106.0,4.3,36.0,642.0,420.89,300.95
2016,8,4,16,15,776.5,103.0,4.2,35.5,593.0,363.76,255.12
2016,8,4,16,30,758.0,100.0,4.1,35.0,544.0,307.82,209.16
2016,8,4,16,45,738.0,94.0,4.1,35.0,492.5,250.41,161.49
2016,8,4,17,0,718.0,88.0,4.1,35.0,441.0,194.9,116.38
2016,8,4,17,15,685.0,83.0,3.95,34.5,387.0,136.55,73.35
2016,8,4,17,30,652.0,78.0,3.8,34.0,333.0,86.1,44.11
2016,8,4,17,45,611.5,70.5,3.7,33.5,280.0,47.14,33.59
2016,8,4,18,0,571.0,63.0,3.6,33.0,227.0,43.82,30.95
2016,8,4,18,15,502.0,55.0,3.25,32.5,175.5,39.78,27.54
2016,8,4,18,30,433.0,47.0,2.9,32.0,124.0,35.53,23.75
2016,8,4,18,45,325.5,35.0,2.6,31.5,81.0,27.29,16.4
2016,8,4,19,0,218.0,23.0,2.3,31.0,38.0,18.53,5.51
2016,8,4,19,15,109.0,11.5,2.4,30.5,19.0,10.96,0.0
2016,8,4,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,29.5,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,6,15,154.5,17.5,2.35,24.5,35.5,67.99,20.59
2016,8,5,6,30,309.0,35.0,2.5,25.0,71.0,150.26,104.56
2016,8,5,6,45,405.5,45.0,2.65,25.5,119.0,215.94,161.01
2016,8,5,7,0,502.0,55.0,2.8,26.0,167.0,292.39,225.16
2016,8,5,7,15,562.0,62.5,2.8,26.5,221.0,358.47,280.05
2016,8,5,7,30,622.0,70.0,2.8,27.0,275.0,430.08,337.25
2016,8,5,7,45,664.5,75.0,2.8,27.5,330.5,493.45,386.15
2016,8,5,8,0,707.0,80.0,2.8,28.0,386.0,557.64,433.89
2016,8,5,8,15,735.5,84.0,2.75,28.5,440.5,615.34,474.94
2016,8,5,8,30,764.0,88.0,2.7,29.0,495.0,673.53,513.66
2016,8,5,8,45,785.5,91.5,2.65,30.0,547.0,725.85,545.74
2016,8,5,9,0,807.0,95.0,2.6,31.0,599.0,777.37,576.35
2016,8,5,9,15,822.5,98.0,2.55,31.0,646.5,822.09,603.98
2016,8,5,9,30,838.0,101.0,2.5,31.0,694.0,858.48,625.74
2016,8,5,9,45,849.5,103.0,2.45,31.5,736.5,894.2,645.58
2016,8,5,10,0,861.0,105.0,2.4,32.0,779.0,927.36,663.48
2016,8,5,10,15,870.0,107.0,2.4,32.5,815.5,955.34,678.33
2016,8,5,10,30,879.0,109.0,2.4,33.0,852.0,980.24,691.18
2016,8,5,10,45,885.0,110.5,2.4,33.5,881.5,998.38,699.82
2016,8,5,11,0,891.0,112.0,2.4,34.0,911.0,1013.06,706.4
2016,8,5,11,15,895.0,113.0,2.45,34.0,933.0,1021.64,711.29
2016,8,5,11,30,899.0,114.0,2.5,34.0,955.0,1026.57,714.12
2016,8,5,11,45,896.0,118.5,2.55,34.5,967.5,1024.32,711.21
2016,8,5,12,0,893.0,123.0,2.6,35.0,980.0,1018.33,706.21
2016,8,5,12,15,893.5,123.5,2.65,35.0,986.0,1008.26,700.28
2016,8,5,12,30,894.0,124.0,2.7,35.0,992.0,994.68,692.31
2016,8,5,12,45,891.5,124.5,2.8,35.0,989.0,974.84,680.93
2016,8,5,13,0,889.0,125.0,2.9,35.0,986.0,951.81,667.56
2016,8,5,13,15,886.5,124.5,2.95,35.0,975.5,924.75,651.24
2016,8,5,13,30,884.0,124.0,3.0,35.0,965.0,894.72,632.98
2016,8,5,13,45,878.0,124.0,3.1,35.0,946.0,859.35,611.48
2016,8,5,14,0,872.0,124.0,3.2,35.0,927.0,821.48,588.14
2016,8,5,14,15,865.5,122.5,3.25,35.0,900.5,779.55,561.61
2016,8,5,14,30,859.0,121.0,3.3,35.0,874.0,735.54,533.41
2016,8,5,14,45,577.0,251.0,3.35,35.0,748.5,620.72,450.42
2016,8,5,15,0,295.0,381.0,3.4,35.0,623.0,526.53,380.51
2016,8,5,15,15,271.0,365.5,3.45,34.5,579.5,479.72,348.54
2016,8,5,15,30,247.0,350.0,3.5,34.0,536.0,435.0,317.26
2016,8,5,15,45,504.0,235.5,3.55,34.0,584.5,439.6,320.47
2016,8,5,16,0,761.0,121.0,3.6,34.0,633.0,419.36,301.82
2016,8,5,16,15,741.0,117.0,3.65,33.5,584.0,362.65,256.4
2016,8,5,16,30,721.0,113.0,3.7,33.0,535.0,303.38,208.16
2016,8,5,16,45,694.5,108.0,3.75,33.0,482.5,247.01,161.5
2016,8,5,17,0,668.0,103.0,3.8,33.0,430.0,193.36,118.06
2016,8,5,17,15,632.0,97.0,3.7,32.5,376.5,140.8,79.5
2016,8,5,17,30,596.0,91.0,3.6,32.0,323.0,92.6,51.53
2016,8,5,17,45,550.0,82.5,3.5,32.0,270.0,56.58,41.68
2016,8,5,18,0,504.0,74.0,3.4,32.0,217.0,52.93,38.68
2016,8,5,18,15,430.0,63.5,3.15,31.5,166.5,47.18,33.82
2016,8,5,18,30,356.0,53.0,2.9,31.0,116.0,40.11,27.63
2016,8,5,18,45,252.5,38.5,2.65,30.5,75.0,29.75,18.41
2016,8,5,19,0,149.0,24.0,2.4,30.0,34.0,18.91,4.94
2016,8,5,19,15,74.5,12.0,2.35,29.5,17.0,11.44,0.0
2016,8,5,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,28.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,28.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,27.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,118.5,19.0,2.45,25.0,32.0,58.82,14.16
2016,8,6,6,30,237.0,38.0,2.6,25.0,64.0,130.23,90.48
2016,8,6,6,45,332.5,50.0,2.8,25.5,110.0,192.26,143.46
2016,8,6,7,0,428.0,62.0,3.0,26.0,156.0,268.44,207.05
2016,8,6,7,15,490.5,70.5,3.05,26.5,208.0,333.03,260.7
2016,8,6,7,30,553.0,79.0,3.1,27.0,260.0,403.45,317.2
2016,8,6,7,45,601.0,84.0,3.15,27.5,314.5,466.7,366.42
2016,8,6,8,0,649.0,89.0,3.2,28.0,369.0,533.31,416.5
2016,8,6,8,15,679.5,94.0,3.15,28.5,422.5,590.79,457.85
2016,8,6,8,30,710.0,99.0,3.1,29.0,476.0,649.14,498.04
2016,8,6,8,45,736.5,101.5,3.1,30.0,527.5,699.65,529.71
2016,8,6,9,0,763.0,104.0,3.1,31.0,579.0,752.27,562.03
2016,8,6,9,15,780.0,107.5,3.05,31.5,626.5,797.28,589.28
2016,8,6,9,30,797.0,111.0,3.0,32.0,674.0,840.66,614.96
2016,8,6,9,45,810.5,113.0,3.0,32.5,716.5,877.24,636.02
2016,8,6,10,0,824.0,115.0,3.0,33.0,759.0,904.1,650.57
2016,8,6,10,15,834.0,117.0,3.0,33.5,795.5,932.16,665.86
2016,8,6,10,30,844.0,119.0,3.0,34.0,832.0,957.3,679.18
2016,8,6,10,45,850.5,121.0,3.0,34.5,861.5,975.87,688.32
2016,8,6,11,0,857.0,123.0,3.0,35.0,891.0,991.1,695.44
2016,8,6,11,15,862.0,124.5,3.0,35.5,913.5,1000.87,699.22
2016,8,6,11,30,867.0,126.0,3.0,36.0,936.0,1007.1,700.94
2016,8,6,11,45,870.0,127.0,3.05,36.5,950.5,1007.23,699.43
2016,8,6,12,0,873.0,128.0,3.1,37.0,965.0,1003.78,695.87
2016,8,6,12,15,874.0,128.0,3.1,37.0,971.5,993.82,689.49
2016,8,6,12,30,875.0,128.0,3.1,37.0,978.0,980.44,681.15
2016,8,6,12,45,873.0,129.0,3.15,37.0,975.5,961.8,669.99
2016,8,6,13,0,871.0,130.0,3.2,37.0,973.0,940.01,656.92
2016,8,6,13,15,869.0,129.5,3.2,37.0,963.0,913.77,640.72
2016,8,6,13,30,867.0,129.0,3.2,37.0,953.0,884.58,622.67
2016,8,6,13,45,861.0,129.5,3.25,37.0,934.5,850.12,601.46
2016,8,6,14,0,855.0,130.0,3.3,37.0,916.0,813.2,578.52
2016,8,6,14,15,849.0,128.5,3.25,37.0,890.0,772.21,552.25
2016,8,6,14,30,843.0,127.0,3.2,37.0,864.0,729.15,524.43
2016,8,6,14,45,832.0,126.5,3.2,37.0,831.0,681.71,492.01
2016,8,6,15,0,821.0,126.0,3.2,37.0,798.0,633.06,457.74
2016,8,6,15,15,810.0,123.5,3.15,37.0,758.5,580.1,419.55
2016,8,6,15,30,799.0,121.0,3.1,37.0,719.0,527.35,380.46
2016,8,6,15,45,783.5,118.0,3.1,37.0,674.5,471.67,338.29
2016,8,6,16,0,768.0,115.0,3.1,37.0,630.0,416.35,295.14
2016,8,6,16,15,748.0,111.0,3.05,36.5,581.0,359.21,250.05
2016,8,6,16,30,728.0,107.0,3.0,36.0,532.0,303.49,204.99
2016,8,6,16,45,702.0,102.5,3.0,36.0,480.0,243.47,156.25
2016,8,6,17,0,676.0,98.0,3.0,36.0,428.0,189.86,113.42
2016,8,6,17,15,640.5,92.5,2.9,35.5,374.0,137.28,75.45
2016,8,6,17,30,605.0,87.0,2.8,35.0,320.0,88.97,48.11
2016,8,6,17,45,555.0,79.5,2.7,34.5,267.0,54.33,39.36
2016,8,6,18,0,505.0,72.0,2.6,34.0,214.0,51.4,37.06
2016,8,6,18,15,429.5,62.0,2.3,33.0,163.5,46.02,32.62
2016,8,6,18,30,354.0,52.0,2.0,32.0,113.0,39.4,26.89
2016,8,6,18,45,242.0,37.5,1.75,31.5,72.5,28.99,17.64
2016,8,6,19,0,130.0,23.0,1.5,31.0,32.0,18.12,3.44
2016,8,6,19,15,65.0,11.5,1.55,30.5,16.0,10.96,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,29.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,99.0,20.0,2.7,25.5,31.0,55.06,9.58
2016,8,7,6,30,198.0,40.0,2.9,26.0,62.0,120.83,83.5
2016,8,7,6,45,307.0,52.0,3.1,26.5,108.5,185.47,137.89
2016,8,7,7,0,416.0,64.0,3.3,27.0,155.0,265.52,204.13
2016,8,7,7,15,479.5,73.0,3.3,27.5,207.0,330.63,258.0
2016,8,7,7,30,543.0,82.0,3.3,28.0,259.0,401.67,314.78
2016,8,7,7,45,597.5,86.0,3.35,29.0,314.5,467.24,364.98
2016,8,7,8,0,652.0,90.0,3.4,30.0,370.0,536.77,416.23
2016,8,7,8,15,683.0,95.0,3.3,30.5,423.5,594.79,457.56
2016,8,7,8,30,714.0,100.0,3.2,31.0,477.0,653.7,497.69
2016,8,7,8,45,741.5,102.0,3.15,31.5,529.5,704.55,530.18
2016,8,7,9,0,769.0,104.0,3.1,32.0,582.0,757.65,563.48
2016,8,7,9,15,786.0,107.0,2.95,32.5,629.0,802.34,589.79
2016,8,7,9,30,803.0,110.0,2.8,33.0,676.0,845.37,614.37
2016,8,7,9,45,817.5,111.5,2.7,34.0,719.0,882.48,633.56
2016,8,7,10,0,832.0,113.0,2.6,35.0,762.0,909.96,646.15
2016,8,7,10,15,841.5,115.0,2.55,35.0,798.5,937.73,661.88
2016,8,7,10,30,851.0,117.0,2.5,35.0,835.0,962.53,675.65
2016,8,7,10,45,859.0,118.0,2.45,35.5,865.0,981.64,684.46
2016,8,7,11,0,867.0,119.0,2.4,36.0,895.0,997.44,691.25
2016,8,7,11,15,872.0,120.0,2.45,36.5,917.0,1006.77,695.13
2016,8,7,11,30,877.0,121.0,2.5,37.0,939.0,1012.53,696.98
2016,8,7,11,45,881.5,120.5,2.55,37.5,954.0,1012.66,695.54
2016,8,7,12,0,886.0,120.0,2.6,38.0,969.0,1009.19,692.08
2016,8,7,12,15,887.0,120.0,2.65,38.0,975.0,999.15,686.2
2016,8,7,12,30,888.0,120.0,2.7,38.0,981.0,985.61,678.33
2016,8,7,12,45,888.0,120.0,2.8,38.0,979.0,967.72,668.25
2016,8,7,13,0,888.0,120.0,2.9,38.0,977.0,946.54,656.15
2016,8,7,13,15,885.5,119.5,2.95,38.0,966.5,919.42,639.95
2016,8,7,13,30,883.0,119.0,3.0,38.0,956.0,889.32,621.85
2016,8,7,13,45,879.5,117.5,3.1,38.5,938.0,854.58,599.73
2016,8,7,14,0,876.0,116.0,3.2,39.0,920.0,817.18,575.78
2016,8,7,14,15,870.0,115.0,3.2,38.5,894.0,775.83,550.96
2016,8,7,14,30,864.0,114.0,3.2,38.0,868.0,732.33,524.39
2016,8,7,14,45,847.5,117.0,3.25,38.0,833.0,683.39,491.59
2016,8,7,15,0,831.0,120.0,3.3,38.0,798.0,633.64,456.72
2016,8,7,15,15,820.0,117.5,3.3,38.0,759.0,581.73,419.43
2016,8,7,15,30,809.0,115.0,3.3,38.0,720.0,526.68,378.93
2016,8,7,15,45,793.5,112.5,3.3,38.0,675.0,470.87,336.67
2016,8,7,16,0,778.0,110.0,3.3,38.0,630.0,415.39,293.4
2016,8,7,16,15,759.0,106.5,3.3,37.5,581.0,358.42,248.47
2016,8,7,16,30,740.0,103.0,3.3,37.0,532.0,302.75,203.43
2016,8,7,16,45,713.0,98.5,3.3,37.0,479.5,241.91,154.13
2016,8,7,17,0,686.0,94.0,3.3,37.0,427.0,187.46,110.78
2016,8,7,17,15,650.5,88.5,3.2,36.5,373.5,134.28,72.56
2016,8,7,17,30,615.0,83.0,3.1,36.0,320.0,85.35,45.21
2016,8,7,17,45,563.5,76.5,3.05,35.5,266.0,52.12,37.37
2016,8,7,18,0,512.0,70.0,3.0,35.0,212.0,49.9,35.65
2016,8,7,18,15,437.5,60.0,2.7,34.0,162.0,44.44,31.15
2016,8,7,18,30,363.0,50.0,2.4,33.0,112.0,38.67,26.13
2016,8,7,18,45,248.5,36.0,2.1,32.5,71.0,27.86,16.56
2016,8,7,19,0,134.0,22.0,1.8,32.0,30.0,17.35,1.76
2016,8,7,19,15,67.0,11.0,1.85,31.5,15.0,10.48,0.0
2016,8,7,19,30,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,31.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,6,15,72.5,20.5,2.7,25.5,28.5,45.07,3.61
2016,8,8,6,30,145.0,41.0,2.8,26.0,57.0,100.11,68.53
2016,8,8,6,45,248.5,56.0,2.95,26.5,102.5,168.81,125.5
2016,8,8,7,0,352.0,71.0,3.1,27.0,148.0,244.06,187.6
2016,8,8,7,15,417.5,82.5,3.1,27.5,199.5,308.22,240.48
2016,8,8,7,30,483.0,94.0,3.1,28.0,251.0,378.99,296.96
2016,8,8,7,45,542.5,99.0,3.1,28.5,306.0,449.46,351.43
2016,8,8,8,0,602.0,104.0,3.1,29.0,361.0,520.94,404.91
2016,8,8,8,15,635.0,110.0,3.05,29.5,414.5,579.31,446.72
2016,8,8,8,30,668.0,116.0,3.0,30.0,468.0,638.82,488.03
2016,8,8,8,45,697.5,118.5,2.95,31.0,520.0,692.37,522.05
2016,8,8,9,0,727.0,121.0,2.9,32.0,572.0,745.98,554.66
2016,8,8,9,15,745.5,125.0,2.85,32.5,619.0,788.38,579.98
2016,8,8,9,30,764.0,129.0,2.8,33.0,666.0,832.56,606.06
2016,8,8,9,45,778.5,131.5,2.8,33.5,708.5,869.68,627.36
2016,8,8,10,0,793.0,134.0,2.8,34.0,751.0,904.56,646.98
2016,8,8,10,15,803.5,136.0,2.8,34.5,787.5,932.55,662.02
2016,8,8,10,30,814.0,138.0,2.8,35.0,824.0,957.69,675.2
2016,8,8,10,45,822.0,140.0,2.8,35.5,853.5,977.3,684.89
2016,8,8,11,0,830.0,142.0,2.8,36.0,883.0,984.67,687.03
2016,8,8,11,15,835.0,143.5,2.85,36.5,905.5,994.03,691.01
2016,8,8,11,30,840.0,145.0,2.9,37.0,928.0,999.94,692.94
2016,8,8,11,45,848.0,142.5,2.95,37.5,943.5,1001.42,692.28
2016,8,8,12,0,856.0,140.0,3.0,38.0,959.0,999.41,689.63
2016,8,8,12,15,857.0,140.0,3.0,38.0,965.0,989.42,683.25
2016,8,8,12,30,858.0,140.0,3.0,38.0,971.0,976.05,674.96
2016,8,8,12,45,855.0,141.5,3.05,38.0,968.5,957.01,663.62
2016,8,8,13,0,852.0,143.0,3.1,38.0,966.0,934.91,650.43
2016,8,8,13,15,849.5,142.5,3.1,38.0,955.5,908.46,634.19
2016,8,8,13,30,847.0,142.0,3.1,38.0,945.0,879.17,616.15
2016,8,8,13,45,839.5,143.0,3.1,38.0,925.5,844.29,594.51
2016,8,8,14,0,832.0,144.0,3.1,38.0,906.0,807.14,571.29
2016,8,8,14,15,825.0,142.5,3.1,38.0,880.0,766.04,545.34
2016,8,8,14,30,818.0,141.0,3.1,38.0,854.0,724.23,518.38
2016,8,8,14,45,805.5,141.0,3.1,38.0,820.5,676.32,485.56
2016,8,8,15,0,793.0,141.0,3.1,38.0,787.0,627.45,451.35
2016,8,8,15,15,780.5,138.0,3.1,37.5,747.5,575.18,414.85
2016,8,8,15,30,768.0,135.0,3.1,37.0,708.0,522.52,376.89
2016,8,8,15,45,749.5,132.5,3.15,37.0,663.0,467.35,335.26
2016,8,8,16,0,731.0,130.0,3.2,37.0,618.0,409.58,290.63
2016,8,8,16,15,710.0,126.0,3.15,36.5,569.0,353.57,246.53
2016,8,8,16,30,689.0,122.0,3.1,36.0,520.0,299.17,202.66
2016,8,8,16,45,659.5,116.5,3.1,36.0,468.0,243.42,157.49
2016,8,8,17,0,630.0,111.0,3.1,36.0,416.0,190.85,115.92
2016,8,8,17,15,591.5,104.5,3.0,35.5,362.5,139.88,79.59
2016,8,8,17,30,553.0,98.0,2.9,35.0,309.0,93.68,53.88
2016,8,8,17,45,501.0,88.5,2.8,34.5,256.0,61.98,45.65
2016,8,8,18,0,449.0,79.0,2.7,34.0,203.0,57.2,41.84
2016,8,8,18,15,371.5,67.5,2.5,33.5,154.0,50.09,35.86
2016,8,8,18,30,294.0,56.0,2.3,33.0,105.0,42.63,29.33
2016,8,8,18,45,189.0,39.0,2.15,32.5,66.0,30.29,18.39
2016,8,8,19,0,84.0,22.0,2.0,32.0,27.0,18.28,0.46
2016,8,8,19,15,42.0,11.0,2.1,32.0,13.5,10.48,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,31.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,31.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,30.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,6,15,101.0,19.0,2.85,25.5,29.5,54.0,0.72
2016,8,9,6,30,202.0,38.0,3.0,26.0,59.0,120.16,82.35
2016,8,9,6,45,308.5,50.0,3.2,26.5,105.5,184.09,136.63
2016,8,9,7,0,415.0,62.0,3.4,27.0,152.0,263.36,202.42
2016,8,9,7,15,479.5,71.0,3.4,27.5,204.0,328.92,256.78
2016,8,9,7,30,544.0,80.0,3.4,28.0,256.0,400.56,314.16
2016,8,9,7,45,598.0,84.5,3.4,28.5,311.5,466.5,365.37
2016,8,9,8,0,652.0,89.0,3.4,29.0,367.0,536.39,417.76
2016,8,9,8,15,683.5,94.0,3.35,29.5,421.0,594.82,459.72
2016,8,9,8,30,715.0,99.0,3.3,30.0,475.0,654.19,500.5
2016,8,9,8,45,744.0,100.5,3.25,31.0,527.5,705.74,532.59
2016,8,9,9,0,773.0,102.0,3.2,32.0,580.0,759.65,565.42
2016,8,9,9,15,789.5,105.0,3.15,32.5,627.5,804.1,592.13
2016,8,9,9,30,806.0,108.0,3.1,33.0,675.0,846.84,617.25
2016,8,9,9,45,822.0,109.0,3.05,33.5,718.0,877.82,634.23
2016,8,9,10,0,838.0,110.0,3.0,34.0,761.0,913.39,654.06
2016,8,9,10,15,847.5,112.0,2.95,34.5,797.5,941.31,668.69
2016,8,9,10,30,857.0,114.0,2.9,35.0,834.0,966.23,681.35
2016,8,9,10,45,866.0,114.5,2.9,35.5,864.5,985.89,691.04
2016,8,9,11,0,875.0,115.0,2.9,36.0,895.0,1002.22,698.73
2016,8,9,11,15,880.0,116.0,2.95,36.0,917.5,1011.59,704.05
2016,8,9,11,30,885.0,117.0,3.0,36.0,940.0,1017.36,707.33
2016,8,9,11,45,893.5,113.5,3.1,36.5,956.0,1018.41,706.78
2016,8,9,12,0,902.0,110.0,3.2,37.0,972.0,1015.82,704.11
2016,8,9,12,15,903.0,110.5,3.3,37.0,978.5,1006.13,698.64
2016,8,9,12,30,904.0,111.0,3.4,37.0,985.0,992.87,691.05
2016,8,9,12,45,904.5,110.0,3.5,37.5,983.0,974.16,678.7
2016,8,9,13,0,905.0,109.0,3.6,38.0,981.0,952.08,664.31
2016,8,9,13,15,903.0,108.5,3.65,38.0,970.5,924.92,647.82
2016,8,9,13,30,901.0,108.0,3.7,38.0,960.0,894.66,629.34
2016,8,9,13,45,897.5,107.0,3.8,38.5,941.5,859.71,606.71
2016,8,9,14,0,894.0,106.0,3.9,39.0,923.0,822.03,582.23
2016,8,9,14,15,662.5,231.0,3.95,38.5,827.5,726.15,518.62
2016,8,9,14,30,431.0,356.0,4.0,38.0,732.0,639.5,456.48
2016,8,9,14,45,459.5,317.5,4.05,38.0,704.0,600.28,430.92
2016,8,9,15,0,488.0,279.0,4.1,38.0,676.0,557.73,402.12
2016,8,9,15,15,667.5,188.0,4.1,38.0,701.0,552.23,399.56
2016,8,9,15,30,847.0,97.0,4.1,38.0,726.0,531.88,384.37
2016,8,9,15,45,833.0,94.5,4.15,38.0,681.0,475.28,340.95
2016,8,9,16,0,819.0,92.0,4.2,38.0,636.0,418.72,296.37
2016,8,9,16,15,801.0,89.0,4.15,37.5,586.5,356.29,246.86
2016,8,9,16,30,783.0,86.0,4.1,37.0,537.0,298.83,199.81
2016,8,9,16,45,757.5,83.0,4.1,36.5,484.0,241.02,152.43
2016,8,9,17,0,732.0,80.0,4.1,36.0,431.0,185.74,108.22
2016,8,9,17,15,698.5,75.5,4.0,35.5,376.5,131.13,68.87
2016,8,9,17,30,665.0,71.0,3.9,35.0,322.0,76.27,37.96
2016,8,9,17,45,614.0,65.5,3.8,35.0,267.5,43.97,30.76
2016,8,9,18,0,563.0,60.0,3.7,35.0,213.0,42.06,29.19
2016,8,9,18,15,488.0,51.5,3.35,34.0,162.0,37.49,25.39
2016,8,9,18,30,413.0,43.0,3.0,33.0,111.0,32.67,21.16
2016,8,9,18,45,290.0,31.0,2.65,32.5,70.0,24.28,13.54
2016,8,9,19,0,167.0,19.0,2.3,32.0,29.0,15.33,0.0
2016,8,9,19,15,83.5,9.5,2.25,31.5,14.5,9.05,0.0
2016,8,9,19,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,30.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,6,15,98.5,18.5,2.5,25.5,29.0,52.6,0.0
2016,8,10,6,30,197.0,37.0,2.7,26.0,58.0,117.64,80.2
2016,8,10,6,45,298.5,50.5,2.9,26.5,104.0,181.26,134.39
2016,8,10,7,0,400.0,64.0,3.1,27.0,150.0,256.91,197.29
2016,8,10,7,15,465.0,74.0,3.15,27.5,202.0,325.35,253.79
2016,8,10,7,30,530.0,84.0,3.2,28.0,254.0,397.7,311.65
2016,8,10,7,45,583.5,88.5,3.3,28.5,309.0,462.81,362.3
2016,8,10,8,0,637.0,93.0,3.4,29.0,364.0,531.78,414.2
2016,8,10,8,15,668.5,98.5,3.4,29.5,417.5,590.15,456.29
