Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,8,30,700.0,104.0,3.4,30.0,471.0,649.49,497.54
2016,8,10,8,45,727.5,106.5,3.45,30.5,523.0,700.1,530.53
2016,8,10,9,0,755.0,109.0,3.5,31.0,575.0,753.35,564.74
2016,8,10,9,15,772.0,112.5,3.45,31.5,622.0,798.17,592.07
2016,8,10,9,30,789.0,116.0,3.4,32.0,669.0,841.36,617.84
2016,8,10,9,45,804.0,117.5,3.35,32.5,712.0,878.56,639.19
2016,8,10,10,0,819.0,119.0,3.3,33.0,755.0,913.46,658.78
2016,8,10,10,15,829.0,121.0,3.25,33.5,791.0,933.74,668.69
2016,8,10,10,30,839.0,123.0,3.2,34.0,827.0,958.72,681.69
2016,8,10,10,45,847.5,124.0,3.2,35.0,857.0,978.06,689.93
2016,8,10,11,0,856.0,125.0,3.2,36.0,887.0,994.12,696.12
2016,8,10,11,15,860.5,126.0,3.2,36.0,909.5,1002.75,700.63
2016,8,10,11,30,865.0,127.0,3.2,36.0,932.0,1007.83,703.11
2016,8,10,11,45,869.5,127.0,3.2,36.5,946.5,1008.33,701.42
2016,8,10,12,0,874.0,127.0,3.2,37.0,961.0,1005.23,697.68
2016,8,10,12,15,875.0,127.0,3.25,37.0,967.0,995.1,691.55
2016,8,10,12,30,876.0,127.0,3.3,37.0,973.0,981.51,683.41
2016,8,10,12,45,875.5,127.0,3.4,37.5,971.0,963.12,671.27
2016,8,10,13,0,875.0,127.0,3.5,38.0,969.0,941.49,657.16
2016,8,10,13,15,873.0,126.5,3.55,38.0,958.5,914.88,641.01
2016,8,10,13,30,871.0,126.0,3.6,38.0,948.0,885.3,622.94
2016,8,10,13,45,867.5,124.5,3.65,38.5,929.5,850.67,600.27
2016,8,10,14,0,864.0,123.0,3.7,39.0,911.0,813.42,575.88
2016,8,10,14,15,857.5,121.5,3.7,39.0,885.0,771.4,549.22
2016,8,10,14,30,851.0,120.0,3.7,39.0,859.0,727.33,520.99
2016,8,10,14,45,843.0,118.0,3.75,39.0,826.0,679.95,488.94
2016,8,10,15,0,835.0,116.0,3.8,39.0,793.0,631.07,454.65
2016,8,10,15,15,824.0,113.5,3.8,38.5,753.5,578.75,417.8
2016,8,10,15,30,813.0,111.0,3.8,38.0,714.0,523.24,377.54
2016,8,10,15,45,798.5,108.0,3.85,38.0,669.5,467.05,334.76
2016,8,10,16,0,784.0,105.0,3.9,38.0,625.0,411.09,290.85
2016,8,10,16,15,618.5,153.0,3.9,37.5,543.0,343.02,239.77
2016,8,10,16,30,453.0,201.0,3.9,37.0,461.0,294.77,204.61
2016,8,10,16,45,435.5,182.5,3.9,37.0,412.5,244.6,165.24
2016,8,10,17,0,418.0,164.0,3.9,37.0,364.0,196.5,128.14
2016,8,10,17,15,405.0,143.5,3.8,36.5,317.0,149.55,94.2
2016,8,10,17,30,392.0,123.0,3.7,36.0,270.0,104.45,66.64
2016,8,10,17,45,362.0,105.5,3.65,35.5,223.5,74.69,55.86
2016,8,10,18,0,332.0,88.0,3.6,35.0,177.0,63.91,47.14
2016,8,10,18,15,281.0,70.5,3.35,34.5,134.0,52.43,37.58
2016,8,10,18,30,230.0,53.0,3.1,34.0,91.0,40.32,27.24
2016,8,10,18,45,144.5,36.0,2.9,33.5,56.5,29.46,17.4
2016,8,10,19,0,59.0,19.0,2.7,33.0,22.0,15.87,0.0
2016,8,10,19,15,29.5,9.5,2.75,32.5,11.0,9.05,0.0
2016,8,10,19,30,0.0,0.0,2.8,32.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,31.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,30.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,12.5,17.0,2.9,26.5,18.5,20.25,0.0
2016,8,11,6,30,25.0,34.0,3.0,27.0,37.0,44.08,27.48
2016,8,11,6,45,60.0,56.0,3.2,27.5,67.5,87.24,63.14
2016,8,11,7,0,95.0,78.0,3.4,28.0,98.0,129.22,97.83
2016,8,11,7,15,114.5,101.0,3.45,28.5,132.5,168.47,130.04
2016,8,11,7,30,134.0,124.0,3.5,29.0,167.0,209.49,162.92
2016,8,11,7,45,286.0,129.5,3.55,29.5,244.0,318.95,249.64
2016,8,11,8,0,438.0,135.0,3.6,30.0,321.0,446.58,347.55
2016,8,11,8,15,579.0,114.0,3.55,30.5,395.5,546.39,422.17
2016,8,11,8,30,720.0,93.0,3.5,31.0,470.0,649.54,496.2
2016,8,11,8,45,569.5,162.0,3.45,32.0,479.5,642.11,484.68
2016,8,11,9,0,419.0,231.0,3.4,33.0,489.0,611.53,456.38
2016,8,11,9,15,423.5,250.5,3.3,33.5,529.0,650.83,481.43
2016,8,11,9,30,428.0,270.0,3.2,34.0,569.0,688.68,504.55
2016,8,11,9,45,628.5,190.0,3.1,34.5,661.0,802.57,583.56
2016,8,11,10,0,829.0,110.0,3.0,35.0,753.0,905.98,647.29
2016,8,11,10,15,627.0,225.5,2.95,35.5,725.5,865.78,617.4
2016,8,11,10,30,425.0,341.0,2.9,36.0,698.0,794.89,562.95
2016,8,11,10,45,642.5,230.0,2.85,36.5,791.0,902.07,636.53
2016,8,11,11,0,860.0,119.0,2.8,37.0,884.0,992.32,689.69
2016,8,11,11,15,864.5,120.0,2.85,37.0,906.0,1001.0,693.95
2016,8,11,11,30,869.0,121.0,2.9,37.0,928.0,1006.13,696.83
2016,8,11,11,45,647.5,267.0,2.95,37.5,873.5,943.23,655.74
2016,8,11,12,0,426.0,413.0,3.0,38.0,819.0,858.78,594.44
2016,8,11,12,15,644.0,273.5,3.1,38.0,892.0,927.58,645.93
2016,8,11,12,30,862.0,134.0,3.2,38.0,965.0,974.88,676.31
2016,8,11,12,45,662.0,277.5,3.3,38.5,915.0,918.75,639.22
2016,8,11,13,0,462.0,421.0,3.4,39.0,865.0,850.68,589.13
2016,8,11,13,15,653.5,280.5,3.5,39.0,901.0,872.82,610.44
2016,8,11,13,30,845.0,140.0,3.6,39.0,937.0,875.48,614.39
2016,8,11,13,45,835.0,142.5,3.7,39.0,917.0,839.73,592.31
2016,8,11,14,0,825.0,145.0,3.8,39.0,897.0,801.85,568.88
2016,8,11,14,15,818.5,143.5,3.85,38.5,871.0,763.34,545.74
2016,8,11,14,30,812.0,142.0,3.9,38.0,845.0,719.83,518.48
2016,8,11,14,45,800.0,141.0,3.95,38.0,811.5,671.37,485.05
2016,8,11,15,0,788.0,140.0,4.0,38.0,778.0,621.95,450.18
2016,8,11,15,15,616.0,205.5,4.0,38.0,688.5,537.32,388.3
2016,8,11,15,30,444.0,271.0,4.0,38.0,599.0,468.22,337.22
2016,8,11,15,45,420.0,266.0,4.0,38.0,561.0,424.09,304.61
2016,8,11,16,0,396.0,261.0,4.0,38.0,523.0,384.77,274.83
2016,8,11,16,15,544.0,189.0,3.95,37.5,518.0,346.81,243.62
2016,8,11,16,30,692.0,117.0,3.9,37.0,513.0,293.25,197.62
2016,8,11,16,45,669.0,110.0,3.85,37.0,461.5,237.5,152.15
2016,8,11,17,0,646.0,103.0,3.8,37.0,410.0,184.14,109.82
2016,8,11,17,15,608.0,96.5,3.65,36.5,356.5,132.25,73.19
2016,8,11,17,30,570.0,90.0,3.5,36.0,303.0,85.04,47.82
2016,8,11,17,45,519.5,81.0,3.4,35.5,250.5,56.38,40.88
2016,8,11,18,0,469.0,72.0,3.3,35.0,198.0,52.28,37.59
2016,8,11,18,15,390.5,61.0,2.95,34.5,148.5,45.4,31.79
2016,8,11,18,30,312.0,50.0,2.6,34.0,99.0,38.15,25.43
2016,8,11,18,45,199.5,34.0,2.3,33.5,61.0,26.45,14.91
2016,8,11,19,0,87.0,18.0,2.0,33.0,23.0,14.22,0.0
2016,8,11,19,15,43.5,9.0,2.05,33.0,11.5,8.58,0.0
2016,8,11,19,30,0.0,0.0,2.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,32.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,26.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,12,6,15,66.5,19.0,3.05,25.5,26.0,41.55,0.0
2016,8,12,6,30,133.0,38.0,3.2,26.0,52.0,93.7,62.8
2016,8,12,6,45,236.5,54.0,3.35,26.5,96.5,163.05,120.86
2016,8,12,7,0,340.0,70.0,3.5,27.0,141.0,238.85,183.58
2016,8,12,7,15,408.0,81.0,3.55,27.5,192.0,303.06,236.78
2016,8,12,7,30,476.0,92.0,3.6,28.0,243.0,374.21,293.95
2016,8,12,7,45,533.5,97.5,3.65,29.0,298.0,443.84,347.5
2016,8,12,8,0,591.0,103.0,3.7,30.0,353.0,514.32,399.82
2016,8,12,8,15,625.0,109.5,3.65,30.5,406.0,573.57,442.53
2016,8,12,8,30,659.0,116.0,3.6,31.0,459.0,634.08,484.81
2016,8,12,8,45,688.5,119.0,3.6,32.0,511.0,687.96,519.52
2016,8,12,9,0,718.0,122.0,3.6,33.0,563.0,741.9,552.88
2016,8,12,9,15,736.5,125.5,3.4,33.5,610.0,783.32,577.18
2016,8,12,9,30,755.0,129.0,3.2,34.0,657.0,826.73,602.25
2016,8,12,9,45,768.5,132.5,3.05,35.0,699.0,863.8,621.5
2016,8,12,10,0,782.0,136.0,2.9,36.0,741.0,898.59,638.78
2016,8,12,10,15,792.5,138.5,2.7,36.5,777.0,926.87,652.46
2016,8,12,10,30,803.0,141.0,2.5,37.0,813.0,952.3,664.04
2016,8,12,10,45,808.0,144.5,2.35,37.5,842.0,970.32,671.22
2016,8,12,11,0,813.0,148.0,2.2,38.0,871.0,985.01,676.29
2016,8,12,11,15,818.5,149.5,2.15,38.0,893.0,994.66,680.75
2016,8,12,11,30,824.0,151.0,2.1,38.0,915.0,1000.85,683.25
2016,8,12,11,45,802.0,169.5,2.05,38.5,923.0,993.4,676.27
2016,8,12,12,0,780.0,188.0,2.0,39.0,931.0,982.13,667.25
2016,8,12,12,15,781.5,188.5,2.05,39.0,937.0,972.9,662.12
2016,8,12,12,30,783.0,189.0,2.1,39.0,943.0,960.43,655.08
2016,8,12,12,45,777.5,192.0,2.15,39.5,939.5,940.53,642.24
2016,8,12,13,0,772.0,195.0,2.2,40.0,936.0,917.81,627.79
2016,8,12,13,15,769.0,194.5,2.2,40.0,925.5,891.4,611.99
2016,8,12,13,30,766.0,194.0,2.2,40.0,915.0,862.42,594.59
2016,8,12,13,45,758.0,194.0,2.25,40.0,895.5,827.27,573.65
2016,8,12,14,0,750.0,194.0,2.3,40.0,876.0,790.17,551.31
2016,8,12,14,15,742.0,192.0,2.25,39.5,850.5,750.32,526.54
2016,8,12,14,30,734.0,190.0,2.2,39.0,825.0,707.41,499.19
2016,8,12,14,45,707.5,196.5,2.2,39.0,788.5,658.45,466.14
2016,8,12,15,0,681.0,203.0,2.2,39.0,752.0,609.99,432.78
2016,8,12,15,15,666.5,198.5,2.15,39.0,713.5,559.57,397.39
2016,8,12,15,30,652.0,194.0,2.1,39.0,675.0,509.29,361.22
2016,8,12,15,45,635.5,187.0,2.1,39.0,631.0,456.3,322.39
2016,8,12,16,0,619.0,180.0,2.1,39.0,587.0,404.2,283.13
2016,8,12,16,15,594.5,173.0,2.05,38.5,538.5,350.46,242.31
2016,8,12,16,30,570.0,166.0,2.0,38.0,490.0,298.69,202.15
2016,8,12,16,45,537.5,157.5,1.95,38.0,439.0,246.36,161.35
2016,8,12,17,0,505.0,149.0,1.9,38.0,388.0,197.64,124.38
2016,8,12,17,15,463.0,138.0,1.8,37.5,335.5,149.79,91.59
2016,8,12,17,30,421.0,127.0,1.7,37.0,283.0,107.09,68.22
2016,8,12,17,45,367.0,113.0,1.6,36.5,232.0,80.6,60.32
2016,8,12,18,0,313.0,99.0,1.5,36.0,181.0,72.57,53.91
2016,8,12,18,15,241.5,80.0,1.35,35.0,134.5,62.47,45.59
2016,8,12,18,30,170.0,61.0,1.2,34.0,88.0,48.39,33.66
2016,8,12,18,45,85.0,38.5,1.05,33.5,52.0,31.22,18.41
2016,8,12,19,0,0.0,16.0,0.9,33.0,16.0,14.71,0.0
2016,8,12,19,15,0.0,8.0,0.9,32.5,8.0,7.63,0.0
2016,8,12,19,30,0.0,0.0,0.9,32.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,32.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,31.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,30.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,28.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,20.0,17.5,1.45,26.0,19.5,25.2,0.0
2016,8,13,6,30,40.0,35.0,1.4,26.0,39.0,55.41,35.55
2016,8,13,6,45,120.0,60.0,1.35,26.0,82.5,121.3,89.46
2016,8,13,7,0,200.0,85.0,1.3,26.0,126.0,190.28,145.9
2016,8,13,7,15,140.0,103.5,1.3,26.0,137.0,184.56,143.35
2016,8,13,7,30,80.0,122.0,1.3,26.0,148.0,171.02,133.05
2016,8,13,7,45,77.0,146.0,1.3,26.0,174.5,198.03,154.37
2016,8,13,8,0,74.0,170.0,1.3,26.0,201.0,224.46,174.53
2016,8,13,8,15,119.0,197.5,1.25,26.0,256.0,297.2,230.51
2016,8,13,8,30,164.0,225.0,1.2,26.0,311.0,364.69,280.92
2016,8,13,8,45,148.0,251.0,1.15,26.5,334.5,386.23,294.33
2016,8,13,9,0,132.0,277.0,1.1,27.0,358.0,405.85,306.26
2016,8,13,9,15,196.0,296.5,1.05,27.0,428.0,484.71,363.07
2016,8,13,9,30,260.0,316.0,1.0,27.0,498.0,579.54,428.54
2016,8,13,9,45,289.5,331.5,0.95,27.5,545.5,629.14,459.7
2016,8,13,10,0,319.0,347.0,0.9,28.0,593.0,679.05,490.65
2016,8,13,10,15,297.0,372.0,0.9,28.0,610.0,689.63,495.27
2016,8,13,10,30,275.0,397.0,0.9,28.0,627.0,697.75,498.73
2016,8,13,10,45,293.5,408.0,0.95,28.5,661.5,728.9,518.06
2016,8,13,11,0,312.0,419.0,1.0,29.0,696.0,758.97,536.26
2016,8,13,11,15,268.0,442.0,1.05,29.0,684.5,737.32,520.55
2016,8,13,11,30,224.0,465.0,1.1,29.0,673.0,702.65,497.08
2016,8,13,11,45,227.5,472.5,1.15,29.0,686.5,709.96,502.3
2016,8,13,12,0,231.0,480.0,1.2,29.0,700.0,715.98,506.31
2016,8,13,12,15,187.0,486.0,1.2,29.0,665.0,672.25,476.25
2016,8,13,12,30,143.0,492.0,1.2,29.0,630.0,628.57,446.41
2016,8,13,12,45,185.5,488.5,1.25,29.0,667.0,658.52,468.19
2016,8,13,13,0,228.0,485.0,1.3,29.0,704.0,685.88,487.45
2016,8,13,13,15,127.0,423.5,1.3,29.0,545.0,525.14,377.93
2016,8,13,13,30,26.0,362.0,1.3,29.0,386.0,366.41,266.21
2016,8,13,13,45,67.5,406.0,1.3,29.0,468.0,439.48,319.71
2016,8,13,14,0,109.0,450.0,1.3,29.0,550.0,508.19,367.71
2016,8,13,14,15,64.0,376.0,1.3,28.5,435.0,398.33,290.99
2016,8,13,14,30,19.0,302.0,1.3,28.0,320.0,293.33,216.21
2016,8,13,14,45,220.0,314.0,1.3,28.0,492.5,435.76,323.36
2016,8,13,15,0,421.0,326.0,1.3,28.0,665.0,556.02,408.33
2016,8,13,15,15,367.0,326.5,1.3,28.0,611.0,500.61,367.56
2016,8,13,15,30,313.0,327.0,1.3,28.0,557.0,449.06,330.42
2016,8,13,15,45,180.5,300.0,1.3,28.0,430.5,346.56,256.48
2016,8,13,16,0,48.0,273.0,1.3,28.0,304.0,259.9,193.74
2016,8,13,16,15,28.0,227.5,1.3,27.5,245.5,210.01,157.53
2016,8,13,16,30,8.0,182.0,1.3,27.0,187.0,166.73,125.68
2016,8,13,16,45,37.5,187.0,1.3,27.0,205.5,170.61,128.15
2016,8,13,17,0,67.0,192.0,1.3,27.0,224.0,173.03,129.06
2016,8,13,17,15,61.5,167.5,1.25,26.5,194.0,145.99,108.95
2016,8,13,17,30,56.0,143.0,1.2,26.0,164.0,119.97,90.18
2016,8,13,17,45,46.5,119.5,1.15,26.0,134.5,98.54,78.16
2016,8,13,18,0,37.0,96.0,1.1,26.0,105.0,80.43,62.89
2016,8,13,18,15,21.5,73.0,1.05,26.0,78.0,62.23,47.2
2016,8,13,18,30,6.0,50.0,1.0,26.0,51.0,44.62,31.73
2016,8,13,18,45,3.0,30.0,1.0,26.0,30.5,27.25,15.78
2016,8,13,19,0,0.0,10.0,1.0,26.0,10.0,9.53,0.0
2016,8,13,19,15,0.0,5.0,0.95,26.0,5.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,9.5,4.6,24.0,9.5,8.8,0.0
2016,8,14,6,30,0.0,19.0,4.7,24.0,19.0,17.62,7.75
2016,8,14,6,45,0.0,36.5,4.85,24.0,36.5,34.09,21.92
2016,8,14,7,0,0.0,54.0,5.0,24.0,54.0,51.3,36.46
2016,8,14,7,15,0.0,74.5,5.15,24.0,74.5,71.58,53.35
2016,8,14,7,30,0.0,95.0,5.3,24.0,95.0,91.71,69.87
2016,8,14,7,45,0.0,54.5,5.45,24.5,54.5,50.66,36.06
2016,8,14,8,0,0.0,14.0,5.6,25.0,14.0,12.98,5.01
2016,8,14,8,15,0.0,80.5,5.75,25.0,80.5,74.95,55.45
2016,8,14,8,30,0.0,147.0,5.9,25.0,147.0,140.7,107.91
2016,8,14,8,45,16.5,193.0,6.05,25.5,203.0,199.78,154.45
2016,8,14,9,0,33.0,239.0,6.2,26.0,259.0,271.29,209.71
2016,8,14,9,15,369.5,193.0,6.15,26.0,449.0,543.56,426.49
2016,8,14,9,30,706.0,147.0,6.1,26.0,639.0,808.33,623.81
2016,8,14,9,45,384.5,246.0,6.1,26.0,516.5,636.1,490.73
2016,8,14,10,0,63.0,345.0,6.1,26.0,394.0,411.09,313.19
2016,8,14,10,15,36.0,277.5,5.95,26.0,306.0,312.74,238.35
2016,8,14,10,30,9.0,210.0,5.8,26.0,218.0,208.52,157.64
2016,8,14,10,45,11.5,235.5,5.7,26.0,245.5,235.84,178.48
2016,8,14,11,0,14.0,261.0,5.6,26.0,273.0,263.12,198.98
2016,8,14,11,15,17.0,293.5,5.45,26.0,309.0,297.7,224.82
2016,8,14,11,30,20.0,326.0,5.3,26.0,345.0,332.13,250.28
2016,8,14,11,45,34.5,376.5,5.15,26.0,409.0,406.96,305.74
2016,8,14,12,0,49.0,427.0,5.0,26.0,473.0,470.54,351.94
2016,8,14,12,15,33.0,368.5,4.8,26.0,400.0,393.11,294.46
2016,8,14,12,30,17.0,310.0,4.6,26.0,327.0,310.29,232.71
2016,8,14,12,45,36.0,374.5,4.45,26.5,409.5,396.77,296.57
2016,8,14,13,0,55.0,439.0,4.3,27.0,492.0,474.25,352.0
2016,8,14,13,15,27.5,279.0,4.1,27.0,305.5,291.12,217.61
2016,8,14,13,30,0.0,119.0,3.9,27.0,119.0,111.39,81.15
2016,8,14,13,45,15.0,241.0,3.7,27.0,255.0,237.97,178.31
2016,8,14,14,0,30.0,363.0,3.5,27.0,391.0,364.24,271.94
2016,8,14,14,15,25.0,333.0,3.35,26.5,356.0,329.23,246.35
2016,8,14,14,30,20.0,303.0,3.2,26.0,321.0,294.97,221.57
2016,8,14,14,45,53.5,340.0,3.1,26.0,384.0,347.84,261.79
2016,8,14,15,0,87.0,377.0,3.0,26.0,447.0,395.79,297.43
2016,8,14,15,15,52.5,316.5,3.0,26.0,358.5,315.99,238.24
2016,8,14,15,30,18.0,256.0,3.0,26.0,270.0,243.19,183.79
2016,8,14,15,45,13.5,229.0,3.0,26.0,239.0,215.13,162.94
2016,8,14,16,0,9.0,202.0,3.0,26.0,208.0,187.78,142.36
2016,8,14,16,15,4.5,179.5,3.0,25.5,182.5,165.06,125.48
2016,8,14,16,30,0.0,157.0,3.0,25.0,157.0,143.04,108.97
2016,8,14,16,45,0.0,96.5,3.0,25.0,96.5,89.51,66.8
2016,8,14,17,0,0.0,36.0,3.0,25.0,36.0,33.44,21.7
2016,8,14,17,15,0.0,31.0,2.95,24.5,31.0,28.78,18.05
2016,8,14,17,30,0.0,26.0,2.9,24.0,26.0,24.12,14.32
2016,8,14,17,45,0.0,21.5,2.85,24.0,21.5,19.93,11.64
2016,8,14,18,0,0.0,17.0,2.8,24.0,17.0,15.75,8.0
2016,8,14,18,15,0.0,12.5,2.6,23.5,12.5,11.57,4.33
2016,8,14,18,30,0.0,8.0,2.4,23.0,8.0,7.4,0.63
2016,8,14,18,45,0.0,4.5,2.25,23.0,4.5,4.16,0.0
2016,8,14,19,0,0.0,1.0,2.1,23.0,1.0,0.95,0.0
2016,8,14,19,15,0.0,0.5,2.0,22.5,0.5,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,7.0,2.45,21.0,7.0,6.67,0.0
2016,8,15,6,30,0.0,14.0,2.5,21.0,14.0,12.97,4.28
2016,8,15,6,45,0.0,25.5,2.6,21.5,25.5,23.66,13.68
2016,8,15,7,0,0.0,37.0,2.7,22.0,37.0,34.36,22.81
2016,8,15,7,15,0.0,51.0,2.75,22.0,51.0,47.4,33.82
2016,8,15,7,30,0.0,65.0,2.8,22.0,65.0,60.6,44.78
2016,8,15,7,45,0.0,65.5,2.85,22.0,65.5,60.93,44.95
2016,8,15,8,0,0.0,66.0,2.9,22.0,66.0,61.39,45.19
2016,8,15,8,15,0.0,56.0,2.9,22.0,56.0,52.07,37.36
2016,8,15,8,30,0.0,46.0,2.9,22.0,46.0,42.77,29.58
2016,8,15,8,45,1.0,106.5,2.95,22.5,107.0,100.65,76.34
2016,8,15,9,0,2.0,167.0,3.0,23.0,168.0,161.13,123.94
2016,8,15,9,15,6.0,191.5,2.9,23.0,196.0,188.64,145.14
2016,8,15,9,30,10.0,216.0,2.8,23.0,224.0,216.39,166.34
2016,8,15,9,45,13.0,237.5,2.75,23.5,248.0,240.38,184.04
2016,8,15,10,0,16.0,259.0,2.7,24.0,272.0,264.44,201.58
2016,8,15,10,15,9.0,204.0,2.6,24.0,212.0,202.79,153.87
2016,8,15,10,30,2.0,149.0,2.5,24.0,152.0,142.43,106.87
2016,8,15,10,45,4.5,162.0,2.45,24.0,167.0,157.42,118.52
2016,8,15,11,0,7.0,175.0,2.4,24.0,182.0,172.42,130.0
2016,8,15,11,15,4.5,159.0,2.3,24.0,163.5,154.5,115.89
2016,8,15,11,30,2.0,143.0,2.2,24.0,145.0,136.65,101.9
2016,8,15,11,45,8.5,210.5,2.15,24.0,218.5,207.75,156.61
2016,8,15,12,0,15.0,278.0,2.1,24.0,292.0,279.02,210.11
2016,8,15,12,15,9.5,213.5,2.05,24.0,222.5,211.02,158.55
2016,8,15,12,30,4.0,149.0,2.0,24.0,153.0,143.97,107.3
2016,8,15,12,45,7.5,180.5,2.0,24.0,188.0,176.92,132.85
2016,8,15,13,0,11.0,212.0,2.0,24.0,223.0,209.56,157.75
2016,8,15,13,15,8.0,186.0,1.95,24.0,194.0,181.72,136.41
2016,8,15,13,30,5.0,160.0,1.9,24.0,165.0,154.2,115.34
2016,8,15,13,45,11.5,232.5,1.9,24.5,243.5,227.1,170.89
2016,8,15,14,0,18.0,305.0,1.9,25.0,322.0,298.82,224.04
2016,8,15,14,15,9.0,210.5,1.9,24.5,219.0,202.96,152.43
2016,8,15,14,30,0.0,116.0,1.9,24.0,116.0,108.26,79.96
2016,8,15,14,45,2.0,139.5,1.9,24.0,141.5,131.26,98.23
2016,8,15,15,0,4.0,163.0,1.9,24.0,167.0,153.84,115.93
2016,8,15,15,15,4.5,173.0,1.9,24.0,177.0,162.74,123.0
2016,8,15,15,30,5.0,183.0,1.9,24.0,187.0,171.38,129.93
2016,8,15,15,45,5.0,182.5,1.95,24.0,186.0,170.08,129.23
2016,8,15,16,0,5.0,182.0,2.0,24.0,185.0,168.62,128.45
2016,8,15,16,15,24.0,203.0,1.95,23.5,217.0,188.39,144.15
2016,8,15,16,30,43.0,224.0,1.9,23.0,249.0,206.44,158.18
2016,8,15,16,45,24.5,188.0,1.9,23.0,201.5,172.83,132.65
2016,8,15,17,0,6.0,152.0,1.9,23.0,154.0,136.87,105.31
2016,8,15,17,15,3.0,132.0,1.85,23.0,133.0,117.97,90.71
2016,8,15,17,30,0.0,112.0,1.8,23.0,112.0,99.6,76.27
2016,8,15,17,45,0.0,91.5,1.75,23.0,91.5,81.73,64.92
2016,8,15,18,0,0.0,71.0,1.7,23.0,71.0,64.13,49.78
2016,8,15,18,15,0.0,52.0,1.65,22.5,52.0,47.54,35.32
2016,8,15,18,30,0.0,33.0,1.6,22.0,33.0,30.66,20.39
2016,8,15,18,45,0.0,19.0,1.55,22.0,19.0,17.63,8.03
2016,8,15,19,0,0.0,5.0,1.5,22.0,5.0,4.77,0.0
2016,8,15,19,15,0.0,2.5,1.55,22.0,2.5,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,10.5,2.55,21.0,10.5,10.01,0.0
2016,8,16,6,30,0.0,21.0,2.6,21.0,21.0,19.49,9.15
2016,8,16,6,45,0.0,40.5,2.65,21.0,40.5,38.71,25.96
2016,8,16,7,0,0.0,60.0,2.7,21.0,60.0,58.08,42.5
2016,8,16,7,15,1.5,82.0,2.75,21.0,82.5,80.71,61.53
2016,8,16,7,30,3.0,104.0,2.8,21.0,105.0,103.3,80.23
2016,8,16,7,45,1.5,101.0,2.85,21.5,101.5,97.53,75.16
2016,8,16,8,0,0.0,98.0,2.9,22.0,98.0,92.6,70.73
2016,8,16,8,15,0.0,123.0,2.85,22.5,123.0,117.2,90.22
2016,8,16,8,30,0.0,148.0,2.8,23.0,148.0,141.83,109.35
2016,8,16,8,45,5.5,174.0,2.8,23.5,177.5,171.77,132.55
2016,8,16,9,0,11.0,200.0,2.8,24.0,207.0,202.12,155.68
2016,8,16,9,15,34.5,249.5,2.7,24.0,273.0,283.7,218.65
2016,8,16,9,30,58.0,299.0,2.6,24.0,339.0,357.95,274.38
2016,8,16,9,45,40.0,289.5,2.55,24.5,318.0,330.72,251.91
2016,8,16,10,0,22.0,280.0,2.5,25.0,297.0,291.44,220.9
2016,8,16,10,15,64.5,341.0,2.35,25.0,394.0,407.97,308.02
2016,8,16,10,30,107.0,402.0,2.2,25.0,491.0,514.26,384.14
2016,8,16,10,45,138.5,422.0,2.1,25.5,541.5,578.74,427.89
2016,8,16,11,0,170.0,442.0,2.0,26.0,592.0,630.11,461.86
2016,8,16,11,15,188.0,437.0,1.9,26.0,607.0,640.97,468.56
2016,8,16,11,30,206.0,432.0,1.8,26.0,622.0,651.2,475.11
2016,8,16,11,45,114.0,387.5,1.7,26.0,493.0,509.37,374.3
2016,8,16,12,0,22.0,343.0,1.6,26.0,364.0,349.26,257.93
2016,8,16,12,15,40.0,393.5,1.55,26.0,431.5,425.36,313.45
2016,8,16,12,30,58.0,444.0,1.5,26.0,499.0,490.42,358.82
2016,8,16,12,45,35.0,339.0,1.5,26.5,372.5,361.2,266.21
2016,8,16,13,0,12.0,234.0,1.5,27.0,246.0,231.34,171.17
2016,8,16,13,15,38.0,336.0,1.55,26.5,372.5,355.5,263.74
2016,8,16,13,30,64.0,438.0,1.6,26.0,499.0,472.29,347.37
2016,8,16,13,45,39.5,360.5,1.7,26.0,398.0,373.47,276.47
2016,8,16,14,0,15.0,283.0,1.8,26.0,297.0,275.99,205.61
2016,8,16,14,15,7.5,185.0,1.85,26.0,192.0,178.17,132.8
2016,8,16,14,30,0.0,87.0,1.9,26.0,87.0,81.29,58.39
2016,8,16,14,45,26.0,218.0,2.0,26.0,238.5,219.32,165.37
2016,8,16,15,0,52.0,349.0,2.1,26.0,390.0,349.57,262.45
2016,8,16,15,15,33.5,297.0,2.2,26.0,323.0,288.22,216.8
2016,8,16,15,30,15.0,245.0,2.3,26.0,256.0,231.87,174.94
2016,8,16,15,45,63.5,270.0,2.4,26.0,311.5,270.03,204.37
2016,8,16,16,0,112.0,295.0,2.5,26.0,367.0,303.07,228.83
2016,8,16,16,15,56.0,216.0,2.5,25.5,252.0,209.93,158.98
2016,8,16,16,30,0.0,137.0,2.5,25.0,137.0,125.62,95.13
2016,8,16,16,45,0.0,132.0,2.55,25.0,132.0,120.5,91.56
2016,8,16,17,0,0.0,127.0,2.6,25.0,127.0,115.18,87.68
2016,8,16,17,15,0.0,110.0,2.45,24.5,110.0,99.71,75.73
2016,8,16,17,30,0.0,93.0,2.3,24.0,93.0,84.35,63.66
2016,8,16,17,45,0.0,76.0,2.2,24.0,76.0,69.3,54.08
2016,8,16,18,0,0.0,59.0,2.1,24.0,59.0,54.31,41.17
2016,8,16,18,15,0.0,43.0,1.95,23.5,43.0,39.96,28.67
2016,8,16,18,30,0.0,27.0,1.8,23.0,27.0,25.06,15.53
2016,8,16,18,45,0.0,15.5,1.7,23.0,15.5,14.37,5.23
2016,8,16,19,0,0.0,4.0,1.6,23.0,4.0,3.81,0.0
2016,8,16,19,15,0.0,2.0,1.55,23.0,2.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,22.5,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,5.5,2.3,23.0,5.5,5.24,0.0
2016,8,17,6,30,0.0,11.0,2.4,23.0,11.0,10.19,1.96
2016,8,17,6,45,0.0,21.0,2.5,23.0,21.0,19.47,10.15
2016,8,17,7,0,0.0,31.0,2.6,23.0,31.0,28.77,18.09
2016,8,17,7,15,0.0,42.5,2.7,23.5,42.5,39.47,27.05
2016,8,17,7,30,0.0,54.0,2.8,24.0,54.0,50.19,35.86
2016,8,17,7,45,0.0,89.0,2.95,24.5,89.0,84.28,63.53
2016,8,17,8,0,0.0,124.0,3.1,25.0,124.0,119.39,91.45
2016,8,17,8,15,62.0,173.0,3.15,25.0,205.0,221.04,173.25
2016,8,17,8,30,124.0,222.0,3.2,25.0,286.0,333.12,260.66
2016,8,17,8,45,148.0,248.0,3.25,25.5,332.0,384.24,298.36
2016,8,17,9,0,172.0,274.0,3.3,26.0,378.0,436.68,336.48
2016,8,17,9,15,243.0,287.5,3.3,26.0,448.5,528.61,404.62
2016,8,17,9,30,314.0,301.0,3.3,26.0,519.0,612.67,465.45
2016,8,17,9,45,315.5,322.5,3.3,26.5,553.5,644.91,485.65
2016,8,17,10,0,317.0,344.0,3.3,27.0,588.0,675.76,504.88
2016,8,17,10,15,287.5,370.5,3.3,27.0,600.0,680.7,506.04
2016,8,17,10,30,258.0,397.0,3.3,27.0,612.0,682.91,505.51
2016,8,17,10,45,180.5,414.0,3.3,27.5,567.5,612.24,452.42
2016,8,17,11,0,103.0,431.0,3.3,28.0,523.0,539.08,397.45
2016,8,17,11,15,119.0,447.5,3.3,28.0,555.5,582.84,428.34
2016,8,17,11,30,135.0,464.0,3.3,28.0,588.0,613.25,449.24
2016,8,17,11,45,165.5,472.5,3.3,28.0,627.5,648.93,474.3
2016,8,17,12,0,196.0,481.0,3.3,28.0,667.0,683.27,498.2
2016,8,17,12,15,206.5,483.0,3.3,28.0,680.0,689.56,502.38
2016,8,17,12,30,217.0,485.0,3.3,28.0,693.0,694.49,505.83
2016,8,17,12,45,240.0,479.0,3.3,28.5,708.5,701.96,510.52
2016,8,17,13,0,263.0,473.0,3.3,29.0,724.0,713.35,517.74
2016,8,17,13,15,134.5,320.0,3.25,29.0,448.5,432.79,320.75
2016,8,17,13,30,6.0,167.0,3.2,29.0,173.0,161.64,118.59
2016,8,17,13,45,25.0,279.5,3.2,29.0,302.5,285.02,211.81
2016,8,17,14,0,44.0,392.0,3.2,29.0,432.0,402.69,297.54
2016,8,17,14,15,183.0,394.0,3.15,28.5,551.5,506.94,375.98
2016,8,17,14,30,322.0,396.0,3.1,28.0,671.0,596.33,441.75
2016,8,17,14,45,282.0,387.5,3.1,28.0,622.0,542.17,402.37
2016,8,17,15,0,242.0,379.0,3.1,28.0,573.0,492.23,366.31
2016,8,17,15,15,153.5,350.0,3.05,28.0,471.0,400.45,299.15
2016,8,17,15,30,65.0,321.0,3.0,28.0,369.0,320.34,239.95
2016,8,17,15,45,32.5,228.5,2.95,28.0,252.5,220.53,165.63
2016,8,17,16,0,0.0,136.0,2.9,28.0,136.0,125.69,93.45
2016,8,17,16,15,0.0,92.5,2.8,27.5,92.5,86.21,63.06
2016,8,17,16,30,0.0,49.0,2.7,27.0,49.0,45.58,31.06
2016,8,17,16,45,0.0,36.5,2.65,27.0,36.5,33.92,21.82
2016,8,17,17,0,0.0,24.0,2.6,27.0,24.0,22.28,12.48
2016,8,17,17,15,0.0,20.5,2.45,26.5,20.5,19.02,9.92
2016,8,17,17,30,0.0,17.0,2.3,26.0,17.0,15.76,7.32
2016,8,17,17,45,0.0,14.0,2.15,25.5,14.0,12.97,5.55
2016,8,17,18,0,0.0,11.0,2.0,25.0,11.0,10.19,3.14
2016,8,17,18,15,0.0,8.0,1.9,24.5,8.0,7.4,0.7
2016,8,17,18,30,0.0,5.0,1.8,24.0,5.0,4.62,0.0
2016,8,17,18,45,0.0,2.5,1.75,24.0,2.5,2.31,0.0
2016,8,17,19,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,13.0,1.3,22.0,13.0,12.39,0.0
2016,8,18,6,30,0.0,26.0,1.4,22.0,26.0,24.99,12.94
2016,8,18,6,45,15.5,48.0,1.55,22.5,51.0,56.82,40.17
2016,8,18,7,0,31.0,70.0,1.7,23.0,76.0,87.51,65.98
2016,8,18,7,15,44.0,93.0,1.75,23.0,105.0,119.51,92.78
2016,8,18,7,30,57.0,116.0,1.8,23.0,134.0,152.63,120.06
2016,8,18,7,45,62.0,140.5,1.9,23.5,163.5,183.9,144.93
2016,8,18,8,0,67.0,165.0,2.0,24.0,193.0,215.41,169.37
2016,8,18,8,15,83.5,192.0,2.05,24.0,232.0,258.03,202.52
2016,8,18,8,30,100.0,219.0,2.1,24.0,271.0,301.83,235.96
2016,8,18,8,45,55.5,209.0,2.2,24.5,238.5,257.27,199.44
2016,8,18,9,0,11.0,199.0,2.3,25.0,206.0,201.26,154.04
2016,8,18,9,15,53.5,257.0,2.3,25.0,294.0,308.61,237.06
2016,8,18,9,30,96.0,315.0,2.3,25.0,382.0,409.99,312.59
2016,8,18,9,45,109.0,340.0,2.3,25.5,420.0,449.75,340.01
2016,8,18,10,0,122.0,365.0,2.3,26.0,458.0,502.58,376.5
2016,8,18,10,15,151.5,386.0,2.25,26.0,507.5,554.06,412.58
2016,8,18,10,30,181.0,407.0,2.2,26.0,557.0,605.8,448.24
2016,8,18,10,45,202.5,421.5,2.15,26.0,595.0,642.48,472.82
2016,8,18,11,0,224.0,436.0,2.1,26.0,633.0,678.58,496.8
2016,8,18,11,15,198.5,450.5,2.05,26.0,629.0,666.41,486.5
2016,8,18,11,30,173.0,465.0,2.0,26.0,625.0,652.93,475.74
2016,8,18,11,45,202.0,470.0,1.95,26.0,659.0,683.33,496.63
2016,8,18,12,0,231.0,475.0,1.9,26.0,693.0,712.33,516.04
2016,8,18,12,15,250.5,474.0,1.85,26.0,712.0,733.05,529.46
2016,8,18,12,30,270.0,473.0,1.8,26.0,731.0,742.16,535.35
2016,8,18,12,45,253.0,475.5,1.8,26.5,716.5,718.02,517.65
2016,8,18,13,0,236.0,478.0,1.8,27.0,702.0,687.45,496.06
2016,8,18,13,15,277.0,461.5,1.75,27.0,721.5,702.52,507.24
2016,8,18,13,30,318.0,445.0,1.7,27.0,741.0,708.62,512.04
2016,8,18,13,45,161.5,302.0,1.7,27.0,452.5,424.24,314.61
2016,8,18,14,0,5.0,159.0,1.7,27.0,164.0,152.53,112.29
2016,8,18,14,15,174.5,273.5,1.7,26.5,422.5,390.94,294.89
2016,8,18,14,30,344.0,388.0,1.7,26.0,681.0,604.74,447.12
2016,8,18,14,45,460.0,327.0,1.75,26.0,702.0,607.17,449.47
2016,8,18,15,0,576.0,266.0,1.8,26.0,723.0,597.8,444.31
2016,8,18,15,15,321.5,293.5,1.85,26.0,546.5,444.9,332.84
2016,8,18,15,30,67.0,321.0,1.9,26.0,370.0,321.3,241.13
2016,8,18,15,45,186.5,298.0,1.95,26.0,421.0,346.56,260.53
2016,8,18,16,0,306.0,275.0,2.0,26.0,472.0,357.01,266.39
2016,8,18,16,15,473.5,203.0,2.0,26.0,478.5,329.27,240.94
2016,8,18,16,30,641.0,131.0,2.0,26.0,485.0,283.54,198.46
2016,8,18,16,45,328.5,146.0,2.05,26.0,327.0,186.84,130.81
2016,8,18,17,0,16.0,161.0,2.1,26.0,169.0,145.34,110.4
2016,8,18,17,15,11.5,140.0,2.0,25.5,145.5,124.68,94.89
2016,8,18,17,30,7.0,119.0,1.9,25.0,122.0,104.75,79.71
2016,8,18,17,45,3.5,98.0,1.85,25.0,99.5,86.4,68.34
2016,8,18,18,0,0.0,77.0,1.8,25.0,77.0,68.52,53.04
2016,8,18,18,15,0.0,56.0,1.85,24.5,56.0,50.48,37.39
2016,8,18,18,30,0.0,35.0,1.9,24.0,35.0,32.19,21.3
2016,8,18,18,45,0.0,20.0,1.95,23.5,20.0,18.57,7.48
2016,8,18,19,0,0.0,5.0,2.0,23.0,5.0,4.77,0.0
2016,8,18,19,15,0.0,2.5,2.1,23.0,2.5,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,6,15,51.5,16.5,2.0,23.0,21.0,28.83,0.0
2016,8,19,6,30,103.0,33.0,2.2,23.0,42.0,80.09,50.76
2016,8,19,6,45,209.0,50.0,2.4,23.5,85.5,150.16,111.67
2016,8,19,7,0,315.0,67.0,2.6,24.0,129.0,226.82,175.72
2016,8,19,7,15,387.0,78.5,2.8,24.0,179.5,292.3,231.07
2016,8,19,7,30,459.0,90.0,3.0,24.0,230.0,365.29,291.19
2016,8,19,7,45,294.5,129.5,3.2,24.5,226.5,326.8,260.34
2016,8,19,8,0,130.0,169.0,3.4,25.0,223.0,270.2,213.26
2016,8,19,8,15,392.0,141.0,3.5,25.5,335.0,445.27,352.71
2016,8,19,8,30,654.0,113.0,3.6,26.0,447.0,630.41,493.1
2016,8,19,8,45,422.0,192.0,3.7,26.5,416.5,559.15,433.36
2016,8,19,9,0,190.0,271.0,3.8,27.0,386.0,448.81,344.77
2016,8,19,9,15,477.0,196.0,3.8,27.0,517.0,641.03,492.41
2016,8,19,9,30,764.0,121.0,3.8,27.0,648.0,829.43,625.68
2016,8,19,9,45,786.5,119.5,3.8,27.5,692.0,869.41,648.97
2016,8,19,10,0,809.0,118.0,3.8,28.0,736.0,907.48,671.66
2016,8,19,10,15,580.0,244.5,3.75,28.0,699.0,844.08,625.44
2016,8,19,10,30,351.0,371.0,3.7,28.0,662.0,746.93,551.05
2016,8,19,10,45,340.5,393.0,3.7,28.5,683.5,762.18,559.52
2016,8,19,11,0,330.0,415.0,3.7,29.0,705.0,775.31,565.86
2016,8,19,11,15,271.0,438.5,3.65,29.0,680.5,739.1,538.52
2016,8,19,11,30,212.0,462.0,3.6,29.0,656.0,689.44,502.4
2016,8,19,11,45,311.5,435.0,3.6,29.0,725.5,768.24,558.92
2016,8,19,12,0,411.0,408.0,3.6,29.0,795.0,841.61,610.02
2016,8,19,12,15,337.5,441.0,3.55,29.0,760.5,785.82,569.55
2016,8,19,12,30,264.0,474.0,3.5,29.0,726.0,737.59,534.6
2016,8,19,12,45,339.5,442.5,3.45,29.0,765.5,767.99,557.56
2016,8,19,13,0,415.0,411.0,3.4,29.0,805.0,799.15,580.17
2016,8,19,13,15,383.0,420.0,3.35,29.0,780.5,758.22,551.45
2016,8,19,13,30,351.0,429.0,3.3,29.0,756.0,722.23,526.28
2016,8,19,13,45,367.0,411.5,3.25,29.0,746.5,702.04,513.2
2016,8,19,14,0,383.0,394.0,3.2,29.0,737.0,679.85,498.49
2016,8,19,14,15,246.5,404.5,3.1,29.0,623.0,565.78,416.44
2016,8,19,14,30,110.0,415.0,3.0,29.0,509.0,461.1,339.95
2016,8,19,14,45,236.0,380.5,2.95,29.0,571.0,505.16,374.35
2016,8,19,15,0,362.0,346.0,2.9,29.0,633.0,536.07,397.53
2016,8,19,15,15,551.0,243.0,2.7,28.5,653.0,529.07,394.27
2016,8,19,15,30,740.0,140.0,2.5,28.0,673.0,503.9,375.83
2016,8,19,15,45,724.0,135.0,2.4,28.0,628.0,445.59,330.0
2016,8,19,16,0,708.0,130.0,2.3,28.0,583.0,390.33,285.33
2016,8,19,16,15,684.5,125.5,2.15,28.0,533.5,333.87,238.75
2016,8,19,16,30,661.0,121.0,2.0,28.0,484.0,279.43,193.11
2016,8,19,16,45,636.0,113.0,1.9,28.0,432.5,224.02,147.05
2016,8,19,17,0,611.0,105.0,1.8,28.0,381.0,171.34,104.86
2016,8,19,17,15,568.5,98.0,1.7,27.5,327.5,120.93,69.87
2016,8,19,17,30,526.0,91.0,1.6,27.0,274.0,75.89,47.92
2016,8,19,17,45,470.5,80.5,1.55,26.5,222.0,57.69,43.67
2016,8,19,18,0,415.0,70.0,1.5,26.0,170.0,51.52,38.41
2016,8,19,18,15,325.0,57.5,1.55,25.5,122.5,43.34,31.18
2016,8,19,18,30,235.0,45.0,1.6,25.0,75.0,34.78,23.28
2016,8,19,18,45,126.5,27.0,1.7,25.0,42.0,21.24,8.52
2016,8,19,19,0,18.0,9.0,1.8,25.0,9.0,8.58,0.0
2016,8,19,19,15,9.0,4.5,1.95,25.0,4.5,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,3.0,1.85,23.0,3.0,2.86,0.0
2016,8,20,6,30,0.0,6.0,1.9,23.0,6.0,5.55,0.0
2016,8,20,6,45,0.0,13.0,2.0,23.5,13.0,12.04,4.08
2016,8,20,7,0,0.0,20.0,2.1,24.0,20.0,18.54,9.59
2016,8,20,7,15,0.0,28.0,2.15,24.0,28.0,25.97,15.86
2016,8,20,7,30,0.0,36.0,2.2,24.0,36.0,33.42,22.04
2016,8,20,7,45,0.0,40.0,2.3,24.0,40.0,37.14,25.07
2016,8,20,8,0,0.0,44.0,2.4,24.0,44.0,40.88,28.05
2016,8,20,8,15,0.0,61.5,2.5,24.0,61.5,57.2,41.25
2016,8,20,8,30,0.0,79.0,2.6,24.0,79.0,73.56,54.32
