Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,8,45,0.0,84.0,2.75,24.5,84.0,78.25,57.75
2016,8,20,9,0,0.0,89.0,2.9,25.0,89.0,82.95,61.16
2016,8,20,9,15,0.0,107.0,2.9,25.0,107.0,100.17,74.62
2016,8,20,9,30,0.0,125.0,2.9,25.0,125.0,117.53,88.06
2016,8,20,9,45,4.5,167.5,2.95,25.5,170.5,163.04,123.27
2016,8,20,10,0,9.0,210.0,3.0,26.0,216.0,209.09,158.2
2016,8,20,10,15,8.5,204.0,2.95,26.0,210.5,202.48,152.71
2016,8,20,10,30,8.0,198.0,2.9,26.0,205.0,195.98,147.46
2016,8,20,10,45,8.5,201.0,2.9,26.0,209.0,199.29,149.8
2016,8,20,11,0,9.0,204.0,2.9,26.0,213.0,202.6,152.12
2016,8,20,11,15,10.5,220.5,2.85,26.0,231.0,219.98,165.14
2016,8,20,11,30,12.0,237.0,2.8,26.0,249.0,237.28,178.0
2016,8,20,11,45,13.0,251.0,2.8,26.5,263.5,251.51,188.15
2016,8,20,12,0,14.0,265.0,2.8,27.0,278.0,265.59,198.13
2016,8,20,12,15,17.5,302.0,2.7,27.0,318.5,304.2,226.55
2016,8,20,12,30,21.0,339.0,2.6,27.0,359.0,342.41,254.29
2016,8,20,12,45,13.0,248.0,2.55,27.0,260.5,246.36,183.29
2016,8,20,13,0,5.0,157.0,2.5,27.0,162.0,152.02,112.29
2016,8,20,13,15,7.0,173.5,2.45,26.5,180.0,169.05,125.76
2016,8,20,13,30,9.0,190.0,2.4,26.0,198.0,185.85,138.87
2016,8,20,13,45,8.5,187.0,2.35,26.0,194.5,182.03,135.99
2016,8,20,14,0,8.0,184.0,2.3,26.0,191.0,178.23,133.18
2016,8,20,14,15,4.0,156.0,2.15,26.0,159.5,148.58,110.5
2016,8,20,14,30,0.0,128.0,2.0,26.0,128.0,119.4,88.08
2016,8,20,14,45,4.5,171.5,1.95,26.0,175.5,162.44,121.53
2016,8,20,15,0,9.0,215.0,1.9,26.0,223.0,204.39,153.7
2016,8,20,15,15,4.5,171.5,1.75,25.5,175.5,161.35,121.12
2016,8,20,15,30,0.0,128.0,1.6,25.0,128.0,118.9,88.7
2016,8,20,15,45,0.0,71.5,1.45,25.0,71.5,66.64,47.77
2016,8,20,16,0,0.0,15.0,1.3,25.0,15.0,13.94,5.64
2016,8,20,16,15,46.5,125.5,1.15,25.0,151.0,129.73,97.41
2016,8,20,16,30,93.0,236.0,1.0,25.0,287.0,228.57,172.18
2016,8,20,16,45,49.0,191.5,0.85,25.0,218.5,175.39,132.12
2016,8,20,17,0,5.0,147.0,0.7,25.0,150.0,132.15,100.47
2016,8,20,17,15,2.5,126.5,0.6,24.5,128.0,112.98,86.0
2016,8,20,17,30,0.0,106.0,0.5,24.0,106.0,94.3,71.53
2016,8,20,17,45,0.0,85.0,0.4,24.0,85.0,76.17,59.8
2016,8,20,18,0,0.0,64.0,0.3,24.0,64.0,58.1,44.31
2016,8,20,18,15,0.0,45.5,0.35,24.0,45.5,41.83,30.09
2016,8,20,18,30,0.0,27.0,0.4,24.0,27.0,25.07,15.28
2016,8,20,18,45,0.0,13.5,0.45,24.0,13.5,12.52,2.17
2016,8,20,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,20.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,7.0,2.65,20.0,7.0,6.67,0.0
2016,8,21,6,30,0.0,14.0,2.6,20.0,14.0,12.98,3.71
2016,8,21,6,45,0.0,28.0,2.6,20.5,28.0,25.99,15.54
2016,8,21,7,0,0.0,42.0,2.6,21.0,42.0,39.03,26.71
2016,8,21,7,15,0.0,58.5,2.55,21.0,58.5,55.0,40.25
2016,8,21,7,30,0.0,75.0,2.5,21.0,75.0,71.04,53.62
2016,8,21,7,45,0.0,74.0,2.5,21.5,74.0,69.18,51.88
2016,8,21,8,0,0.0,73.0,2.5,22.0,73.0,67.93,50.58
2016,8,21,8,15,0.0,86.0,2.55,22.0,86.0,80.29,60.49
2016,8,21,8,30,0.0,99.0,2.6,22.0,99.0,92.81,70.4
2016,8,21,8,45,2.0,136.0,2.65,22.5,137.0,130.74,100.48
2016,8,21,9,0,4.0,173.0,2.7,23.0,175.0,169.14,130.31
2016,8,21,9,15,38.5,239.0,2.6,23.0,265.0,276.6,214.42
2016,8,21,9,30,73.0,305.0,2.5,23.0,355.0,379.27,291.98
2016,8,21,9,45,64.0,319.0,2.45,23.5,365.5,386.11,294.89
2016,8,21,10,0,55.0,333.0,2.4,24.0,376.0,392.28,297.7
2016,8,21,10,15,65.0,358.5,2.1,24.0,411.5,428.61,323.31
2016,8,21,10,30,75.0,384.0,1.8,24.0,447.0,464.86,348.11
2016,8,21,10,45,47.5,347.5,1.5,24.5,388.0,397.42,296.64
2016,8,21,11,0,20.0,311.0,1.2,25.0,329.0,319.07,237.62
2016,8,21,11,15,32.0,355.5,0.95,25.0,384.5,387.48,286.72
2016,8,21,11,30,44.0,400.0,0.7,25.0,440.0,444.01,324.87
2016,8,21,11,45,79.0,435.5,0.45,25.5,509.5,513.59,370.54
2016,8,21,12,0,114.0,471.0,0.2,26.0,579.0,592.34,419.59
2016,8,21,12,15,124.0,477.0,0.5,26.0,594.5,603.15,429.1
2016,8,21,12,30,134.0,483.0,0.8,26.0,610.0,612.86,438.59
2016,8,21,12,45,164.5,482.5,1.1,26.0,637.5,634.38,456.35
2016,8,21,13,0,195.0,482.0,1.4,26.0,665.0,653.79,472.33
2016,8,21,13,15,162.5,474.5,1.55,26.0,626.0,607.41,441.08
2016,8,21,13,30,130.0,467.0,1.7,26.0,587.0,562.4,410.68
2016,8,21,13,45,179.0,455.0,1.9,26.0,617.0,582.86,427.63
2016,8,21,14,0,228.0,443.0,2.1,26.0,647.0,599.36,441.19
2016,8,21,14,15,128.0,387.0,2.2,25.5,501.0,459.02,341.81
2016,8,21,14,30,28.0,331.0,2.3,25.0,355.0,326.66,245.03
2016,8,21,14,45,52.5,347.0,2.45,25.0,389.5,353.57,266.38
2016,8,21,15,0,77.0,363.0,2.6,25.0,424.0,377.18,284.49
2016,8,21,15,15,54.0,322.5,2.6,25.0,364.0,321.85,243.45
2016,8,21,15,30,31.0,282.0,2.6,25.0,304.0,269.57,204.53
2016,8,21,15,45,37.5,271.0,2.65,25.0,296.0,258.69,196.78
2016,8,21,16,0,44.0,260.0,2.7,25.0,288.0,246.89,188.05
2016,8,21,16,15,50.0,242.0,2.65,24.5,271.5,228.31,174.22
2016,8,21,16,30,56.0,224.0,2.6,24.0,255.0,208.99,159.54
2016,8,21,16,45,188.5,196.0,2.55,24.0,283.0,203.68,150.55
2016,8,21,17,0,321.0,168.0,2.5,24.0,311.0,181.21,126.92
2016,8,21,17,15,307.5,145.0,2.35,24.0,267.0,138.42,95.38
2016,8,21,17,30,294.0,122.0,2.2,24.0,223.0,97.67,70.74
2016,8,21,17,45,264.5,102.0,2.1,24.0,180.0,77.93,61.42
2016,8,21,18,0,235.0,82.0,2.0,24.0,137.0,63.93,49.3
2016,8,21,18,15,184.5,62.0,1.9,23.5,98.0,49.29,36.42
2016,8,21,18,30,134.0,42.0,1.8,23.0,59.0,34.09,22.74
2016,8,21,18,45,67.0,21.0,1.7,23.0,29.5,17.55,4.22
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,4.0,1.75,22.0,4.0,3.81,0.0
2016,8,22,6,30,0.0,8.0,1.9,22.0,8.0,7.4,0.0
2016,8,22,6,45,0.0,17.0,2.1,22.5,17.0,15.75,7.09
2016,8,22,7,0,0.0,26.0,2.3,23.0,26.0,24.11,14.22
2016,8,22,7,15,0.0,37.0,2.35,23.5,37.0,34.35,22.81
2016,8,22,7,30,0.0,48.0,2.4,24.0,48.0,44.6,31.26
2016,8,22,7,45,0.0,55.0,2.45,24.5,55.0,51.12,36.49
2016,8,22,8,0,0.0,62.0,2.5,25.0,62.0,57.66,41.61
2016,8,22,8,15,0.0,98.5,2.6,25.0,98.5,92.69,69.75
2016,8,22,8,30,0.0,135.0,2.7,25.0,135.0,128.87,98.31
2016,8,22,8,45,0.0,117.5,2.85,25.5,117.5,110.77,83.38
2016,8,22,9,0,0.0,100.0,3.0,26.0,100.0,93.47,69.25
2016,8,22,9,15,65.0,209.5,3.05,26.0,254.0,267.44,206.58
2016,8,22,9,30,130.0,319.0,3.1,26.0,408.0,458.56,349.66
2016,8,22,9,45,138.5,342.0,3.2,26.5,442.5,493.23,372.77
2016,8,22,10,0,147.0,365.0,3.3,27.0,477.0,527.62,396.08
2016,8,22,10,15,269.0,358.0,3.35,27.0,575.0,651.42,486.64
2016,8,22,10,30,391.0,351.0,3.4,27.0,673.0,765.77,567.72
2016,8,22,10,45,403.5,358.5,3.45,27.5,701.5,800.07,588.54
2016,8,22,11,0,416.0,366.0,3.5,28.0,730.0,821.47,601.25
2016,8,22,11,15,317.5,412.0,3.5,28.0,694.0,759.13,555.29
2016,8,22,11,30,219.0,458.0,3.5,28.0,658.0,693.22,506.93
2016,8,22,11,45,239.0,462.0,3.55,28.0,683.5,713.35,521.43
2016,8,22,12,0,259.0,466.0,3.6,28.0,709.0,742.11,541.11
2016,8,22,12,15,217.5,475.0,3.6,28.0,679.5,693.48,506.41
2016,8,22,12,30,176.0,484.0,3.6,28.0,650.0,654.8,478.6
2016,8,22,12,45,522.5,304.5,3.6,28.0,796.5,813.14,598.41
2016,8,22,13,0,869.0,125.0,3.6,28.0,943.0,932.31,680.95
2016,8,22,13,15,594.0,282.5,3.6,28.0,839.0,821.02,603.34
2016,8,22,13,30,319.0,440.0,3.6,28.0,735.0,704.99,516.6
2016,8,22,13,45,587.5,281.0,3.6,28.5,809.0,766.4,566.27
2016,8,22,14,0,856.0,122.0,3.6,29.0,883.0,800.21,591.83
2016,8,22,14,15,850.0,120.5,3.6,29.0,856.5,757.84,563.28
2016,8,22,14,30,844.0,119.0,3.6,29.0,830.0,713.39,533.5
2016,8,22,14,45,834.5,117.5,3.6,29.0,796.0,664.76,498.43
2016,8,22,15,0,825.0,116.0,3.6,29.0,762.0,614.8,461.57
2016,8,22,15,15,813.0,113.5,3.6,29.0,722.0,559.88,420.19
2016,8,22,15,30,801.0,111.0,3.6,29.0,682.0,505.35,377.87
2016,8,22,15,45,780.0,110.5,3.6,29.0,635.0,448.33,332.46
2016,8,22,16,0,759.0,110.0,3.6,29.0,588.0,392.33,286.59
2016,8,22,16,15,737.0,106.0,3.4,28.5,538.0,334.26,238.45
2016,8,22,16,30,715.0,102.0,3.2,28.0,488.0,274.25,188.11
2016,8,22,16,45,375.5,135.5,3.05,28.0,336.5,185.58,127.22
2016,8,22,17,0,36.0,169.0,2.9,28.0,185.0,149.16,111.92
2016,8,22,17,15,297.5,125.5,2.7,27.5,228.0,122.57,82.09
2016,8,22,17,30,559.0,82.0,2.5,27.0,271.0,65.49,41.62
2016,8,22,17,45,493.0,74.0,2.35,26.5,217.5,52.93,39.63
2016,8,22,18,0,427.0,66.0,2.2,26.0,164.0,49.52,36.66
2016,8,22,18,15,332.0,53.5,2.25,25.5,116.5,40.53,28.68
2016,8,22,18,30,237.0,41.0,2.3,25.0,69.0,31.83,20.55
2016,8,22,18,45,118.5,20.5,2.35,25.0,34.5,16.09,1.95
2016,8,22,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,6,15,60.0,15.0,3.7,23.0,20.0,29.64,0.0
2016,8,23,6,30,120.0,30.0,3.8,23.0,40.0,81.12,47.79
2016,8,23,6,45,227.5,46.5,3.9,23.5,83.0,154.14,114.27
2016,8,23,7,0,335.0,63.0,4.0,24.0,126.0,232.09,180.03
2016,8,23,7,15,409.5,74.0,4.2,24.0,178.0,299.43,237.52
2016,8,23,7,30,484.0,85.0,4.4,24.0,230.0,378.18,302.8
2016,8,23,7,45,542.5,91.5,4.6,24.5,285.5,446.85,358.04
2016,8,23,8,0,601.0,98.0,4.8,25.0,341.0,519.93,415.06
2016,8,23,8,15,636.5,104.0,4.9,25.5,395.0,580.41,460.52
2016,8,23,8,30,672.0,110.0,5.0,26.0,449.0,642.23,505.73
2016,8,23,8,45,708.0,110.5,5.1,26.5,502.5,698.94,544.86
2016,8,23,9,0,744.0,111.0,5.2,27.0,556.0,753.01,581.27
2016,8,23,9,15,763.0,114.5,5.2,27.0,604.5,799.24,612.27
2016,8,23,9,30,782.0,118.0,5.2,27.0,653.0,843.91,641.86
2016,8,23,9,45,804.5,116.5,5.2,27.5,697.5,884.3,666.83
2016,8,23,10,0,827.0,115.0,5.2,28.0,742.0,914.88,684.79
2016,8,23,10,15,837.5,117.5,5.2,28.0,779.0,943.73,702.93
2016,8,23,10,30,848.0,120.0,5.2,28.0,816.0,969.56,719.02
2016,8,23,10,45,860.0,118.5,5.25,28.5,847.0,989.41,730.0
2016,8,23,11,0,872.0,117.0,5.3,29.0,878.0,1005.99,738.86
2016,8,23,11,15,877.5,118.5,5.25,29.0,900.5,1015.73,744.07
2016,8,23,11,30,883.0,120.0,5.2,29.0,923.0,1021.8,746.99
2016,8,23,11,45,885.5,121.0,5.2,29.5,937.5,1020.61,744.12
2016,8,23,12,0,888.0,122.0,5.2,30.0,952.0,1015.72,739.0
2016,8,23,12,15,889.5,122.0,5.2,30.0,958.0,1005.16,731.82
2016,8,23,12,30,891.0,122.0,5.2,30.0,964.0,991.0,722.42
2016,8,23,12,45,891.0,121.5,5.2,30.5,961.5,971.39,708.06
2016,8,23,13,0,891.0,121.0,5.2,31.0,959.0,948.4,691.59
2016,8,23,13,15,889.0,120.5,5.15,31.0,947.5,920.31,672.92
2016,8,23,13,30,887.0,120.0,5.1,31.0,936.0,889.14,652.22
2016,8,23,13,45,882.5,119.5,5.1,31.0,916.5,852.94,628.39
2016,8,23,14,0,878.0,119.0,5.1,31.0,897.0,814.1,602.65
2016,8,23,14,15,871.5,117.5,5.05,31.0,870.0,770.37,573.13
2016,8,23,14,30,865.0,116.0,5.0,31.0,843.0,724.55,541.97
2016,8,23,14,45,849.0,118.0,4.95,31.0,806.5,673.74,504.89
2016,8,23,15,0,833.0,120.0,4.9,31.0,770.0,622.14,466.35
2016,8,23,15,15,820.5,117.5,4.8,30.5,729.5,566.55,424.89
2016,8,23,15,30,808.0,115.0,4.7,30.0,689.0,511.24,382.36
2016,8,23,15,45,787.5,113.5,4.65,30.0,641.5,453.06,335.8
2016,8,23,16,0,767.0,112.0,4.6,30.0,594.0,395.88,288.79
2016,8,23,16,15,745.0,108.0,4.35,29.5,543.0,337.27,240.08
2016,8,23,16,30,723.0,104.0,4.1,29.0,492.0,276.65,189.19
2016,8,23,16,45,688.0,100.5,3.9,29.0,437.5,219.17,141.15
2016,8,23,17,0,653.0,97.0,3.7,29.0,383.0,165.57,98.63
2016,8,23,17,15,609.5,90.0,3.4,28.5,328.0,112.6,62.74
2016,8,23,17,30,566.0,83.0,3.1,28.0,273.0,65.11,42.04
2016,8,23,17,45,499.5,75.0,2.85,27.5,218.5,54.07,40.42
2016,8,23,18,0,433.0,67.0,2.6,27.0,164.0,50.73,37.5
2016,8,23,18,15,333.5,54.0,2.55,26.5,116.0,41.03,28.92
2016,8,23,18,30,234.0,41.0,2.5,26.0,68.0,31.93,20.4
2016,8,23,18,45,117.0,20.5,2.5,25.5,34.0,16.15,0.09
2016,8,23,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,6,15,112.0,13.0,2.75,22.5,22.0,41.07,0.0
2016,8,24,6,30,224.0,26.0,3.0,23.0,44.0,115.1,67.31
2016,8,24,6,45,346.5,37.0,3.3,23.5,90.0,189.33,140.07
2016,8,24,7,0,469.0,48.0,3.6,24.0,136.0,275.39,213.24
2016,8,24,7,15,538.5,56.0,3.75,24.0,190.0,345.53,273.59
2016,8,24,7,30,608.0,64.0,3.9,24.0,244.0,422.4,337.5
2016,8,24,7,45,663.0,67.0,4.1,24.5,301.5,490.68,392.24
2016,8,24,8,0,718.0,70.0,4.3,25.0,359.0,561.07,446.76
2016,8,24,8,15,748.0,74.0,4.3,25.5,414.5,620.84,490.56
2016,8,24,8,30,778.0,78.0,4.3,26.0,470.0,681.18,532.01
2016,8,24,8,45,803.5,80.0,4.35,26.5,523.5,735.77,568.42
2016,8,24,9,0,829.0,82.0,4.4,27.0,577.0,783.76,599.41
2016,8,24,9,15,845.0,84.5,4.4,27.0,625.0,828.99,629.04
2016,8,24,9,30,861.0,87.0,4.4,27.0,673.0,872.3,657.01
2016,8,24,9,45,873.5,88.5,4.4,27.5,716.5,909.01,678.88
2016,8,24,10,0,886.0,90.0,4.4,28.0,760.0,943.05,698.75
2016,8,24,10,15,894.5,92.0,4.4,28.0,796.5,970.87,715.74
2016,8,24,10,30,903.0,94.0,4.4,28.0,833.0,995.39,730.58
2016,8,24,10,45,908.5,95.0,4.4,28.5,862.5,1012.38,739.04
2016,8,24,11,0,914.0,96.0,4.4,29.0,892.0,1025.72,745.21
2016,8,24,11,15,918.0,97.0,4.35,29.0,914.0,1033.8,749.28
2016,8,24,11,30,922.0,98.0,4.3,29.0,936.0,1038.05,751.02
2016,8,24,11,45,916.5,104.0,4.3,29.5,947.5,1034.12,746.42
2016,8,24,12,0,911.0,110.0,4.3,30.0,959.0,1026.28,739.51
2016,8,24,12,15,911.5,110.0,4.25,30.0,964.0,1014.52,731.41
2016,8,24,12,30,912.0,110.0,4.2,30.0,969.0,999.09,721.08
2016,8,24,12,45,909.0,111.0,4.2,30.5,965.5,977.74,705.88
2016,8,24,13,0,906.0,112.0,4.2,31.0,962.0,953.03,688.62
2016,8,24,13,15,903.5,111.5,4.15,31.0,950.0,924.07,669.78
2016,8,24,13,30,901.0,111.0,4.1,31.0,938.0,892.0,648.9
2016,8,24,13,45,596.5,268.0,4.1,31.0,810.5,761.24,558.44
2016,8,24,14,0,292.0,425.0,4.1,31.0,683.0,635.79,464.65
2016,8,24,14,15,583.5,267.0,4.05,30.5,762.5,694.66,514.27
2016,8,24,14,30,875.0,109.0,4.0,30.0,842.0,724.13,540.78
2016,8,24,14,45,854.5,113.5,3.95,30.0,804.5,672.18,502.86
2016,8,24,15,0,834.0,118.0,3.9,30.0,767.0,619.79,463.96
2016,8,24,15,15,821.5,115.5,3.85,30.0,726.0,564.05,421.9
2016,8,24,15,30,809.0,113.0,3.8,30.0,685.0,508.63,378.88
2016,8,24,15,45,789.5,111.0,3.75,30.0,637.5,450.36,332.54
2016,8,24,16,0,770.0,109.0,3.7,30.0,590.0,392.97,285.61
2016,8,24,16,15,748.0,105.0,3.5,29.5,539.0,334.17,236.96
2016,8,24,16,30,726.0,101.0,3.3,29.0,488.0,273.46,186.15
2016,8,24,16,45,695.0,96.0,3.1,29.0,434.0,215.39,137.63
2016,8,24,17,0,664.0,91.0,2.9,29.0,380.0,160.73,94.28
2016,8,24,17,15,621.5,84.5,2.6,28.5,325.0,107.61,58.64
2016,8,24,17,30,579.0,78.0,2.3,28.0,270.0,59.83,38.66
2016,8,24,17,45,510.0,70.5,2.05,27.5,215.5,50.49,37.38
2016,8,24,18,0,441.0,63.0,1.8,27.0,161.0,47.37,34.64
2016,8,24,18,15,344.5,50.5,1.75,26.5,113.0,38.39,26.67
2016,8,24,18,30,248.0,38.0,1.7,26.0,65.0,29.6,18.37
2016,8,24,18,45,124.0,19.0,1.65,25.5,32.5,14.98,0.0
2016,8,24,19,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,107.5,13.0,1.4,22.0,21.0,39.95,0.0
2016,8,25,6,30,215.0,26.0,1.6,22.0,42.0,111.89,63.72
2016,8,25,6,45,324.0,39.0,1.8,22.5,87.5,183.28,135.61
2016,8,25,7,0,433.0,52.0,2.0,23.0,133.0,264.55,204.69
2016,8,25,7,15,504.5,61.0,2.1,23.5,186.5,335.04,264.2
2016,8,25,7,30,576.0,70.0,2.2,24.0,240.0,412.45,327.08
2016,8,25,7,45,622.5,76.5,2.3,24.5,295.5,478.37,378.91
2016,8,25,8,0,669.0,83.0,2.4,25.0,351.0,547.5,431.2
2016,8,25,8,15,701.5,88.0,2.4,25.0,406.0,607.82,475.68
2016,8,25,8,30,734.0,93.0,2.4,25.0,461.0,666.43,516.55
2016,8,25,8,45,759.5,96.0,2.4,25.5,514.0,720.49,551.69
2016,8,25,9,0,785.0,99.0,2.4,26.0,567.0,774.01,585.63
2016,8,25,9,15,802.0,102.5,2.35,26.0,615.0,819.93,614.49
2016,8,25,9,30,819.0,106.0,2.3,26.0,663.0,864.04,641.71
2016,8,25,9,45,835.0,107.0,2.25,26.5,706.5,894.84,658.43
2016,8,25,10,0,851.0,108.0,2.2,27.0,750.0,930.47,678.2
2016,8,25,10,15,860.0,109.5,2.15,27.0,786.5,957.26,693.31
2016,8,25,10,30,869.0,111.0,2.1,27.0,823.0,980.9,706.43
2016,8,25,10,45,877.0,112.0,2.05,27.5,852.5,999.7,715.05
2016,8,25,11,0,885.0,113.0,2.0,28.0,882.0,1015.02,721.53
2016,8,25,11,15,889.5,114.0,1.95,28.0,903.5,1023.21,725.07
2016,8,25,11,30,894.0,115.0,1.9,28.0,925.0,1027.68,726.47
2016,8,25,11,45,898.0,114.5,1.9,28.5,939.0,1026.33,723.65
2016,8,25,12,0,902.0,114.0,1.9,29.0,953.0,1021.23,718.71
2016,8,25,12,15,902.5,114.0,1.9,29.0,958.0,1009.45,711.24
2016,8,25,12,30,903.0,114.0,1.9,29.0,963.0,994.04,701.69
2016,8,25,12,45,902.0,113.5,1.9,29.0,959.5,973.15,688.84
2016,8,25,13,0,901.0,113.0,1.9,29.0,956.0,948.87,673.94
2016,8,25,13,15,898.5,112.5,1.9,29.0,944.0,919.94,656.14
2016,8,25,13,30,896.0,112.0,1.9,29.0,932.0,887.93,636.34
2016,8,25,13,45,891.5,111.0,1.9,29.0,912.0,850.81,613.18
2016,8,25,14,0,887.0,110.0,1.9,29.0,892.0,811.04,588.14
2016,8,25,14,15,880.5,108.5,1.9,29.0,864.5,766.82,559.93
2016,8,25,14,30,874.0,107.0,1.9,29.0,837.0,720.49,530.0
2016,8,25,14,45,566.0,236.0,1.95,29.0,701.0,593.02,437.47
2016,8,25,15,0,258.0,365.0,2.0,29.0,565.0,487.44,358.94
2016,8,25,15,15,304.5,332.5,2.0,29.0,555.5,466.72,345.04
2016,8,25,15,30,351.0,300.0,2.0,29.0,546.0,440.98,326.19
2016,8,25,15,45,311.0,285.5,2.0,29.0,493.0,386.8,285.96
2016,8,25,16,0,271.0,271.0,2.0,29.0,440.0,336.82,248.52
2016,8,25,16,15,233.5,250.5,1.9,28.5,387.0,290.52,213.87
2016,8,25,16,30,196.0,230.0,1.8,28.0,334.0,245.81,180.37
2016,8,25,16,45,360.5,175.5,1.75,28.0,341.0,216.09,150.69
2016,8,25,17,0,525.0,121.0,1.7,28.0,348.0,165.21,103.74
2016,8,25,17,15,551.0,98.5,1.55,27.5,306.0,112.59,65.6
2016,8,25,17,30,577.0,76.0,1.4,27.0,264.0,56.79,42.76
2016,8,25,17,45,512.5,67.5,1.3,26.5,210.5,48.19,35.59
2016,8,25,18,0,448.0,59.0,1.2,26.0,157.0,44.04,31.95
2016,8,25,18,15,351.0,47.0,1.2,25.5,109.5,36.38,25.07
2016,8,25,18,30,254.0,35.0,1.2,25.0,62.0,27.25,16.41
2016,8,25,18,45,127.0,17.5,1.2,25.0,31.0,13.8,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,26,6,15,55.0,13.5,0.7,22.5,17.5,26.99,0.0
2016,8,26,6,30,110.0,27.0,0.8,23.0,35.0,73.53,39.09
2016,8,26,6,45,212.5,44.5,0.9,23.5,77.5,147.12,108.01
2016,8,26,7,0,315.0,62.0,1.0,24.0,120.0,223.34,171.51
2016,8,26,7,15,388.0,74.0,1.0,24.0,170.5,290.06,227.1
2016,8,26,7,30,461.0,86.0,1.0,24.0,221.0,364.47,287.0
2016,8,26,7,45,512.0,95.0,1.05,24.5,275.0,433.6,340.25
2016,8,26,8,0,563.0,104.0,1.1,25.0,329.0,503.26,391.96
2016,8,26,8,15,438.5,150.5,1.0,25.0,341.5,491.31,379.87
2016,8,26,8,30,314.0,197.0,0.9,25.0,354.0,459.32,353.04
2016,8,26,8,45,504.0,162.0,0.85,25.5,446.5,592.87,450.61
2016,8,26,9,0,694.0,127.0,0.8,26.0,539.0,735.05,545.94
2016,8,26,9,15,714.0,131.5,0.7,26.0,586.5,781.46,571.79
2016,8,26,9,30,734.0,136.0,0.6,26.0,634.0,826.54,597.14
2016,8,26,9,45,749.0,140.0,0.5,26.5,676.5,860.49,613.57
2016,8,26,10,0,764.0,144.0,0.4,27.0,719.0,896.49,630.94
2016,8,26,10,15,626.0,227.0,0.45,27.0,713.5,873.07,615.28
2016,8,26,10,30,488.0,310.0,0.5,27.0,708.0,830.78,584.88
2016,8,26,10,45,446.0,339.5,0.6,27.5,714.0,824.06,579.56
2016,8,26,11,0,404.0,369.0,0.7,28.0,720.0,813.76,571.5
2016,8,26,11,15,425.0,373.0,0.8,28.0,750.5,837.95,588.16
2016,8,26,11,30,446.0,377.0,0.9,28.0,781.0,860.06,603.07
2016,8,26,11,45,641.5,262.0,1.0,28.0,853.0,935.86,657.38
2016,8,26,12,0,837.0,147.0,1.1,28.0,925.0,989.54,691.25
2016,8,26,12,15,657.5,274.0,1.2,28.0,887.5,943.59,662.99
2016,8,26,12,30,478.0,401.0,1.3,28.0,850.0,879.82,618.82
2016,8,26,12,45,657.5,274.5,1.4,28.5,889.5,912.13,645.91
2016,8,26,13,0,837.0,148.0,1.5,29.0,929.0,922.99,653.57
2016,8,26,13,15,834.5,147.5,1.55,29.0,918.0,895.43,636.94
2016,8,26,13,30,832.0,147.0,1.6,29.0,907.0,865.01,618.8
2016,8,26,13,45,427.0,235.0,1.7,29.0,625.0,588.02,432.02
2016,8,26,14,0,22.0,323.0,1.8,29.0,343.0,318.92,233.85
2016,8,26,14,15,104.0,367.0,1.9,28.5,454.5,422.77,312.55
2016,8,26,14,30,186.0,411.0,2.0,28.0,566.0,511.7,377.28
2016,8,26,14,45,491.5,271.0,2.1,28.0,656.0,574.69,427.21
2016,8,26,15,0,797.0,131.0,2.2,28.0,746.0,606.19,452.59
2016,8,26,15,15,784.0,128.0,2.25,28.0,705.0,552.19,412.06
2016,8,26,15,30,771.0,125.0,2.3,28.0,664.0,497.9,370.59
2016,8,26,15,45,587.5,182.0,2.35,28.0,576.0,418.65,310.08
2016,8,26,16,0,404.0,239.0,2.4,28.0,488.0,360.74,266.15
2016,8,26,16,15,376.0,221.5,2.35,27.5,438.0,309.22,226.26
2016,8,26,16,30,348.0,204.0,2.3,27.0,388.0,260.83,188.32
2016,8,26,16,45,320.5,184.0,2.25,27.0,338.5,213.9,151.34
2016,8,26,17,0,293.0,164.0,2.2,27.0,289.0,170.42,118.18
2016,8,26,17,15,274.0,142.0,2.1,26.5,246.0,129.66,89.53
2016,8,26,17,30,255.0,120.0,2.0,26.0,203.0,91.59,72.39
2016,8,26,17,45,225.0,99.0,1.9,25.5,161.5,75.82,59.21
2016,8,26,18,0,195.0,78.0,1.8,25.0,120.0,60.97,46.43
2016,8,26,18,15,145.5,57.0,1.8,24.5,83.0,45.47,32.76
2016,8,26,18,30,96.0,36.0,1.8,24.0,46.0,29.38,17.99
2016,8,26,18,45,48.0,18.0,1.85,24.0,23.0,15.04,0.0
2016,8,26,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,69.5,12.5,0.6,22.0,17.5,29.79,0.0
2016,8,27,6,30,139.0,25.0,0.7,22.0,35.0,85.62,44.51
2016,8,27,6,45,242.5,41.0,0.8,22.5,77.5,154.21,113.36
2016,8,27,7,0,346.0,57.0,0.9,23.0,120.0,230.99,177.82
2016,8,27,7,15,418.0,68.5,0.9,23.5,171.5,298.46,233.84
2016,8,27,7,30,490.0,80.0,0.9,24.0,223.0,377.49,296.66
2016,8,27,7,45,538.5,88.5,0.9,24.5,276.5,442.71,346.59
2016,8,27,8,0,587.0,97.0,0.9,25.0,330.0,511.44,397.05
2016,8,27,8,15,622.5,103.5,0.75,25.0,384.0,571.89,439.07
2016,8,27,8,30,658.0,110.0,0.6,25.0,438.0,633.69,480.05
2016,8,27,8,45,685.5,114.5,0.45,25.5,489.5,687.84,511.83
2016,8,27,9,0,713.0,119.0,0.3,26.0,541.0,741.85,542.02
2016,8,27,9,15,732.5,123.0,0.4,26.5,588.5,787.9,569.99
2016,8,27,9,30,752.0,127.0,0.5,27.0,636.0,828.79,594.48
2016,8,27,9,45,763.5,132.0,0.6,27.5,677.5,865.4,616.12
2016,8,27,10,0,775.0,137.0,0.7,28.0,719.0,899.53,636.12
2016,8,27,10,15,786.0,140.0,0.8,28.0,755.5,928.29,654.03
2016,8,27,10,30,797.0,143.0,0.9,28.0,792.0,954.15,670.25
2016,8,27,10,45,496.0,287.5,1.05,28.0,696.5,819.37,583.19
2016,8,27,11,0,195.0,432.0,1.2,28.0,601.0,648.21,464.5
2016,8,27,11,15,191.5,444.5,1.3,28.0,614.0,655.82,471.17
2016,8,27,11,30,188.0,457.0,1.4,28.0,627.0,662.31,475.49
2016,8,27,11,45,510.0,303.5,1.5,28.5,774.5,844.04,604.22
2016,8,27,12,0,832.0,150.0,1.6,29.0,922.0,987.35,696.01
2016,8,27,12,15,833.5,150.5,1.65,29.0,927.0,977.34,688.6
2016,8,27,12,30,835.0,151.0,1.7,29.0,932.0,963.93,680.92
2016,8,27,12,45,624.0,276.5,1.8,29.0,859.5,882.14,629.01
2016,8,27,13,0,413.0,402.0,1.9,29.0,787.0,788.99,563.88
2016,8,27,13,15,618.5,276.5,1.95,29.0,844.5,836.12,602.2
2016,8,27,13,30,824.0,151.0,2.0,29.0,902.0,866.32,624.34
2016,8,27,13,45,817.0,151.0,2.05,29.0,881.5,829.23,600.79
2016,8,27,14,0,810.0,151.0,2.1,29.0,861.0,789.9,576.15
2016,8,27,14,15,802.5,149.0,2.1,29.0,833.5,746.27,547.98
2016,8,27,14,30,795.0,147.0,2.1,29.0,806.0,700.9,516.97
2016,8,27,14,45,483.0,259.5,2.15,29.0,655.0,558.2,413.12
2016,8,27,15,0,171.0,372.0,2.2,29.0,504.0,440.94,325.7
2016,8,27,15,15,188.0,349.0,2.15,28.5,486.5,417.05,309.82
2016,8,27,15,30,205.0,326.0,2.1,28.0,469.0,391.25,291.55
2016,8,27,15,45,449.5,230.0,2.1,28.0,514.5,397.9,295.3
2016,8,27,16,0,694.0,134.0,2.1,28.0,560.0,378.54,275.68
2016,8,27,16,15,669.0,128.5,2.0,27.5,510.0,321.32,228.83
2016,8,27,16,30,644.0,123.0,1.9,27.0,460.0,266.39,183.24
2016,8,27,16,45,611.0,116.0,1.85,27.0,407.0,211.2,137.85
2016,8,27,17,0,578.0,109.0,1.8,27.0,354.0,159.85,97.87
2016,8,27,17,15,532.5,100.0,1.65,26.5,300.5,110.03,65.22
2016,8,27,17,30,487.0,91.0,1.5,26.0,247.0,65.78,50.59
2016,8,27,17,45,423.5,79.0,1.4,26.0,195.0,57.55,43.61
2016,8,27,18,0,360.0,67.0,1.3,26.0,143.0,50.09,37.01
2016,8,27,18,15,268.0,51.0,1.3,25.5,98.0,39.0,27.15
2016,8,27,18,30,176.0,35.0,1.3,25.0,53.0,27.36,16.05
2016,8,27,18,45,88.0,17.5,1.3,25.0,26.5,13.9,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,63.0,12.5,1.7,21.5,17.0,28.15,0.0
2016,8,28,6,30,126.0,25.0,1.9,22.0,34.0,81.38,40.11
2016,8,28,6,45,225.0,42.0,2.1,22.5,75.5,149.36,110.0
2016,8,28,7,0,324.0,59.0,2.3,23.0,117.0,224.32,173.71
2016,8,28,7,15,396.0,71.0,2.35,23.5,168.0,291.12,230.16
2016,8,28,7,30,468.0,83.0,2.4,24.0,219.0,365.5,290.9
2016,8,28,7,45,519.0,92.0,2.45,24.5,273.0,435.27,345.89
2016,8,28,8,0,570.0,101.0,2.5,25.0,327.0,505.3,399.17
2016,8,28,8,15,606.0,108.0,2.6,25.0,380.5,565.93,444.64
2016,8,28,8,30,642.0,115.0,2.7,25.0,434.0,627.99,490.01
2016,8,28,8,45,672.5,118.5,2.8,25.5,485.5,682.71,527.28
2016,8,28,9,0,703.0,122.0,2.9,26.0,537.0,737.54,563.46
2016,8,28,9,15,723.0,126.5,2.95,26.0,584.5,784.22,594.2
2016,8,28,9,30,743.0,131.0,3.0,26.0,632.0,825.51,620.93
2016,8,28,9,45,764.0,131.0,3.15,26.5,675.5,865.07,645.64
2016,8,28,10,0,785.0,131.0,3.3,27.0,719.0,902.63,668.8
2016,8,28,10,15,795.5,133.5,3.35,27.0,755.0,930.53,686.11
2016,8,28,10,30,806.0,136.0,3.4,27.0,791.0,955.49,701.56
2016,8,28,10,45,535.5,278.0,3.45,27.5,720.0,848.74,625.16
2016,8,28,11,0,265.0,420.0,3.5,28.0,649.0,718.67,526.8
2016,8,28,11,15,292.5,424.0,3.5,28.0,683.0,748.45,548.06
2016,8,28,11,30,320.0,428.0,3.5,28.0,717.0,776.86,567.32
2016,8,28,11,45,574.0,289.5,3.55,28.0,817.0,895.61,655.09
2016,8,28,12,0,828.0,151.0,3.6,28.0,917.0,993.19,720.84
2016,8,28,12,15,829.0,151.5,3.65,28.0,922.0,982.25,713.03
2016,8,28,12,30,830.0,152.0,3.7,28.0,927.0,967.84,703.92
2016,8,28,12,45,458.0,303.0,3.75,28.5,731.0,750.08,552.25
2016,8,28,13,0,86.0,454.0,3.8,29.0,535.0,519.69,380.72
2016,8,28,13,15,456.0,301.0,3.8,29.0,716.5,713.76,528.89
2016,8,28,13,30,826.0,148.0,3.8,29.0,898.0,864.39,635.92
2016,8,28,13,45,487.5,293.0,3.85,29.0,733.0,692.77,513.06
2016,8,28,14,0,149.0,438.0,3.9,29.0,568.0,532.14,392.3
2016,8,28,14,15,478.0,288.0,3.9,28.5,686.5,633.02,473.63
2016,8,28,14,30,807.0,138.0,3.9,28.0,805.0,699.8,527.22
2016,8,28,14,45,782.0,144.0,3.95,28.0,767.5,648.34,489.01
2016,8,28,15,0,757.0,150.0,4.0,28.0,730.0,597.14,450.79
2016,8,28,15,15,742.5,146.5,3.95,28.0,689.0,541.8,408.68
2016,8,28,15,30,728.0,143.0,3.9,28.0,648.0,487.81,366.43
2016,8,28,15,45,717.0,135.0,3.85,28.0,603.5,431.62,321.42
2016,8,28,16,0,706.0,127.0,3.8,28.0,559.0,375.61,275.28
2016,8,28,16,15,681.5,122.0,3.65,27.5,508.5,318.29,227.71
2016,8,28,16,30,657.0,117.0,3.5,27.0,458.0,263.2,181.29
2016,8,28,16,45,628.5,109.0,3.4,27.0,405.5,207.27,134.62
2016,8,28,17,0,600.0,101.0,3.3,27.0,353.0,154.59,93.16
2016,8,28,17,15,554.5,93.0,2.9,26.5,299.0,104.28,60.38
2016,8,28,17,30,509.0,85.0,2.5,26.0,245.0,60.17,45.86
2016,8,28,17,45,446.0,73.5,2.15,25.5,193.0,54.04,40.71
2016,8,28,18,0,383.0,62.0,1.8,25.0,141.0,46.37,33.99
2016,8,28,18,15,287.0,47.5,1.65,24.5,96.0,36.34,24.98
2016,8,28,18,30,191.0,33.0,1.5,24.0,51.0,25.83,14.61
2016,8,28,18,45,95.5,16.5,1.4,24.0,25.5,15.73,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,62.0,12.0,2.9,22.0,16.0,27.44,0.0
2016,8,29,6,30,124.0,24.0,3.1,22.0,32.0,79.23,36.58
2016,8,29,6,45,233.0,39.5,3.3,22.5,74.0,149.46,109.98
2016,8,29,7,0,342.0,55.0,3.5,23.0,116.0,227.52,176.57
2016,8,29,7,15,171.0,48.0,3.65,23.0,78.5,151.76,119.61
2016,8,29,7,30,0.0,41.0,3.8,23.0,41.0,38.07,25.94
2016,8,29,7,45,12.5,93.0,3.95,23.5,98.0,96.57,74.19
2016,8,29,8,0,25.0,145.0,4.1,24.0,155.0,159.53,124.94
2016,8,29,8,15,201.0,163.5,4.2,24.5,262.0,330.34,263.2
2016,8,29,8,30,377.0,182.0,4.3,25.0,369.0,489.91,387.4
2016,8,29,8,45,333.0,216.0,4.4,25.5,394.5,508.69,398.08
2016,8,29,9,0,289.0,250.0,4.5,26.0,420.0,522.42,405.23
2016,8,29,9,15,207.5,281.5,4.55,26.0,408.5,483.7,373.31
2016,8,29,9,30,126.0,313.0,4.6,26.0,397.0,450.77,345.41
2016,8,29,9,45,114.5,332.5,4.65,26.5,413.5,463.06,352.65
2016,8,29,10,0,103.0,352.0,4.7,27.0,430.0,460.75,349.12
2016,8,29,10,15,185.5,369.0,4.7,27.0,516.5,572.09,431.82
2016,8,29,10,30,268.0,386.0,4.7,27.0,603.0,685.6,513.41
2016,8,29,10,45,204.5,408.0,4.75,27.5,577.5,633.62,472.7
2016,8,29,11,0,141.0,430.0,4.8,28.0,552.0,592.53,440.13
2016,8,29,11,15,87.5,401.0,4.8,28.0,477.0,492.66,367.07
2016,8,29,11,30,34.0,372.0,4.8,28.0,402.0,406.27,302.55
2016,8,29,11,45,459.5,240.5,4.8,28.0,663.5,727.44,547.22
2016,8,29,12,0,885.0,109.0,4.8,28.0,925.0,998.08,732.68
2016,8,29,12,15,556.5,290.0,4.8,28.0,804.5,859.74,634.97
2016,8,29,12,30,228.0,471.0,4.8,28.0,684.0,693.13,510.03
2016,8,29,12,45,217.0,470.5,4.85,28.5,673.0,673.35,495.84
2016,8,29,13,0,206.0,470.0,4.9,29.0,662.0,653.07,480.65
2016,8,29,13,15,541.0,290.5,4.9,28.5,783.5,779.13,580.13
2016,8,29,13,30,876.0,111.0,4.9,28.0,905.0,866.47,644.9
2016,8,29,13,45,487.0,268.0,4.9,28.0,708.0,668.21,502.02
2016,8,29,14,0,98.0,425.0,4.9,28.0,511.0,477.02,355.22
2016,8,29,14,15,474.5,266.5,4.9,28.0,660.0,610.05,461.52
2016,8,29,14,30,851.0,108.0,4.9,28.0,809.0,700.56,532.36
2016,8,29,14,45,838.5,108.0,4.9,28.0,773.5,650.53,494.64
2016,8,29,15,0,826.0,108.0,4.9,28.0,738.0,599.47,455.93
2016,8,29,15,15,431.0,193.0,4.8,27.5,520.5,411.65,313.58
2016,8,29,15,30,36.0,278.0,4.7,27.0,303.0,268.26,203.22
2016,8,29,15,45,400.5,188.0,4.65,27.0,433.0,339.02,256.31
2016,8,29,16,0,765.0,98.0,4.6,27.0,563.0,373.75,275.18
2016,8,29,16,15,742.5,94.0,4.4,26.5,512.5,315.02,225.15
2016,8,29,16,30,720.0,90.0,4.2,26.0,462.0,258.15,176.29
2016,8,29,16,45,691.0,85.0,4.05,26.0,409.0,197.7,125.26
2016,8,29,17,0,662.0,80.0,3.9,26.0,356.0,143.71,82.4
2016,8,29,17,15,619.0,74.0,3.55,25.5,301.5,91.42,48.59
2016,8,29,17,30,576.0,68.0,3.2,25.0,247.0,46.61,34.48
2016,8,29,17,45,511.0,60.0,2.85,25.0,194.5,42.8,31.18
2016,8,29,18,0,446.0,52.0,2.5,25.0,142.0,38.78,27.51
2016,8,29,18,15,344.0,40.5,2.35,24.5,96.5,31.31,20.7
2016,8,29,18,30,242.0,29.0,2.2,24.0,51.0,23.39,12.34
2016,8,29,18,45,121.0,14.5,2.05,23.5,25.5,13.82,0.0
2016,8,29,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,72.0,11.5,2.15,22.0,16.0,29.58,0.0
2016,8,30,6,30,144.0,23.0,2.4,22.0,32.0,84.05,36.11
2016,8,30,6,45,252.0,38.0,2.65,22.5,74.0,155.0,113.78
2016,8,30,7,0,360.0,53.0,2.9,23.0,116.0,233.19,180.67
2016,8,30,7,15,208.0,80.5,2.95,23.0,120.0,202.26,159.96
2016,8,30,7,30,56.0,108.0,3.0,23.0,124.0,145.54,114.46
2016,8,30,7,45,95.5,134.0,3.05,23.5,169.0,208.1,165.42
