Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,8,0,135.0,160.0,3.1,24.0,214.0,266.47,211.8
2016,8,30,8,15,124.5,186.0,3.15,24.5,241.0,293.27,231.49
2016,8,30,8,30,114.0,212.0,3.2,25.0,268.0,318.58,249.55
2016,8,30,8,45,181.0,234.0,3.25,25.5,335.0,398.69,310.91
2016,8,30,9,0,248.0,256.0,3.3,26.0,402.0,495.89,382.94
2016,8,30,9,15,310.5,266.0,3.35,26.0,464.5,567.78,435.62
2016,8,30,9,30,373.0,276.0,3.4,26.0,527.0,642.77,489.61
2016,8,30,9,45,397.5,279.5,3.5,26.5,563.0,677.88,512.97
2016,8,30,10,0,422.0,283.0,3.6,27.0,599.0,726.0,545.07
2016,8,30,10,15,320.5,338.5,3.65,27.0,585.5,682.68,510.48
2016,8,30,10,30,219.0,394.0,3.7,27.0,572.0,633.14,471.77
2016,8,30,10,45,239.0,406.5,3.75,27.5,607.0,666.57,494.35
2016,8,30,11,0,259.0,419.0,3.8,28.0,642.0,712.2,524.45
2016,8,30,11,15,273.0,427.5,3.8,28.0,668.0,733.06,538.23
2016,8,30,11,30,287.0,436.0,3.8,28.0,694.0,752.5,551.16
2016,8,30,11,45,335.5,423.0,3.85,28.0,728.5,782.46,572.75
2016,8,30,12,0,384.0,410.0,3.9,28.0,763.0,810.43,592.83
2016,8,30,12,15,317.0,438.0,3.9,28.0,730.5,764.41,559.04
2016,8,30,12,30,250.0,466.0,3.9,28.0,698.0,718.12,525.31
2016,8,30,12,45,549.5,300.5,3.95,28.0,808.0,833.65,614.36
2016,8,30,13,0,849.0,135.0,4.0,28.0,918.0,919.25,674.94
2016,8,30,13,15,572.0,286.5,3.95,28.0,811.0,802.96,592.74
2016,8,30,13,30,295.0,438.0,3.9,28.0,704.0,682.15,501.86
2016,8,30,13,45,192.5,429.0,3.9,28.0,601.0,569.71,421.71
2016,8,30,14,0,90.0,420.0,3.9,28.0,498.0,466.07,345.9
2016,8,30,14,15,191.5,403.0,3.8,28.0,562.5,520.77,388.1
2016,8,30,14,30,293.0,386.0,3.7,28.0,627.0,564.43,420.79
2016,8,30,14,45,170.5,356.0,3.65,28.0,495.0,438.79,328.45
2016,8,30,15,0,48.0,326.0,3.6,28.0,363.0,326.65,244.82
2016,8,30,15,15,36.0,291.0,3.45,28.0,318.0,284.08,213.56
2016,8,30,15,30,24.0,256.0,3.3,28.0,273.0,245.48,184.83
2016,8,30,15,45,29.5,247.0,3.2,28.0,266.5,234.22,176.67
2016,8,30,16,0,35.0,238.0,3.1,28.0,260.0,224.26,169.29
2016,8,30,16,15,136.0,227.0,2.85,27.5,299.0,238.62,178.58
2016,8,30,16,30,237.0,216.0,2.6,27.0,338.0,239.2,175.39
2016,8,30,16,45,298.0,181.0,2.4,27.0,316.0,204.11,144.64
2016,8,30,17,0,359.0,146.0,2.2,27.0,294.0,157.76,105.69
2016,8,30,17,15,326.0,128.5,1.95,26.5,248.0,119.81,80.89
2016,8,30,17,30,293.0,111.0,1.7,26.0,202.0,84.12,66.1
2016,8,30,17,45,248.5,91.5,1.45,25.5,157.5,70.66,54.77
2016,8,30,18,0,204.0,72.0,1.2,25.0,113.0,56.64,42.6
2016,8,30,18,15,140.5,51.5,1.15,24.5,75.0,41.3,28.99
2016,8,30,18,30,77.0,31.0,1.1,24.0,37.0,25.42,13.4
2016,8,30,18,45,38.5,15.5,1.05,24.0,18.5,14.77,0.0
2016,8,30,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,31,6,15,0.0,6.0,1.95,22.0,6.0,5.72,0.0
2016,8,31,6,30,0.0,12.0,2.1,22.0,12.0,11.12,0.0
2016,8,31,6,45,0.0,32.0,2.3,22.5,32.0,30.47,18.62
2016,8,31,7,0,0.0,52.0,2.5,23.0,52.0,50.77,35.87
2016,8,31,7,15,4.0,75.0,2.45,23.5,76.0,76.05,56.96
2016,8,31,7,30,8.0,98.0,2.4,24.0,100.0,101.43,77.79
2016,8,31,7,45,16.0,121.0,2.35,24.5,126.5,129.42,100.35
2016,8,31,8,0,24.0,144.0,2.3,25.0,153.0,158.1,122.97
2016,8,31,8,15,98.0,177.5,2.35,25.5,224.5,254.86,200.1
2016,8,31,8,30,172.0,211.0,2.4,26.0,296.0,360.89,281.64
2016,8,31,8,45,202.5,234.0,2.5,26.5,345.0,415.95,321.9
2016,8,31,9,0,233.0,257.0,2.6,27.0,394.0,472.73,362.77
2016,8,31,9,15,241.5,277.0,2.65,27.0,429.0,521.32,396.81
2016,8,31,9,30,250.0,297.0,2.7,27.0,464.0,557.1,421.41
2016,8,31,9,45,506.5,218.5,2.75,27.5,586.0,724.74,544.76
2016,8,31,10,0,763.0,140.0,2.8,28.0,708.0,892.44,657.45
2016,8,31,10,15,545.5,254.5,2.8,28.0,671.0,821.86,605.27
2016,8,31,10,30,328.0,369.0,2.8,28.0,634.0,726.59,533.44
2016,8,31,10,45,205.5,389.5,2.85,28.5,557.5,615.11,452.66
2016,8,31,11,0,83.0,410.0,2.9,29.0,481.0,500.26,367.6
2016,8,31,11,15,180.0,424.0,2.9,29.0,583.5,623.46,456.72
2016,8,31,11,30,277.0,438.0,2.9,29.0,686.0,744.76,540.48
2016,8,31,11,45,159.5,419.5,2.9,29.5,563.0,591.29,431.0
2016,8,31,12,0,42.0,401.0,2.9,30.0,440.0,439.99,321.2
2016,8,31,12,15,40.5,400.0,2.9,30.0,438.0,434.67,317.91
2016,8,31,12,30,39.0,399.0,2.9,30.0,436.0,429.19,313.93
2016,8,31,12,45,25.5,317.0,2.95,30.0,341.0,331.84,244.1
2016,8,31,13,0,12.0,235.0,3.0,30.0,246.0,232.42,171.3
2016,8,31,13,15,15.0,272.0,3.0,30.0,286.0,269.43,198.98
2016,8,31,13,30,18.0,309.0,3.0,30.0,326.0,305.9,225.73
2016,8,31,13,45,20.5,314.5,3.0,30.0,333.0,311.62,230.02
2016,8,31,14,0,23.0,320.0,3.0,30.0,340.0,316.95,234.14
2016,8,31,14,15,113.0,360.5,2.95,30.0,454.0,423.44,313.55
2016,8,31,14,30,203.0,401.0,2.9,30.0,568.0,513.86,378.84
2016,8,31,14,45,475.0,277.0,2.85,30.0,643.5,566.2,420.21
2016,8,31,15,0,747.0,153.0,2.8,30.0,719.0,590.21,439.35
2016,8,31,15,15,732.0,149.5,2.7,30.0,677.5,534.93,397.48
2016,8,31,15,30,717.0,146.0,2.6,30.0,636.0,481.09,355.98
2016,8,31,15,45,699.0,140.5,2.55,30.0,590.0,424.53,311.51
2016,8,31,16,0,681.0,135.0,2.5,30.0,544.0,368.96,266.59
2016,8,31,16,15,362.5,169.0,2.35,29.5,384.5,254.9,183.85
2016,8,31,16,30,44.0,203.0,2.2,29.0,225.0,187.31,140.16
2016,8,31,16,45,303.5,155.5,2.05,29.0,281.5,184.54,128.13
2016,8,31,17,0,563.0,108.0,1.9,29.0,338.0,151.7,91.69
2016,8,31,17,15,515.0,98.5,1.7,28.5,284.5,102.58,61.01
2016,8,31,17,30,467.0,89.0,1.5,28.0,231.0,63.72,48.44
2016,8,31,17,45,400.5,76.5,1.3,27.5,179.5,56.18,42.11
2016,8,31,18,0,334.0,64.0,1.1,27.0,128.0,48.24,35.15
2016,8,31,18,15,237.5,47.0,1.05,26.5,84.5,36.21,24.44
2016,8,31,18,30,141.0,30.0,1.0,26.0,41.0,23.6,11.28
2016,8,31,18,45,70.5,15.0,0.95,25.5,20.5,14.3,0.0
2016,8,31,19,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,55.0,11.0,1.6,22.5,14.5,24.76,0.0
2016,9,1,6,30,110.0,22.0,1.9,23.0,29.0,71.63,23.93
2016,9,1,6,45,207.0,40.0,2.25,23.5,70.0,141.6,102.98
2016,9,1,7,0,304.0,58.0,2.6,24.0,111.0,215.94,166.36
2016,9,1,7,15,376.0,71.5,2.5,24.5,161.5,283.46,223.25
2016,9,1,7,30,448.0,85.0,2.4,25.0,212.0,358.59,284.35
2016,9,1,7,45,499.0,95.0,2.35,25.5,265.5,423.82,335.67
2016,9,1,8,0,550.0,105.0,2.3,26.0,319.0,498.22,391.77
2016,9,1,8,15,587.0,112.5,2.3,26.5,372.0,559.3,436.11
2016,9,1,8,30,624.0,120.0,2.3,27.0,425.0,621.88,480.1
2016,9,1,8,45,653.0,125.0,2.35,27.5,476.5,676.44,516.89
2016,9,1,9,0,682.0,130.0,2.4,28.0,528.0,731.0,552.15
2016,9,1,9,15,702.5,135.0,2.4,28.0,575.5,777.87,582.26
2016,9,1,9,30,723.0,140.0,2.4,28.0,623.0,823.43,611.11
2016,9,1,9,45,741.5,142.0,2.4,28.5,665.5,862.07,633.73
2016,9,1,10,0,760.0,144.0,2.4,29.0,708.0,894.14,651.79
2016,9,1,10,15,505.5,265.5,2.4,29.0,648.5,795.44,581.66
2016,9,1,10,30,251.0,387.0,2.4,29.0,589.0,671.01,489.51
2016,9,1,10,45,526.0,270.0,2.45,29.5,714.0,831.44,605.2
2016,9,1,11,0,801.0,153.0,2.5,30.0,839.0,982.68,702.94
2016,9,1,11,15,558.5,289.5,2.5,30.0,773.5,886.53,636.38
2016,9,1,11,30,316.0,426.0,2.5,30.0,708.0,771.53,553.36
2016,9,1,11,45,197.5,434.5,2.55,30.5,611.5,645.17,465.5
2016,9,1,12,0,79.0,443.0,2.6,31.0,515.0,520.27,376.09
2016,9,1,12,15,446.5,303.5,2.6,31.0,715.5,763.88,554.06
2016,9,1,12,30,814.0,164.0,2.6,31.0,916.0,962.74,686.47
2016,9,1,12,45,475.5,315.0,2.65,31.0,754.5,777.81,560.2
2016,9,1,13,0,137.0,466.0,2.7,31.0,593.0,585.99,422.11
2016,9,1,13,15,103.0,445.0,2.7,31.0,539.5,520.78,377.62
2016,9,1,13,30,69.0,424.0,2.7,31.0,486.0,464.86,338.18
2016,9,1,13,45,124.0,428.0,2.7,31.0,536.5,512.44,373.4
2016,9,1,14,0,179.0,432.0,2.7,31.0,587.0,549.96,400.67
2016,9,1,14,15,206.0,414.0,2.65,30.5,586.0,541.3,395.96
2016,9,1,14,30,233.0,396.0,2.6,30.0,585.0,529.96,389.43
2016,9,1,14,45,350.0,339.5,2.6,30.0,610.0,539.97,398.64
2016,9,1,15,0,467.0,283.0,2.6,30.0,635.0,537.57,397.99
2016,9,1,15,15,362.0,296.0,2.5,30.0,560.0,463.11,342.89
2016,9,1,15,30,257.0,309.0,2.4,30.0,485.0,398.94,295.39
2016,9,1,15,45,168.0,285.0,2.35,30.0,397.0,323.26,239.86
2016,9,1,16,0,79.0,261.0,2.3,30.0,309.0,259.12,192.96
2016,9,1,16,15,39.5,171.0,2.15,29.5,195.0,165.12,122.9
2016,9,1,16,30,0.0,81.0,2.0,29.0,81.0,75.43,54.56
2016,9,1,16,45,0.0,71.5,1.9,28.5,71.5,66.54,47.9
2016,9,1,17,0,0.0,62.0,1.8,28.0,62.0,57.66,41.06
2016,9,1,17,15,0.0,51.5,1.6,27.5,51.5,47.86,33.36
2016,9,1,17,30,0.0,41.0,1.4,27.0,41.0,38.07,26.94
2016,9,1,17,45,0.0,31.5,1.25,26.5,31.5,29.23,19.39
2016,9,1,18,0,0.0,22.0,1.1,26.0,22.0,20.39,11.72
2016,9,1,18,15,0.0,14.0,1.05,25.5,14.0,12.97,5.17
2016,9,1,18,30,0.0,6.0,1.0,25.0,6.0,5.55,0.0
2016,9,1,18,45,0.0,3.0,1.0,25.0,3.0,2.86,0.0
2016,9,1,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,6,45,0.0,1.0,2.1,22.5,1.0,0.92,0.0
2016,9,2,7,0,0.0,2.0,2.3,23.0,2.0,1.85,0.0
2016,9,2,7,15,0.0,3.0,2.3,23.0,3.0,2.78,0.0
2016,9,2,7,30,0.0,4.0,2.3,23.0,4.0,3.7,0.0
2016,9,2,7,45,30.0,78.5,2.3,23.5,90.0,96.13,74.23
2016,9,2,8,0,60.0,153.0,2.3,24.0,176.0,200.75,158.36
2016,9,2,8,15,100.0,181.5,2.2,24.5,227.0,261.62,205.99
2016,9,2,8,30,140.0,210.0,2.1,25.0,278.0,336.62,263.13
2016,9,2,8,45,345.5,196.5,2.05,25.5,390.5,497.49,386.52
2016,9,2,9,0,551.0,183.0,2.0,26.0,503.0,676.99,516.0
2016,9,2,9,15,505.0,213.5,1.9,26.5,526.5,690.19,519.48
2016,9,2,9,30,459.0,244.0,1.8,27.0,550.0,697.85,520.31
2016,9,2,9,45,267.0,290.5,1.7,27.5,471.5,571.08,425.21
2016,9,2,10,0,75.0,337.0,1.6,28.0,393.0,418.75,310.45
2016,9,2,10,15,68.5,350.5,1.5,28.0,404.0,426.38,315.53
2016,9,2,10,30,62.0,364.0,1.4,28.0,415.0,433.48,319.32
2016,9,2,10,45,106.5,395.0,1.35,28.5,485.5,509.75,372.57
2016,9,2,11,0,151.0,426.0,1.3,29.0,556.0,599.39,432.57
2016,9,2,11,15,167.5,438.0,1.3,29.0,585.0,626.32,449.76
2016,9,2,11,30,184.0,450.0,1.3,29.0,614.0,652.32,466.76
2016,9,2,11,45,180.5,457.5,1.3,29.0,620.5,652.4,466.05
2016,9,2,12,0,177.0,465.0,1.3,29.0,627.0,651.5,464.99
2016,9,2,12,15,222.5,461.0,1.35,29.0,666.0,685.78,489.2
2016,9,2,12,30,268.0,457.0,1.4,29.0,705.0,726.67,517.06
2016,9,2,12,45,228.0,461.5,1.45,29.5,672.0,674.94,481.13
2016,9,2,13,0,188.0,466.0,1.5,30.0,639.0,632.8,451.93
2016,9,2,13,15,435.0,353.5,1.5,30.0,745.0,744.34,533.25
2016,9,2,13,30,682.0,241.0,1.5,30.0,851.0,829.87,593.87
2016,9,2,13,45,682.5,234.0,1.55,30.0,832.5,795.24,571.12
2016,9,2,14,0,683.0,227.0,1.6,30.0,814.0,758.41,547.73
2016,9,2,14,15,346.0,217.5,1.65,30.0,515.0,467.18,345.79
2016,9,2,14,30,9.0,208.0,1.7,30.0,216.0,199.77,146.7
2016,9,2,14,45,188.0,265.5,1.8,30.0,407.5,368.41,274.92
2016,9,2,15,0,367.0,323.0,1.9,30.0,599.0,512.68,378.0
2016,9,2,15,15,365.5,303.0,1.95,29.5,564.0,470.47,347.44
2016,9,2,15,30,364.0,283.0,2.0,29.0,529.0,427.98,316.92
2016,9,2,15,45,302.5,272.0,2.05,29.0,466.5,367.31,271.93
2016,9,2,16,0,241.0,261.0,2.1,29.0,404.0,315.73,233.43
2016,9,2,16,15,241.5,235.5,2.05,28.5,367.5,273.56,201.07
2016,9,2,16,30,242.0,210.0,2.0,28.0,331.0,233.88,169.93
2016,9,2,16,45,375.5,164.5,1.95,28.0,327.0,202.92,139.82
2016,9,2,17,0,509.0,119.0,1.9,28.0,323.0,151.23,94.11
2016,9,2,17,15,459.5,108.0,1.75,27.5,270.5,103.91,64.93
2016,9,2,17,30,410.0,97.0,1.6,27.0,218.0,69.88,53.85
2016,9,2,17,45,340.0,82.0,1.5,26.5,167.5,60.59,45.99
2016,9,2,18,0,270.0,67.0,1.4,26.0,117.0,50.8,37.37
2016,9,2,18,15,183.0,46.5,1.3,25.5,75.0,35.99,24.18
2016,9,2,18,30,96.0,26.0,1.2,25.0,33.0,21.49,8.0
2016,9,2,18,45,48.0,13.0,1.2,25.0,16.5,12.39,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,40.0,10.0,1.75,21.0,12.5,19.95,0.0
2016,9,3,6,30,80.0,20.0,1.9,21.0,25.0,53.83,10.63
2016,9,3,6,45,177.0,40.0,2.05,21.5,65.5,131.14,95.53
2016,9,3,7,0,274.0,60.0,2.2,22.0,106.0,206.13,159.7
2016,9,3,7,15,346.5,74.5,2.2,22.5,156.0,273.35,216.66
2016,9,3,7,30,419.0,89.0,2.2,23.0,206.0,348.29,278.09
2016,9,3,7,45,476.5,98.5,2.25,24.0,259.5,415.28,330.76
2016,9,3,8,0,534.0,108.0,2.3,25.0,313.0,491.74,388.37
2016,9,3,8,15,333.5,158.5,2.25,25.5,293.5,418.8,329.1
2016,9,3,8,30,133.0,209.0,2.2,26.0,274.0,330.58,256.86
2016,9,3,8,45,184.0,231.5,2.15,26.5,332.5,399.56,308.89
2016,9,3,9,0,235.0,254.0,2.1,27.0,391.0,471.99,361.32
2016,9,3,9,15,219.0,280.5,2.0,27.0,417.0,494.22,375.05
2016,9,3,9,30,203.0,307.0,1.9,27.0,443.0,514.39,387.33
2016,9,3,9,45,480.5,225.5,1.85,27.5,573.5,709.39,529.06
2016,9,3,10,0,758.0,144.0,1.8,28.0,704.0,892.51,649.43
2016,9,3,10,15,458.5,269.0,1.8,28.0,613.0,754.31,551.17
2016,9,3,10,30,159.0,394.0,1.8,28.0,522.0,575.51,420.78
2016,9,3,10,45,119.5,399.5,1.8,28.5,498.0,541.39,395.75
2016,9,3,11,0,80.0,405.0,1.8,29.0,474.0,492.59,359.55
2016,9,3,11,15,127.5,427.0,1.8,29.0,539.5,574.61,417.4
2016,9,3,11,30,175.0,449.0,1.8,29.0,605.0,642.43,463.65
2016,9,3,11,45,462.5,326.5,1.85,29.5,746.0,820.23,588.87
2016,9,3,12,0,750.0,204.0,1.9,30.0,887.0,974.18,689.55
2016,9,3,12,15,577.0,302.5,1.95,30.0,829.5,890.18,632.43
2016,9,3,12,30,404.0,401.0,2.0,30.0,772.0,800.74,570.54
2016,9,3,12,45,407.5,397.5,2.05,30.0,771.0,794.17,567.33
2016,9,3,13,0,411.0,394.0,2.1,30.0,770.0,778.51,557.61
2016,9,3,13,15,574.5,299.5,2.15,30.0,816.5,815.51,587.28
2016,9,3,13,30,738.0,205.0,2.2,30.0,863.0,842.14,608.64
2016,9,3,13,45,735.0,200.5,2.25,30.0,843.0,805.29,585.03
2016,9,3,14,0,732.0,196.0,2.3,30.0,823.0,766.27,559.51
2016,9,3,14,15,722.5,193.5,2.35,30.0,795.0,722.37,530.04
2016,9,3,14,30,713.0,191.0,2.4,30.0,767.0,677.17,499.04
2016,9,3,14,45,541.5,256.0,2.5,30.0,682.0,587.79,434.26
2016,9,3,15,0,370.0,321.0,2.6,30.0,597.0,512.09,378.49
2016,9,3,15,15,272.5,318.0,2.65,29.5,515.0,432.96,321.69
2016,9,3,15,30,175.0,315.0,2.7,29.0,433.0,364.92,272.25
2016,9,3,15,45,253.0,278.5,2.8,29.0,435.5,351.2,261.67
2016,9,3,16,0,331.0,242.0,2.9,29.0,438.0,329.87,243.63
2016,9,3,16,15,454.5,190.0,2.9,28.5,431.5,297.88,215.11
2016,9,3,16,30,578.0,138.0,2.9,28.0,425.0,253.33,174.31
2016,9,3,16,45,539.0,129.5,2.9,28.0,372.0,199.36,130.82
2016,9,3,17,0,500.0,121.0,2.9,28.0,319.0,150.41,94.15
2016,9,3,17,15,450.0,109.0,2.7,27.5,266.0,102.91,64.96
2016,9,3,17,30,400.0,97.0,2.5,27.0,213.0,70.05,54.01
2016,9,3,17,45,324.5,82.0,2.35,26.5,163.0,60.74,46.1
2016,9,3,18,0,249.0,67.0,2.2,26.0,113.0,50.93,37.42
2016,9,3,18,15,164.5,45.5,2.2,25.5,71.5,36.75,24.68
2016,9,3,18,30,80.0,24.0,2.2,25.0,30.0,19.9,5.63
2016,9,3,18,45,40.0,12.0,2.2,25.0,15.0,11.44,0.0
2016,9,3,19,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,27.5,9.5,0.9,22.0,11.0,16.23,0.0
2016,9,4,6,30,55.0,19.0,1.1,22.0,22.0,44.41,4.58
2016,9,4,6,45,139.5,41.0,1.3,22.5,61.5,111.47,80.06
2016,9,4,7,0,224.0,63.0,1.5,23.0,101.0,181.01,139.17
2016,9,4,7,15,294.0,80.5,1.75,23.5,150.0,255.03,200.91
2016,9,4,7,30,364.0,98.0,2.0,24.0,199.0,329.16,261.47
2016,9,4,7,45,418.0,111.0,2.25,25.0,252.0,395.24,313.5
2016,9,4,8,0,472.0,124.0,2.5,26.0,305.0,465.92,367.23
2016,9,4,8,15,511.0,134.0,2.65,26.0,357.5,526.66,413.05
2016,9,4,8,30,550.0,144.0,2.8,26.0,410.0,589.5,459.36
2016,9,4,8,45,580.0,151.5,2.95,26.5,460.5,649.28,501.28
2016,9,4,9,0,610.0,159.0,3.1,27.0,511.0,704.83,539.35
2016,9,4,9,15,632.5,165.0,3.1,27.0,558.0,752.12,571.01
2016,9,4,9,30,655.0,171.0,3.1,27.0,605.0,798.35,601.14
2016,9,4,9,45,674.0,175.5,3.1,27.5,647.5,838.33,625.4
2016,9,4,10,0,693.0,180.0,3.1,28.0,690.0,876.45,648.12
2016,9,4,10,15,706.0,183.5,3.1,28.5,726.0,905.52,664.58
2016,9,4,10,30,719.0,187.0,3.1,29.0,762.0,931.97,679.27
2016,9,4,10,45,730.5,188.5,3.1,29.5,791.5,951.91,689.66
2016,9,4,11,0,742.0,190.0,3.1,30.0,821.0,968.8,698.16
2016,9,4,11,15,515.5,310.0,3.1,30.0,753.5,864.93,625.45
2016,9,4,11,30,289.0,430.0,3.1,30.0,686.0,749.11,541.22
2016,9,4,11,45,152.0,352.5,3.1,30.0,487.5,514.45,378.16
2016,9,4,12,0,15.0,275.0,3.1,30.0,289.0,276.75,203.77
2016,9,4,12,15,29.0,338.0,3.1,30.0,365.0,360.98,266.07
2016,9,4,12,30,43.0,401.0,3.1,30.0,441.0,435.59,319.39
2016,9,4,12,45,123.0,431.5,3.1,30.5,544.0,546.39,398.74
2016,9,4,13,0,203.0,462.0,3.1,31.0,647.0,642.61,465.49
2016,9,4,13,15,199.5,455.5,3.15,31.0,635.5,622.9,451.66
2016,9,4,13,30,196.0,449.0,3.2,31.0,624.0,602.72,438.12
2016,9,4,13,45,489.5,307.0,3.25,31.0,729.0,704.44,516.41
2016,9,4,14,0,783.0,165.0,3.3,31.0,834.0,774.0,569.56
2016,9,4,14,15,471.0,280.5,3.3,30.5,679.0,616.98,456.04
2016,9,4,14,30,159.0,396.0,3.3,30.0,524.0,478.24,352.94
2016,9,4,14,45,440.0,280.5,3.35,30.0,612.5,544.1,405.69
2016,9,4,15,0,721.0,165.0,3.4,30.0,701.0,579.22,432.99
2016,9,4,15,15,705.0,161.0,3.4,30.0,659.5,525.38,391.99
2016,9,4,15,30,689.0,157.0,3.4,30.0,618.0,471.82,350.53
2016,9,4,15,45,671.0,149.5,3.4,30.0,571.5,414.88,305.48
2016,9,4,16,0,653.0,142.0,3.4,30.0,525.0,359.04,260.1
2016,9,4,16,15,625.0,135.5,3.3,29.5,474.5,302.42,213.82
2016,9,4,16,30,597.0,129.0,3.2,29.0,424.0,248.63,169.4
2016,9,4,16,45,562.0,120.0,3.1,28.5,371.0,194.55,125.89
2016,9,4,17,0,527.0,111.0,3.0,28.0,318.0,144.22,88.3
2016,9,4,17,15,475.5,100.5,2.75,27.5,265.0,96.36,59.52
2016,9,4,17,30,424.0,90.0,2.5,27.0,212.0,65.03,49.77
2016,9,4,17,45,352.0,76.0,2.25,26.5,161.5,56.31,42.33
2016,9,4,18,0,280.0,62.0,2.0,26.0,111.0,47.14,34.19
2016,9,4,18,15,183.5,43.0,2.0,25.5,70.0,33.38,21.79
2016,9,4,18,30,87.0,24.0,2.0,25.0,29.0,19.86,3.74
2016,9,4,18,45,43.5,12.0,2.0,25.0,14.5,11.44,0.0
2016,9,4,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,6,15,68.0,10.0,2.05,21.5,13.5,27.32,0.0
2016,9,5,6,30,136.0,20.0,2.3,22.0,27.0,76.67,5.3
2016,9,5,6,45,265.0,33.0,2.55,22.5,69.0,157.55,113.92
2016,9,5,7,0,394.0,46.0,2.8,23.0,111.0,244.32,188.64
2016,9,5,7,15,472.5,55.0,3.0,23.5,163.0,316.24,250.25
2016,9,5,7,30,551.0,64.0,3.2,24.0,215.0,395.96,316.18
2016,9,5,7,45,608.0,68.5,3.4,24.5,271.0,464.52,371.33
2016,9,5,8,0,665.0,73.0,3.6,25.0,327.0,537.33,427.78
2016,9,5,8,15,406.0,140.0,3.65,25.5,302.5,460.47,364.44
2016,9,5,8,30,147.0,207.0,3.7,26.0,278.0,339.33,265.49
2016,9,5,8,45,145.5,233.0,3.8,26.5,310.0,371.75,289.15
2016,9,5,9,0,144.0,259.0,3.9,27.0,342.0,403.4,311.34
2016,9,5,9,15,150.0,283.5,3.9,27.0,376.5,439.0,336.87
2016,9,5,9,30,156.0,308.0,3.9,27.0,411.0,474.28,361.84
2016,9,5,9,45,181.0,329.0,3.95,27.5,456.0,522.66,396.0
2016,9,5,10,0,206.0,350.0,4.0,28.0,501.0,571.47,429.85
2016,9,5,10,15,161.0,368.0,4.0,28.0,490.0,549.54,411.56
2016,9,5,10,30,116.0,386.0,4.0,28.0,479.0,525.14,391.81
2016,9,5,10,45,133.0,404.5,4.0,28.5,514.5,560.81,416.32
2016,9,5,11,0,150.0,423.0,4.0,29.0,550.0,595.95,439.9
2016,9,5,11,15,252.0,415.5,4.0,29.0,635.5,700.52,515.06
2016,9,5,11,30,354.0,408.0,4.0,29.0,721.0,791.15,578.75
2016,9,5,11,45,190.5,381.5,4.05,29.5,550.0,583.24,430.05
2016,9,5,12,0,27.0,355.0,4.1,30.0,379.0,378.6,278.75
2016,9,5,12,15,143.5,405.0,4.1,30.0,536.0,551.47,406.56
2016,9,5,12,30,260.0,455.0,4.1,30.0,693.0,717.1,523.03
2016,9,5,12,45,198.0,457.5,4.15,30.0,638.5,642.82,469.59
2016,9,5,13,0,136.0,460.0,4.2,30.0,584.0,579.52,424.18
2016,9,5,13,15,499.5,290.0,4.2,30.0,734.5,738.87,546.39
2016,9,5,13,30,863.0,120.0,4.2,30.0,885.0,856.8,630.64
2016,9,5,13,45,575.5,263.5,4.2,30.0,769.0,733.36,542.51
2016,9,5,14,0,288.0,407.0,4.2,30.0,653.0,613.97,452.46
2016,9,5,14,15,151.0,331.5,4.15,30.0,460.5,424.17,315.9
2016,9,5,14,30,14.0,256.0,4.1,30.0,268.0,247.51,183.8
2016,9,5,14,45,12.5,243.0,4.1,30.0,253.5,233.16,173.66
2016,9,5,15,0,11.0,230.0,4.1,30.0,239.0,219.0,163.32
2016,9,5,15,15,14.0,231.0,4.05,29.5,241.5,220.04,164.8
2016,9,5,15,30,17.0,232.0,4.0,29.0,244.0,220.5,165.81
2016,9,5,15,45,63.5,246.0,3.95,29.0,284.0,247.1,186.11
2016,9,5,16,0,110.0,260.0,3.9,29.0,324.0,268.41,201.53
2016,9,5,16,15,262.5,216.0,3.75,28.5,349.5,262.29,193.18
2016,9,5,16,30,415.0,172.0,3.6,28.0,375.0,239.5,169.21
2016,9,5,16,45,403.5,151.0,3.5,28.0,328.5,190.49,129.44
2016,9,5,17,0,392.0,130.0,3.4,28.0,282.0,143.02,93.06
2016,9,5,17,15,454.0,101.0,3.15,27.5,249.5,94.41,59.09
2016,9,5,17,30,516.0,72.0,2.9,27.0,217.0,51.47,38.28
2016,9,5,17,45,439.0,62.0,2.7,26.5,165.5,46.14,33.7
2016,9,5,18,0,362.0,52.0,2.5,26.0,114.0,40.54,28.59
2016,9,5,18,15,239.5,37.5,2.5,25.5,72.0,29.09,18.14
2016,9,5,18,30,117.0,23.0,2.5,25.0,30.0,18.22,0.53
2016,9,5,18,45,58.5,11.5,2.55,25.0,15.0,10.96,0.0
2016,9,5,19,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,0.0,12.0,2.35,23.0,12.0,11.44,0.0
2016,9,6,6,30,0.0,24.0,2.5,23.0,24.0,25.83,0.0
2016,9,6,6,45,158.0,38.5,2.65,23.5,64.0,123.23,88.13
2016,9,6,7,0,316.0,53.0,2.8,24.0,104.0,216.81,166.66
2016,9,6,7,15,283.0,75.0,2.95,24.0,134.5,243.72,192.24
2016,9,6,7,30,250.0,97.0,3.1,24.0,165.0,256.71,204.88
2016,9,6,7,45,428.0,91.5,3.3,24.5,240.5,378.78,303.76
2016,9,6,8,0,606.0,86.0,3.5,25.0,316.0,514.93,410.23
2016,9,6,8,15,643.0,92.0,3.65,25.5,370.0,576.62,456.03
2016,9,6,8,30,680.0,98.0,3.8,26.0,424.0,639.74,501.31
2016,9,6,8,45,343.5,140.5,3.95,26.5,305.5,445.74,350.28
2016,9,6,9,0,7.0,183.0,4.1,27.0,187.0,183.06,139.23
2016,9,6,9,15,126.5,241.0,4.1,27.0,324.0,370.36,286.35
2016,9,6,9,30,246.0,299.0,4.1,27.0,461.0,544.6,416.69
2016,9,6,9,45,293.0,310.5,4.15,27.5,516.0,618.69,468.53
2016,9,6,10,0,340.0,322.0,4.2,28.0,571.0,680.66,511.32
2016,9,6,10,15,212.0,348.0,4.2,28.0,506.0,576.74,432.87
2016,9,6,10,30,84.0,374.0,4.2,28.0,441.0,467.04,349.34
2016,9,6,10,45,44.5,270.0,4.2,28.5,305.5,315.13,236.61
2016,9,6,11,0,5.0,166.0,4.2,29.0,170.0,161.96,119.78
2016,9,6,11,15,83.0,305.5,4.2,29.0,378.5,401.17,300.93
2016,9,6,11,30,161.0,445.0,4.2,29.0,587.0,624.75,460.54
2016,9,6,11,45,524.0,277.0,4.25,29.5,748.5,829.73,611.45
2016,9,6,12,0,887.0,109.0,4.3,30.0,910.0,995.84,722.25
2016,9,6,12,15,887.5,109.0,4.3,30.0,914.5,983.26,712.63
2016,9,6,12,30,888.0,109.0,4.3,30.0,919.0,967.09,702.04
2016,9,6,12,45,505.5,282.0,4.3,30.0,743.0,771.37,567.39
2016,9,6,13,0,123.0,455.0,4.3,30.0,567.0,562.8,411.84
2016,9,6,13,15,214.0,439.0,4.3,30.0,630.0,619.51,455.24
2016,9,6,13,30,305.0,423.0,4.3,30.0,693.0,675.31,496.09
2016,9,6,13,45,584.5,266.0,4.35,30.0,767.5,742.29,550.25
2016,9,6,14,0,864.0,109.0,4.4,30.0,842.0,777.98,578.85
2016,9,6,14,15,857.0,107.5,4.4,30.0,813.5,733.31,548.4
2016,9,6,14,30,850.0,106.0,4.4,30.0,785.0,686.67,516.06
2016,9,6,14,45,791.5,130.0,4.4,30.0,739.0,629.4,473.31
2016,9,6,15,0,733.0,154.0,4.4,30.0,693.0,573.34,430.78
2016,9,6,15,15,381.5,206.0,4.35,29.5,485.5,390.82,294.63
2016,9,6,15,30,30.0,258.0,4.3,29.0,278.0,247.59,186.16
2016,9,6,15,45,346.0,196.0,4.3,29.0,397.5,316.81,237.25
2016,9,6,16,0,662.0,134.0,4.3,29.0,517.0,352.21,256.62
2016,9,6,16,15,632.5,128.0,4.15,28.5,466.0,295.12,209.14
2016,9,6,16,30,603.0,122.0,4.0,28.0,415.0,241.03,164.04
2016,9,6,16,45,562.0,115.0,3.85,28.0,361.5,187.4,120.62
2016,9,6,17,0,521.0,108.0,3.7,28.0,308.0,138.32,84.27
2016,9,6,17,15,464.5,98.5,3.4,27.5,255.0,91.63,57.17
2016,9,6,17,30,408.0,89.0,3.1,27.0,202.0,64.59,49.4
2016,9,6,17,45,320.0,76.0,2.8,27.0,152.0,56.58,42.41
2016,9,6,18,0,232.0,63.0,2.5,27.0,102.0,50.02,36.31
2016,9,6,18,15,133.0,42.0,2.5,26.5,62.5,33.98,21.83
2016,9,6,18,30,34.0,21.0,2.5,26.0,23.0,18.14,0.0
2016,9,6,18,45,17.0,10.5,2.55,26.0,11.5,10.01,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,7,6,15,30.5,9.5,2.7,23.0,11.0,17.07,0.0
2016,9,7,6,30,61.0,19.0,2.8,23.0,22.0,46.46,0.0
2016,9,7,6,45,168.5,37.5,2.95,23.5,61.5,126.28,90.0
2016,9,7,7,0,276.0,56.0,3.1,24.0,101.0,203.55,156.35
2016,9,7,7,15,359.5,68.5,3.25,24.5,151.5,273.9,216.01
2016,9,7,7,30,443.0,81.0,3.4,25.0,202.0,353.28,281.41
2016,9,7,7,45,239.5,112.0,3.6,25.5,179.5,279.56,222.74
2016,9,7,8,0,36.0,143.0,3.8,26.0,157.0,174.39,135.85
2016,9,7,8,15,335.0,128.0,3.9,26.0,286.5,397.46,316.61
2016,9,7,8,30,634.0,113.0,4.0,26.0,416.0,623.35,490.32
2016,9,7,8,45,429.5,182.0,4.1,26.5,398.5,561.31,437.35
2016,9,7,9,0,225.0,251.0,4.2,27.0,381.0,461.61,356.92
2016,9,7,9,15,482.5,190.0,4.2,27.5,498.0,645.92,497.31
2016,9,7,9,30,740.0,129.0,4.2,28.0,615.0,827.06,624.6
2016,9,7,9,45,758.5,131.0,4.25,28.5,657.5,861.75,644.68
2016,9,7,10,0,777.0,133.0,4.3,29.0,700.0,898.52,666.91
2016,9,7,10,15,788.5,135.5,4.3,29.0,736.0,926.66,684.27
2016,9,7,10,30,800.0,138.0,4.3,29.0,772.0,951.86,699.7
2016,9,7,10,45,417.0,241.5,4.3,29.5,573.0,692.81,516.69
2016,9,7,11,0,34.0,345.0,4.3,30.0,374.0,383.05,283.14
2016,9,7,11,15,145.0,389.0,4.25,30.0,516.5,552.35,408.77
2016,9,7,11,30,256.0,433.0,4.2,30.0,659.0,719.62,526.39
2016,9,7,11,45,177.5,439.5,4.2,30.0,597.0,631.31,462.11
2016,9,7,12,0,99.0,446.0,4.2,30.0,535.0,544.2,398.88
2016,9,7,12,15,483.0,286.0,4.15,30.0,724.5,780.37,575.34
2016,9,7,12,30,867.0,126.0,4.1,30.0,914.0,963.29,700.02
2016,9,7,12,45,864.5,127.0,4.1,30.5,909.5,941.94,683.36
2016,9,7,13,0,862.0,128.0,4.1,31.0,905.0,917.34,666.12
2016,9,7,13,15,859.0,127.0,4.05,31.0,892.5,887.24,646.4
2016,9,7,13,30,856.0,126.0,4.0,31.0,880.0,854.23,624.75
2016,9,7,13,45,848.5,126.5,4.0,31.0,858.5,816.2,599.9
2016,9,7,14,0,841.0,127.0,4.0,31.0,837.0,775.88,573.33
2016,9,7,14,15,833.5,125.0,3.95,31.0,808.5,731.13,543.34
2016,9,7,14,30,826.0,123.0,3.9,31.0,780.0,685.48,511.12
2016,9,7,14,45,804.0,127.0,3.85,31.0,741.5,632.96,472.69
2016,9,7,15,0,782.0,131.0,3.8,31.0,703.0,580.44,433.41
2016,9,7,15,15,767.0,128.0,3.7,30.5,661.5,525.51,392.26
2016,9,7,15,30,752.0,125.0,3.6,30.0,620.0,470.59,349.83
2016,9,7,15,45,729.5,122.0,3.55,30.0,572.0,410.13,301.51
2016,9,7,16,0,707.0,119.0,3.5,30.0,524.0,353.38,254.75
2016,9,7,16,15,679.0,114.0,3.3,29.5,472.5,295.0,206.42
2016,9,7,16,30,651.0,109.0,3.1,29.0,421.0,239.34,159.98
2016,9,7,16,45,606.5,104.0,2.9,29.0,366.5,183.92,115.35
2016,9,7,17,0,562.0,99.0,2.7,29.0,312.0,133.87,78.83
2016,9,7,17,15,506.5,90.0,2.45,28.5,258.0,85.62,51.69
2016,9,7,17,30,451.0,81.0,2.2,28.0,204.0,58.84,44.33
2016,9,7,17,45,364.5,69.0,1.95,27.5,153.5,51.39,37.92
2016,9,7,18,0,278.0,57.0,1.7,27.0,103.0,43.58,30.89
2016,9,7,18,15,166.0,38.5,1.7,26.5,63.0,30.04,18.46
2016,9,7,18,30,54.0,20.0,1.7,26.0,23.0,16.63,0.0
2016,9,7,18,45,27.0,10.0,1.7,26.0,11.5,9.53,0.0
2016,9,7,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,8,6,15,8.0,8.5,2.8,22.5,9.0,8.1,0.0
2016,9,8,6,30,16.0,17.0,3.1,23.0,18.0,22.73,0.0
2016,9,8,6,45,114.5,40.0,3.4,23.5,57.5,102.63,72.22
2016,9,8,7,0,213.0,63.0,3.7,24.0,97.0,178.14,136.6
2016,9,8,7,15,297.0,78.5,3.75,24.0,147.0,255.56,201.93
2016,9,8,7,30,381.0,94.0,3.8,24.0,197.0,335.23,268.13
2016,9,8,7,45,462.5,100.0,3.85,24.5,253.5,410.49,328.83
2016,9,8,8,0,544.0,106.0,3.9,25.0,310.0,497.6,396.61
2016,9,8,8,15,585.5,113.0,3.9,25.5,364.5,561.07,443.94
2016,9,8,8,30,627.0,120.0,3.9,26.0,419.0,626.35,491.18
2016,9,8,8,45,674.0,119.0,3.9,26.5,474.0,688.19,534.04
2016,9,8,9,0,721.0,118.0,3.9,27.0,529.0,751.15,575.92
2016,9,8,9,15,742.0,122.0,3.9,27.5,577.5,798.37,605.79
2016,9,8,9,30,763.0,126.0,3.9,28.0,626.0,840.07,631.42
2016,9,8,9,45,788.0,124.5,3.9,28.5,670.5,881.64,656.63
2016,9,8,10,0,813.0,123.0,3.9,29.0,715.0,921.23,680.17
2016,9,8,10,15,824.0,125.5,3.9,29.0,751.5,949.56,697.38
2016,9,8,10,30,835.0,128.0,3.9,29.0,788.0,974.8,712.62
2016,9,8,10,45,847.5,127.0,3.95,29.5,818.5,985.51,717.24
2016,9,8,11,0,860.0,126.0,4.0,30.0,849.0,1001.77,725.69
2016,9,8,11,15,865.5,127.0,4.0,30.0,870.5,1009.65,729.91
2016,9,8,11,30,871.0,128.0,4.0,30.0,892.0,1013.87,731.95
2016,9,8,11,45,873.0,129.5,4.0,30.5,904.5,1011.4,728.36
2016,9,8,12,0,875.0,131.0,4.0,31.0,917.0,1005.22,722.58
2016,9,8,12,15,875.5,131.0,4.0,31.0,921.0,992.38,714.11
2016,9,8,12,30,876.0,131.0,4.0,31.0,925.0,975.99,703.5
2016,9,8,12,45,874.0,131.5,4.05,31.0,920.0,954.27,689.8
2016,9,8,13,0,872.0,132.0,4.1,31.0,915.0,929.26,674.0
2016,9,8,13,15,868.5,131.0,4.1,31.0,902.0,898.3,654.01
2016,9,8,13,30,865.0,130.0,4.1,31.0,889.0,864.42,632.07
2016,9,8,13,45,858.0,130.0,4.1,31.0,867.0,825.87,606.9
2016,9,8,14,0,851.0,130.0,4.1,31.0,845.0,784.97,579.98
2016,9,8,14,15,842.5,128.5,4.05,31.0,816.0,739.42,549.48
2016,9,8,14,30,834.0,127.0,4.0,31.0,787.0,693.18,516.69
2016,9,8,14,45,821.0,125.5,4.0,31.0,750.0,640.68,478.58
2016,9,8,15,0,808.0,124.0,4.0,31.0,713.0,587.36,438.91
2016,9,8,15,15,793.0,121.0,3.95,31.0,670.0,531.04,395.92
2016,9,8,15,30,778.0,118.0,3.9,31.0,627.0,474.69,351.7
2016,9,8,15,45,754.5,115.5,3.85,31.0,578.0,415.54,304.23
2016,9,8,16,0,731.0,113.0,3.8,31.0,529.0,354.83,254.48
2016,9,8,16,15,703.0,108.0,3.6,30.5,477.0,295.06,205.02
2016,9,8,16,30,675.0,103.0,3.4,30.0,425.0,237.98,157.42
2016,9,8,16,45,632.0,98.0,3.2,29.5,369.5,181.4,112.13
2016,9,8,17,0,589.0,93.0,3.0,29.0,314.0,129.95,74.89
2016,9,8,17,15,532.5,85.0,2.7,28.0,259.5,80.89,48.13
2016,9,8,17,30,476.0,77.0,2.4,27.0,205.0,56.67,42.68
2016,9,8,17,45,386.0,65.5,2.15,26.5,153.0,48.87,35.92
2016,9,8,18,0,296.0,54.0,1.9,26.0,101.0,41.34,29.09
2016,9,8,18,15,175.0,36.5,1.85,25.5,61.0,28.52,17.09
2016,9,8,18,30,54.0,19.0,1.8,25.0,21.0,15.81,0.0
2016,9,8,18,45,27.0,9.5,1.8,25.0,10.5,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,6,15,5.0,7.5,2.75,22.5,8.0,7.15,0.0
2016,9,9,6,30,10.0,15.0,3.0,23.0,16.0,18.2,0.0
2016,9,9,6,45,88.5,40.5,3.3,23.5,54.0,94.16,65.69
2016,9,9,7,0,167.0,66.0,3.6,24.0,92.0,162.83,124.51
2016,9,9,7,15,248.0,84.0,3.7,24.0,141.0,230.66,182.01
2016,9,9,7,30,329.0,102.0,3.8,24.0,190.0,316.35,252.85
2016,9,9,7,45,409.0,110.0,3.95,24.5,245.5,390.43,312.73
2016,9,9,8,0,489.0,118.0,4.1,25.0,301.0,471.75,376.51
2016,9,9,8,15,532.0,126.5,4.1,25.5,354.5,534.28,423.51
2016,9,9,8,30,575.0,135.0,4.1,26.0,408.0,604.3,474.54
2016,9,9,8,45,624.0,134.5,4.1,26.5,462.0,666.64,518.9
2016,9,9,9,0,673.0,134.0,4.1,27.0,516.0,730.26,561.91
2016,9,9,9,15,695.0,139.0,4.1,27.5,564.0,777.84,592.37
2016,9,9,9,30,717.0,144.0,4.1,28.0,612.0,824.16,621.51
2016,9,9,9,45,746.0,141.0,4.1,28.5,657.0,866.1,647.19
2016,9,9,10,0,775.0,138.0,4.1,29.0,702.0,902.04,668.49
2016,9,9,10,15,787.0,141.0,4.1,29.0,738.0,931.03,686.34
2016,9,9,10,30,799.0,144.0,4.1,29.0,774.0,957.07,702.26
2016,9,9,10,45,816.5,140.5,4.1,29.5,805.0,978.31,713.61
