Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,10,45,861.5,110.5,1.8,32.5,789.5,975.21,685.19
2016,9,19,11,0,870.0,111.0,1.8,33.0,818.0,988.33,690.82
2016,9,19,11,15,875.0,112.0,1.9,33.0,838.0,994.92,695.22
2016,9,19,11,30,880.0,113.0,2.0,33.0,858.0,997.79,697.5
2016,9,19,11,45,885.0,112.0,2.1,33.5,870.5,994.77,694.87
2016,9,19,12,0,890.0,111.0,2.2,34.0,883.0,987.98,690.06
2016,9,19,12,15,890.5,111.5,2.25,34.0,886.0,974.68,682.22
2016,9,19,12,30,891.0,112.0,2.3,34.0,889.0,957.75,672.26
2016,9,19,12,45,890.5,111.0,2.4,34.5,883.5,934.8,657.67
2016,9,19,13,0,890.0,110.0,2.5,35.0,878.0,908.45,640.97
2016,9,19,13,15,886.5,109.5,2.55,35.0,864.0,876.73,621.72
2016,9,19,13,30,883.0,109.0,2.6,35.0,850.0,842.03,600.46
2016,9,19,13,45,877.0,108.0,2.7,35.0,827.5,802.04,575.88
2016,9,19,14,0,871.0,107.0,2.8,35.0,805.0,759.6,549.37
2016,9,19,14,15,863.0,105.5,2.85,34.5,774.5,713.02,520.54
2016,9,19,14,30,855.0,104.0,2.9,34.0,744.0,664.6,487.99
2016,9,19,14,45,843.5,102.0,2.95,34.0,706.5,611.96,450.33
2016,9,19,15,0,832.0,100.0,3.0,34.0,669.0,558.31,410.82
2016,9,19,15,15,816.5,97.0,3.0,33.5,625.5,499.54,367.09
2016,9,19,15,30,801.0,94.0,3.0,33.0,582.0,441.62,322.37
2016,9,19,15,45,779.5,91.0,3.0,33.0,533.0,381.72,274.12
2016,9,19,16,0,758.0,88.0,3.0,33.0,484.0,323.12,225.64
2016,9,19,16,15,729.0,84.0,2.85,32.5,431.5,263.27,176.04
2016,9,19,16,30,700.0,80.0,2.7,32.0,379.0,203.1,126.57
2016,9,19,16,45,659.5,74.5,2.55,32.0,325.0,146.0,82.25
2016,9,19,17,0,619.0,69.0,2.4,32.0,271.0,93.7,48.08
2016,9,19,17,15,557.5,61.5,2.2,31.0,216.5,44.7,31.93
2016,9,19,17,30,496.0,54.0,2.0,30.0,162.0,39.77,27.79
2016,9,19,17,45,396.5,43.5,1.8,29.5,113.5,33.26,22.0
2016,9,19,18,0,297.0,33.0,1.6,29.0,65.0,26.43,15.36
2016,9,19,18,15,148.5,16.5,1.6,28.5,32.5,13.19,0.0
2016,9,19,18,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,26.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,15,34.5,5.5,1.35,22.5,6.0,0.0,0.0
2016,9,20,6,30,69.0,11.0,1.6,23.0,12.0,32.79,0.0
2016,9,20,6,45,213.5,25.5,1.85,23.5,50.5,130.91,81.16
2016,9,20,7,0,358.0,40.0,2.1,24.0,89.0,225.4,170.69
2016,9,20,7,15,447.0,50.0,2.0,24.5,140.5,301.62,235.82
2016,9,20,7,30,536.0,60.0,1.9,25.0,192.0,386.83,305.5
2016,9,20,7,45,597.5,66.0,1.85,26.0,247.5,458.88,361.69
2016,9,20,8,0,659.0,72.0,1.8,27.0,303.0,535.57,418.49
2016,9,20,8,15,696.0,77.0,1.7,27.5,358.0,597.93,462.68
2016,9,20,8,30,733.0,82.0,1.6,28.0,413.0,658.66,502.34
2016,9,20,8,45,761.0,85.0,1.5,29.0,465.5,713.69,535.4
2016,9,20,9,0,789.0,88.0,1.4,30.0,518.0,768.22,566.8
2016,9,20,9,15,808.0,91.0,1.45,30.5,565.5,814.15,594.18
2016,9,20,9,30,827.0,94.0,1.5,31.0,613.0,858.24,619.99
2016,9,20,9,45,840.5,97.0,1.55,31.5,655.5,887.55,636.01
2016,9,20,10,0,854.0,100.0,1.6,32.0,698.0,921.55,655.06
2016,9,20,10,15,864.0,101.5,1.65,32.0,733.5,947.58,670.29
2016,9,20,10,30,874.0,103.0,1.7,32.0,769.0,970.38,683.63
2016,9,20,10,45,881.0,105.0,1.8,32.5,797.0,987.39,692.72
2016,9,20,11,0,888.0,107.0,1.9,33.0,825.0,1000.77,699.7
2016,9,20,11,15,893.0,108.0,1.9,33.0,845.5,1007.35,702.85
2016,9,20,11,30,898.0,109.0,1.9,33.0,866.0,1010.14,703.89
2016,9,20,11,45,900.5,109.5,1.95,33.5,878.0,1006.09,700.1
2016,9,20,12,0,903.0,110.0,2.0,34.0,890.0,998.23,694.18
2016,9,20,12,15,903.5,110.0,2.0,34.0,893.0,984.15,685.44
2016,9,20,12,30,904.0,110.0,2.0,34.0,896.0,966.38,674.59
2016,9,20,12,45,902.5,110.0,2.0,34.0,890.0,943.18,660.47
2016,9,20,13,0,901.0,110.0,2.0,34.0,884.0,916.56,644.29
2016,9,20,13,15,897.5,109.0,2.0,34.0,869.5,883.94,624.33
2016,9,20,13,30,894.0,108.0,2.0,34.0,855.0,848.29,602.4
2016,9,20,13,45,888.0,107.0,2.05,34.0,832.5,807.83,577.63
2016,9,20,14,0,882.0,106.0,2.1,34.0,810.0,764.89,550.97
2016,9,20,14,15,578.0,227.5,2.05,34.0,682.0,630.56,456.84
2016,9,20,14,30,274.0,349.0,2.0,34.0,554.0,509.51,368.72
2016,9,20,14,45,542.0,231.5,2.0,34.0,610.0,547.47,399.27
2016,9,20,15,0,810.0,114.0,2.0,34.0,666.0,556.64,406.4
2016,9,20,15,15,793.5,111.0,2.0,34.0,622.0,499.24,363.18
2016,9,20,15,30,777.0,108.0,2.0,34.0,578.0,442.05,319.12
2016,9,20,15,45,754.5,104.0,2.0,34.0,528.5,382.15,271.79
2016,9,20,16,0,732.0,100.0,2.0,34.0,479.0,320.91,222.3
2016,9,20,16,15,701.0,95.0,1.9,33.5,426.5,260.85,173.42
2016,9,20,16,30,670.0,90.0,1.8,33.0,374.0,203.91,127.27
2016,9,20,16,45,626.5,83.5,1.7,32.5,319.0,147.46,84.46
2016,9,20,17,0,583.0,77.0,1.6,32.0,264.0,96.29,51.74
2016,9,20,17,15,518.5,68.5,1.45,31.0,210.5,49.41,35.85
2016,9,20,17,30,454.0,60.0,1.3,30.0,157.0,45.31,32.39
2016,9,20,17,45,353.0,47.0,1.15,29.5,108.5,36.74,24.82
2016,9,20,18,0,252.0,34.0,1.0,29.0,60.0,26.56,15.24
2016,9,20,18,15,126.0,17.0,1.0,28.5,30.0,13.47,0.0
2016,9,20,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.05,27.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,6,15,10.0,3.5,0.6,22.5,4.0,0.0,0.0
2016,9,21,6,30,20.0,7.0,0.7,23.0,8.0,13.14,0.0
2016,9,21,6,45,114.0,29.0,0.8,23.5,43.0,89.14,52.57
2016,9,21,7,0,208.0,51.0,0.9,24.0,78.0,172.5,129.66
2016,9,21,7,15,289.0,68.5,0.95,24.5,127.0,243.57,189.26
2016,9,21,7,30,370.0,86.0,1.0,25.0,176.0,323.45,254.03
2016,9,21,7,45,439.0,96.5,1.1,26.0,230.0,395.6,310.32
2016,9,21,8,0,508.0,107.0,1.2,27.0,284.0,473.82,368.81
2016,9,21,8,15,377.0,145.5,1.2,27.5,289.5,450.41,348.23
2016,9,21,8,30,246.0,184.0,1.2,28.0,295.0,402.01,309.09
2016,9,21,8,45,244.5,212.5,1.25,28.5,334.0,442.33,337.29
2016,9,21,9,0,243.0,241.0,1.3,29.0,373.0,468.59,354.37
2016,9,21,9,15,476.0,194.0,1.35,29.0,482.0,646.18,483.65
2016,9,21,9,30,709.0,147.0,1.4,29.0,591.0,819.12,600.16
2016,9,21,9,45,738.5,145.5,1.45,29.5,635.5,862.16,624.1
2016,9,21,10,0,768.0,144.0,1.5,30.0,680.0,903.51,648.03
2016,9,21,10,15,552.5,243.0,1.55,30.5,638.5,815.43,586.94
2016,9,21,10,30,337.0,342.0,1.6,31.0,597.0,708.38,509.74
2016,9,21,10,45,584.0,242.5,1.65,31.5,705.0,859.83,614.88
2016,9,21,11,0,831.0,143.0,1.7,32.0,813.0,991.99,696.14
2016,9,21,11,15,454.0,271.5,1.8,32.0,639.0,758.88,543.02
2016,9,21,11,30,77.0,400.0,1.9,32.0,465.0,482.73,347.65
2016,9,21,11,45,216.5,399.5,2.0,32.5,585.5,627.99,451.98
2016,9,21,12,0,356.0,399.0,2.1,33.0,706.0,768.46,546.38
2016,9,21,12,15,620.5,262.5,2.2,33.0,799.0,883.12,627.61
2016,9,21,12,30,885.0,126.0,2.3,33.0,892.0,963.52,679.75
2016,9,21,12,45,670.0,238.0,2.4,33.0,815.5,870.49,620.43
2016,9,21,13,0,455.0,350.0,2.5,33.0,739.0,767.12,548.47
2016,9,21,13,15,667.0,236.0,2.55,33.0,796.0,819.89,590.04
2016,9,21,13,30,879.0,122.0,2.6,33.0,853.0,847.96,609.98
2016,9,21,13,45,874.0,120.0,2.65,33.0,830.5,807.67,584.24
2016,9,21,14,0,869.0,118.0,2.7,33.0,808.0,764.89,557.11
2016,9,21,14,15,861.0,116.5,2.75,33.0,777.5,718.19,526.61
2016,9,21,14,30,853.0,115.0,2.8,33.0,747.0,669.65,492.7
2016,9,21,14,45,843.0,112.0,2.85,33.0,709.5,617.03,455.0
2016,9,21,15,0,833.0,109.0,2.9,33.0,672.0,562.46,414.79
2016,9,21,15,15,817.0,106.0,2.9,32.5,628.0,504.09,371.18
2016,9,21,15,30,801.0,103.0,2.9,32.0,584.0,445.82,326.07
2016,9,21,15,45,781.5,98.5,2.9,32.0,535.0,385.24,277.16
2016,9,21,16,0,762.0,94.0,2.9,32.0,486.0,325.77,227.83
2016,9,21,16,15,732.5,89.5,2.8,31.5,432.5,262.12,175.27
2016,9,21,16,30,703.0,85.0,2.7,31.0,379.0,204.05,127.41
2016,9,21,16,45,663.0,78.5,2.6,30.5,324.0,146.1,82.85
2016,9,21,17,0,623.0,72.0,2.5,30.0,269.0,92.94,48.81
2016,9,21,17,15,560.0,64.0,2.2,29.0,214.0,45.97,33.27
2016,9,21,17,30,497.0,56.0,1.9,28.0,159.0,42.08,29.94
2016,9,21,17,45,396.5,44.0,1.65,27.5,110.0,34.27,22.94
2016,9,21,18,0,296.0,32.0,1.4,27.0,61.0,26.02,14.68
2016,9,21,18,15,148.0,16.0,1.4,26.5,30.5,15.25,0.0
2016,9,21,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,15,31.0,4.5,0.9,20.5,5.0,0.0,0.0
2016,9,22,6,30,62.0,9.0,1.1,21.0,10.0,28.66,0.0
2016,9,22,6,45,189.0,26.0,1.35,21.5,47.0,120.34,70.7
2016,9,22,7,0,316.0,43.0,1.6,22.0,84.0,209.6,159.22
2016,9,22,7,15,403.5,55.0,1.5,22.5,135.0,285.76,224.41
2016,9,22,7,30,491.0,67.0,1.4,23.0,186.0,370.25,293.64
2016,9,22,7,45,542.0,77.5,1.3,24.0,239.5,439.16,347.19
2016,9,22,8,0,593.0,88.0,1.2,25.0,293.0,511.72,400.52
2016,9,22,8,15,632.5,94.5,1.3,26.0,347.5,574.74,445.47
2016,9,22,8,30,672.0,101.0,1.4,27.0,402.0,639.25,489.54
2016,9,22,8,45,696.0,108.0,1.5,28.0,453.0,693.26,523.78
2016,9,22,9,0,720.0,115.0,1.6,29.0,504.0,746.65,556.77
2016,9,22,9,15,741.0,119.5,1.7,29.0,551.0,793.54,586.95
2016,9,22,9,30,762.0,124.0,1.8,29.0,598.0,838.91,615.86
2016,9,22,9,45,776.0,128.0,1.95,29.5,640.0,871.02,635.08
2016,9,22,10,0,790.0,132.0,2.1,30.0,682.0,905.08,655.59
2016,9,22,10,15,801.5,135.0,2.15,30.0,717.0,932.87,672.31
2016,9,22,10,30,813.0,138.0,2.2,30.0,752.0,957.59,687.15
2016,9,22,10,45,819.0,141.0,2.25,30.5,779.5,973.67,695.18
2016,9,22,11,0,825.0,144.0,2.3,31.0,807.0,986.25,701.17
2016,9,22,11,15,830.0,145.5,2.35,31.0,826.5,992.62,704.81
2016,9,22,11,30,835.0,147.0,2.4,31.0,846.0,995.33,706.36
2016,9,22,11,45,828.5,153.0,2.5,31.5,855.0,987.92,700.76
2016,9,22,12,0,822.0,159.0,2.6,32.0,864.0,976.92,693.09
2016,9,22,12,15,530.0,294.5,2.65,32.0,750.0,826.4,592.92
2016,9,22,12,30,238.0,430.0,2.7,32.0,636.0,659.74,474.68
2016,9,22,12,45,275.5,418.5,2.8,32.5,655.0,681.7,490.87
2016,9,22,13,0,313.0,407.0,2.9,33.0,674.0,691.09,497.48
2016,9,22,13,15,556.5,284.0,2.95,33.0,749.0,769.64,557.09
2016,9,22,13,30,800.0,161.0,3.0,33.0,824.0,824.49,597.55
2016,9,22,13,45,787.5,162.5,3.1,33.0,799.5,783.48,570.98
2016,9,22,14,0,775.0,164.0,3.2,33.0,775.0,740.8,542.85
2016,9,22,14,15,764.5,161.0,3.25,33.0,744.5,694.29,510.8
2016,9,22,14,30,754.0,158.0,3.3,33.0,714.0,645.48,476.44
2016,9,22,14,45,719.5,164.0,3.35,33.0,672.5,589.81,436.1
2016,9,22,15,0,685.0,170.0,3.4,33.0,631.0,535.67,395.93
2016,9,22,15,15,665.0,165.0,3.4,32.5,587.5,480.52,354.86
2016,9,22,15,30,645.0,160.0,3.4,32.0,544.0,426.32,313.2
2016,9,22,15,45,325.5,163.5,3.45,32.0,357.0,267.79,196.3
2016,9,22,16,0,6.0,167.0,3.5,32.0,170.0,154.09,114.67
2016,9,22,16,15,260.0,149.0,3.4,31.5,257.0,194.45,138.64
2016,9,22,16,30,514.0,131.0,3.3,31.0,344.0,205.29,135.82
2016,9,22,16,45,465.0,119.5,3.25,30.5,291.0,153.48,97.0
2016,9,22,17,0,416.0,108.0,3.2,30.0,238.0,107.68,67.61
2016,9,22,17,15,350.5,92.5,2.9,29.5,186.5,67.97,51.63
2016,9,22,17,30,285.0,77.0,2.6,29.0,135.0,58.07,43.12
2016,9,22,17,45,194.5,56.5,2.3,28.5,90.0,45.09,31.68
2016,9,22,18,0,104.0,36.0,2.0,28.0,45.0,29.27,16.67
2016,9,22,18,15,52.0,18.0,1.95,27.5,22.5,17.16,0.0
2016,9,22,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.9,26.5,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,6,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,6,45,120.5,22.5,2.4,23.5,38.0,88.53,48.55
2016,9,23,7,0,241.0,45.0,2.7,24.0,76.0,179.76,135.41
2016,9,23,7,15,332.0,58.5,2.85,24.5,124.5,252.68,197.92
2016,9,23,7,30,423.0,72.0,3.0,25.0,173.0,335.64,266.84
2016,9,23,7,45,505.5,77.0,3.2,25.5,228.5,416.64,332.35
2016,9,23,8,0,588.0,82.0,3.4,26.0,284.0,501.48,398.67
2016,9,23,8,15,628.5,88.0,3.45,26.0,337.5,564.18,446.41
2016,9,23,8,30,669.0,94.0,3.5,26.0,391.0,628.52,493.54
2016,9,23,8,45,385.5,165.5,3.6,26.5,341.5,510.6,399.36
2016,9,23,9,0,102.0,237.0,3.7,27.0,292.0,336.02,259.78
2016,9,23,9,15,104.5,260.0,3.75,27.5,321.0,365.01,280.89
2016,9,23,9,30,107.0,283.0,3.8,28.0,350.0,393.71,300.88
2016,9,23,9,45,467.5,192.5,3.85,28.5,513.0,661.0,504.56
2016,9,23,10,0,828.0,102.0,3.9,29.0,676.0,897.61,667.45
2016,9,23,10,15,561.0,226.0,3.9,29.0,624.0,803.92,599.26
2016,9,23,10,30,294.0,350.0,3.9,29.0,572.0,675.65,501.76
2016,9,23,10,45,580.5,229.0,3.95,29.5,687.0,841.32,623.59
2016,9,23,11,0,867.0,108.0,4.0,30.0,802.0,978.15,712.98
2016,9,23,11,15,872.0,109.0,4.0,30.0,821.5,984.4,715.3
2016,9,23,11,30,877.0,110.0,4.0,30.0,841.0,986.94,716.31
2016,9,23,11,45,870.0,116.5,4.0,30.5,850.0,979.88,709.78
2016,9,23,12,0,863.0,123.0,4.0,31.0,859.0,969.13,701.09
2016,9,23,12,15,631.0,249.5,4.05,31.0,788.5,878.2,640.33
2016,9,23,12,30,399.0,376.0,4.1,31.0,718.0,763.61,556.82
2016,9,23,12,45,324.5,398.0,4.15,31.5,675.0,705.07,514.49
2016,9,23,13,0,250.0,420.0,4.2,32.0,632.0,648.25,472.72
2016,9,23,13,15,551.0,271.0,4.2,32.0,728.0,751.08,552.41
2016,9,23,13,30,852.0,122.0,4.2,32.0,824.0,822.25,604.36
2016,9,23,13,45,844.0,121.5,4.25,32.0,801.0,781.99,577.33
2016,9,23,14,0,836.0,121.0,4.3,32.0,778.0,739.54,549.25
2016,9,23,14,15,580.0,226.0,4.3,32.0,673.0,626.82,466.06
2016,9,23,14,30,324.0,331.0,4.3,32.0,568.0,523.62,388.16
2016,9,23,14,45,558.0,221.5,4.35,32.0,605.0,544.01,406.15
2016,9,23,15,0,792.0,112.0,4.4,32.0,642.0,538.89,403.05
2016,9,23,15,15,775.0,109.0,4.35,31.5,598.5,482.26,359.43
2016,9,23,15,30,758.0,106.0,4.3,31.0,555.0,425.93,314.83
2016,9,23,15,45,602.0,141.0,4.3,31.0,478.0,350.59,255.9
2016,9,23,16,0,446.0,176.0,4.3,31.0,401.0,292.02,210.79
2016,9,23,16,15,523.5,137.5,4.15,30.5,373.0,247.38,171.46
2016,9,23,16,30,601.0,99.0,4.0,30.0,345.0,193.42,123.75
2016,9,23,16,45,579.5,87.0,3.85,30.0,295.5,139.53,81.66
2016,9,23,17,0,558.0,75.0,3.7,30.0,246.0,88.26,48.25
2016,9,23,17,15,489.5,66.0,3.4,29.0,193.5,48.08,35.04
2016,9,23,17,30,421.0,57.0,3.1,28.0,141.0,43.45,31.02
2016,9,23,17,45,315.0,43.5,2.8,27.5,95.0,33.37,22.05
2016,9,23,18,0,209.0,30.0,2.5,27.0,49.0,23.54,11.91
2016,9,23,18,15,104.5,15.0,2.55,26.5,24.5,14.3,0.0
2016,9,23,18,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,6,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,6,45,118.5,22.5,2.85,23.0,37.0,87.56,45.82
2016,9,24,7,0,237.0,45.0,3.0,23.0,74.0,178.36,134.69
2016,9,24,7,15,327.5,58.5,3.1,23.5,122.5,250.71,197.13
2016,9,24,7,30,418.0,72.0,3.2,24.0,171.0,333.07,265.96
2016,9,24,7,45,481.5,81.0,3.35,24.5,224.0,406.64,325.82
2016,9,24,8,0,545.0,90.0,3.5,25.0,277.0,482.66,385.54
2016,9,24,8,15,272.5,77.5,3.6,25.0,171.0,295.2,237.53
2016,9,24,8,30,0.0,65.0,3.7,25.0,65.0,60.47,43.64
2016,9,24,8,45,351.0,87.5,3.85,25.5,275.0,389.72,313.26
2016,9,24,9,0,702.0,110.0,4.0,26.0,485.0,725.38,563.37
2016,9,24,9,15,444.5,197.5,4.0,26.5,442.5,622.98,481.08
2016,9,24,9,30,187.0,285.0,4.0,27.0,400.0,480.49,368.12
2016,9,24,9,45,231.0,300.5,4.05,27.5,453.0,540.31,412.0
2016,9,24,10,0,275.0,316.0,4.1,28.0,506.0,615.53,464.99
2016,9,24,10,15,289.5,323.5,4.05,28.0,532.5,640.18,481.46
2016,9,24,10,30,304.0,331.0,4.0,28.0,559.0,664.01,497.52
2016,9,24,10,45,568.5,227.5,4.0,28.5,674.0,827.45,616.86
2016,9,24,11,0,833.0,124.0,4.0,29.0,789.0,961.22,704.88
2016,9,24,11,15,559.0,262.5,4.0,29.0,713.5,851.01,627.26
2016,9,24,11,30,285.0,401.0,4.0,29.0,638.0,714.06,525.01
2016,9,24,11,45,565.0,266.0,4.0,29.5,744.0,849.68,625.79
2016,9,24,12,0,845.0,131.0,4.0,30.0,850.0,958.74,698.17
2016,9,24,12,15,845.5,131.0,4.0,30.0,852.5,944.95,688.14
2016,9,24,12,30,846.0,131.0,4.0,30.0,855.0,927.73,676.84
2016,9,24,12,45,432.5,214.5,4.05,30.0,585.0,624.28,466.67
2016,9,24,13,0,19.0,298.0,4.1,30.0,315.0,299.43,221.58
2016,9,24,13,15,96.5,354.0,4.05,30.0,434.5,425.42,316.8
2016,9,24,13,30,174.0,410.0,4.0,30.0,554.0,544.02,402.75
2016,9,24,13,45,495.0,269.5,4.0,30.0,660.5,657.13,490.45
2016,9,24,14,0,816.0,129.0,4.0,30.0,767.0,733.34,549.23
2016,9,24,14,15,806.5,127.0,4.0,30.0,736.5,686.46,515.44
2016,9,24,14,30,797.0,125.0,4.0,30.0,706.0,638.1,480.19
2016,9,24,14,45,751.0,138.0,4.0,30.0,662.5,581.17,437.48
2016,9,24,15,0,705.0,151.0,4.0,30.0,619.0,525.41,394.84
2016,9,24,15,15,635.0,163.0,3.95,29.5,563.0,460.84,345.63
2016,9,24,15,30,565.0,175.0,3.9,29.0,507.0,401.04,299.21
2016,9,24,15,45,585.5,153.5,3.9,29.0,471.5,354.27,260.5
2016,9,24,16,0,606.0,132.0,3.9,29.0,436.0,302.92,216.89
2016,9,24,16,15,570.0,124.5,3.7,28.5,384.5,247.2,170.91
2016,9,24,16,30,534.0,117.0,3.5,28.0,333.0,194.45,128.01
2016,9,24,16,45,481.0,107.5,3.35,28.0,280.5,142.99,89.23
2016,9,24,17,0,428.0,98.0,3.2,28.0,228.0,97.99,60.88
2016,9,24,17,15,358.0,84.5,3.0,27.5,177.5,62.22,47.2
2016,9,24,17,30,288.0,71.0,2.8,27.0,127.0,53.68,39.72
2016,9,24,17,45,195.0,51.5,2.6,26.5,83.5,41.34,28.68
2016,9,24,18,0,102.0,32.0,2.4,26.0,40.0,26.16,13.23
2016,9,24,18,15,51.0,16.0,2.4,25.5,20.0,15.25,0.0
2016,9,24,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,20.0,2.05,23.0,20.0,18.95,5.14
2016,9,25,7,0,0.0,40.0,2.2,23.0,40.0,40.63,26.78
2016,9,25,7,15,15.0,63.5,2.3,23.0,67.0,72.78,53.93
2016,9,25,7,30,30.0,87.0,2.4,23.0,94.0,112.25,86.99
2016,9,25,7,45,45.5,110.5,2.5,23.5,124.5,147.92,116.37
2016,9,25,8,0,61.0,134.0,2.6,24.0,155.0,184.81,146.1
2016,9,25,8,15,121.5,160.0,2.6,24.0,210.5,267.96,212.97
2016,9,25,8,30,182.0,186.0,2.6,24.0,266.0,346.19,274.38
2016,9,25,8,45,154.0,211.0,2.65,24.5,284.5,358.32,281.3
2016,9,25,9,0,126.0,236.0,2.7,25.0,303.0,367.59,286.04
2016,9,25,9,15,133.0,260.0,2.65,25.0,336.5,402.91,311.7
2016,9,25,9,30,140.0,284.0,2.6,25.0,370.0,438.03,336.73
2016,9,25,9,45,212.5,298.0,2.6,25.0,439.0,520.72,398.38
2016,9,25,10,0,285.0,312.0,2.6,25.0,508.0,620.33,470.07
2016,9,25,10,15,377.0,298.5,2.6,25.0,572.0,694.99,523.67
2016,9,25,10,30,469.0,285.0,2.6,25.0,636.0,785.28,586.64
2016,9,25,10,45,429.5,315.5,2.6,25.5,646.0,781.93,580.12
2016,9,25,11,0,390.0,346.0,2.6,26.0,656.0,763.92,564.77
2016,9,25,11,15,429.0,338.0,2.55,26.0,687.0,802.86,591.17
2016,9,25,11,30,468.0,330.0,2.5,26.0,718.0,828.39,608.14
2016,9,25,11,45,321.5,379.0,2.5,26.0,647.5,720.11,530.33
2016,9,25,12,0,175.0,428.0,2.5,26.0,577.0,612.25,451.87
2016,9,25,12,15,161.0,429.0,2.45,26.0,566.5,593.7,438.85
2016,9,25,12,30,147.0,430.0,2.4,26.0,556.0,574.86,425.09
2016,9,25,12,45,236.0,413.5,2.4,26.5,613.5,631.08,466.19
2016,9,25,13,0,325.0,397.0,2.4,27.0,671.0,690.35,507.83
2016,9,25,13,15,229.0,401.5,2.3,27.0,593.0,591.87,436.9
2016,9,25,13,30,133.0,406.0,2.2,27.0,515.0,506.69,374.99
2016,9,25,13,45,117.5,390.5,2.15,27.0,485.0,470.66,349.65
2016,9,25,14,0,102.0,375.0,2.1,27.0,455.0,431.47,321.6
2016,9,25,14,15,51.0,215.5,2.0,26.5,255.5,238.51,179.99
2016,9,25,14,30,0.0,56.0,1.9,26.0,56.0,52.19,35.9
2016,9,25,14,45,0.0,94.0,1.85,26.0,94.0,87.69,64.23
2016,9,25,15,0,0.0,132.0,1.8,26.0,132.0,122.79,91.92
2016,9,25,15,15,0.0,79.0,1.8,25.5,79.0,73.61,53.44
2016,9,25,15,30,0.0,26.0,1.8,25.0,26.0,24.17,13.98
2016,9,25,15,45,0.0,66.5,1.85,25.0,66.5,61.89,44.6
2016,9,25,16,0,0.0,107.0,1.9,25.0,107.0,99.05,74.6
2016,9,25,16,15,0.0,94.5,1.85,24.5,94.5,87.51,65.68
2016,9,25,16,30,0.0,82.0,1.8,24.0,82.0,76.02,56.74
2016,9,25,16,45,0.0,68.5,1.75,24.0,68.5,63.7,46.86
2016,9,25,17,0,0.0,55.0,1.7,24.0,55.0,51.13,36.61
2016,9,25,17,15,0.0,42.5,1.65,23.5,42.5,39.48,28.5
2016,9,25,17,30,0.0,30.0,1.6,23.0,30.0,27.84,18.3
2016,9,25,17,45,0.0,19.5,1.6,23.0,19.5,18.08,9.57
2016,9,25,18,0,0.0,9.0,1.6,23.0,9.0,8.33,0.13
2016,9,25,18,15,0.0,4.5,1.65,23.0,4.5,4.29,0.0
2016,9,25,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,3.2,20.5,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,5.5,3.7,19.0,5.5,5.09,0.0
2016,9,26,7,0,0.0,11.0,3.8,19.0,11.0,10.18,2.59
2016,9,26,7,15,0.0,18.0,3.85,18.5,18.0,16.68,8.27
2016,9,26,7,30,0.0,25.0,3.9,18.0,25.0,23.18,13.93
2016,9,26,7,45,0.0,33.5,4.0,18.0,33.5,31.09,20.69
2016,9,26,8,0,0.0,42.0,4.1,18.0,42.0,39.0,27.35
2016,9,26,8,15,0.0,56.5,4.15,18.0,56.5,52.53,38.62
2016,9,26,8,30,0.0,71.0,4.2,18.0,71.0,66.07,49.78
2016,9,26,8,45,0.0,64.0,4.3,18.5,64.0,59.54,44.07
2016,9,26,9,0,0.0,57.0,4.4,19.0,57.0,53.03,38.43
2016,9,26,9,15,0.0,62.0,4.4,19.0,62.0,57.71,42.15
2016,9,26,9,30,0.0,67.0,4.4,19.0,67.0,62.39,45.86
2016,9,26,9,45,0.0,79.5,4.4,19.0,79.5,74.09,55.28
2016,9,26,10,0,0.0,92.0,4.4,19.0,92.0,85.81,64.66
2016,9,26,10,15,1.5,131.0,4.4,19.0,132.5,124.88,96.12
2016,9,26,10,30,3.0,170.0,4.4,19.0,173.0,164.48,127.62
2016,9,26,10,45,6.5,198.0,4.4,19.5,203.5,195.36,151.7
2016,9,26,11,0,10.0,226.0,4.4,20.0,234.0,226.31,175.53
2016,9,26,11,15,11.5,240.5,4.4,20.0,250.0,241.76,187.37
2016,9,26,11,30,13.0,255.0,4.4,20.0,266.0,257.1,199.13
2016,9,26,11,45,10.0,221.5,4.4,20.5,230.0,220.54,170.14
2016,9,26,12,0,7.0,188.0,4.4,21.0,194.0,184.62,141.69
2016,9,26,12,15,7.5,195.5,4.35,21.0,202.0,192.01,147.48
2016,9,26,12,30,8.0,203.0,4.3,21.0,210.0,199.3,153.15
2016,9,26,12,45,12.0,243.0,4.25,21.5,253.5,240.99,185.27
2016,9,26,13,0,16.0,283.0,4.2,22.0,297.0,282.31,216.64
2016,9,26,13,15,8.0,199.5,4.15,22.0,206.5,194.42,148.72
2016,9,26,13,30,0.0,116.0,4.1,22.0,116.0,108.48,81.23
2016,9,26,13,45,0.0,111.0,4.1,22.0,111.0,103.72,77.62
2016,9,26,14,0,0.0,106.0,4.1,22.0,106.0,98.99,73.96
2016,9,26,14,15,8.5,180.5,4.05,22.0,186.5,174.36,133.94
2016,9,26,14,30,17.0,255.0,4.0,22.0,267.0,248.23,191.75
2016,9,26,14,45,15.5,239.0,3.95,22.0,249.5,230.85,178.39
2016,9,26,15,0,14.0,223.0,3.9,22.0,232.0,213.7,165.36
2016,9,26,15,15,7.0,128.0,3.8,21.5,132.5,122.26,93.54
2016,9,26,15,30,0.0,33.0,3.7,21.0,33.0,30.68,19.61
2016,9,26,15,45,0.0,30.0,3.65,21.0,30.0,27.88,17.41
2016,9,26,16,0,0.0,27.0,3.6,21.0,27.0,25.07,15.17
2016,9,26,16,15,0.0,24.0,3.55,21.0,24.0,22.28,12.91
2016,9,26,16,30,0.0,21.0,3.5,21.0,21.0,19.48,10.64
2016,9,26,16,45,0.0,17.5,3.45,21.0,17.5,16.22,7.95
2016,9,26,17,0,0.0,14.0,3.4,21.0,14.0,12.97,5.23
2016,9,26,17,15,0.0,10.5,3.2,20.5,10.5,9.72,2.87
2016,9,26,17,30,0.0,7.0,3.0,20.0,7.0,6.48,0.0
2016,9,26,17,45,0.0,4.5,2.85,20.0,4.5,4.16,0.0
2016,9,26,18,0,0.0,2.0,2.7,20.0,2.0,1.85,0.0
2016,9,26,18,15,0.0,1.0,2.7,19.5,1.0,0.95,0.0
2016,9,26,18,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,6,45,0.0,18.5,2.95,16.5,18.5,17.3,3.06
2016,9,27,7,0,0.0,37.0,3.0,17.0,37.0,37.1,24.51
2016,9,27,7,15,12.0,60.0,3.05,17.0,63.0,67.32,50.65
2016,9,27,7,30,24.0,83.0,3.1,17.0,89.0,104.23,82.34
2016,9,27,7,45,37.0,106.5,3.2,17.5,118.0,138.24,111.07
2016,9,27,8,0,50.0,130.0,3.3,18.0,147.0,173.18,139.99
2016,9,27,8,15,45.0,150.0,3.3,18.5,167.5,192.16,154.79
2016,9,27,8,30,40.0,170.0,3.3,19.0,188.0,210.61,168.78
2016,9,27,8,45,31.5,183.5,3.35,19.5,198.5,218.06,173.59
2016,9,27,9,0,23.0,197.0,3.4,20.0,209.0,213.74,168.95
2016,9,27,9,15,39.0,228.5,3.3,20.5,251.0,273.14,215.35
2016,9,27,9,30,55.0,260.0,3.2,21.0,293.0,321.95,252.41
2016,9,27,9,45,57.5,277.5,3.1,21.5,314.5,342.82,267.02
2016,9,27,10,0,60.0,295.0,3.0,22.0,336.0,363.57,281.46
2016,9,27,10,15,95.5,327.0,2.9,22.0,396.5,431.84,332.97
2016,9,27,10,30,131.0,359.0,2.8,22.0,457.0,514.77,393.73
2016,9,27,10,45,178.0,372.5,2.7,22.0,510.5,573.73,436.51
2016,9,27,11,0,225.0,386.0,2.6,22.0,564.0,632.49,478.42
2016,9,27,11,15,277.5,384.5,2.55,22.0,609.5,692.77,521.02
2016,9,27,11,30,330.0,383.0,2.5,22.0,655.0,738.0,552.69
2016,9,27,11,45,254.0,403.0,2.45,22.0,614.0,679.79,508.92
2016,9,27,12,0,178.0,423.0,2.4,22.0,573.0,609.76,457.36
2016,9,27,12,15,139.0,419.0,2.4,22.0,536.0,562.44,422.94
2016,9,27,12,30,100.0,415.0,2.4,22.0,499.0,505.85,381.45
2016,9,27,12,45,140.0,417.0,2.4,22.0,534.5,547.87,413.12
2016,9,27,13,0,180.0,419.0,2.4,22.0,570.0,577.08,434.87
2016,9,27,13,15,112.0,385.0,2.4,22.0,478.5,476.52,360.88
2016,9,27,13,30,44.0,351.0,2.4,22.0,387.0,374.39,284.71
2016,9,27,13,45,46.0,343.5,2.4,22.0,380.5,364.66,278.21
2016,9,27,14,0,48.0,336.0,2.4,22.0,374.0,354.68,271.12
2016,9,27,14,15,149.0,336.5,2.35,22.0,445.0,423.04,324.46
2016,9,27,14,30,250.0,337.0,2.3,22.0,516.0,476.89,365.27
2016,9,27,14,45,217.5,321.0,2.3,22.0,471.0,426.96,327.57
2016,9,27,15,0,185.0,305.0,2.3,22.0,426.0,380.04,292.27
2016,9,27,15,15,234.0,276.0,2.2,22.0,418.0,363.76,279.81
2016,9,27,15,30,283.0,247.0,2.1,22.0,410.0,341.87,261.95
2016,9,27,15,45,209.0,229.5,2.05,22.0,344.0,280.15,214.2
2016,9,27,16,0,135.0,212.0,2.0,22.0,278.0,226.89,173.47
2016,9,27,16,15,130.0,187.5,1.85,21.5,245.0,193.35,146.89
2016,9,27,16,30,125.0,163.0,1.7,21.0,212.0,160.67,120.82
2016,9,27,16,45,116.0,138.5,1.55,21.0,178.5,128.45,95.46
2016,9,27,17,0,107.0,114.0,1.4,21.0,145.0,97.74,72.5
2016,9,27,17,15,242.5,84.5,1.2,20.5,134.0,65.72,51.54
2016,9,27,17,30,378.0,55.0,1.0,20.0,123.0,42.83,31.44
2016,9,27,17,45,275.0,39.5,0.85,20.0,79.5,30.54,20.13
2016,9,27,18,0,172.0,24.0,0.7,20.0,36.0,18.93,5.32
2016,9,27,18,15,86.0,12.0,0.7,20.0,18.0,11.44,0.0
2016,9,27,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,6,45,173.5,17.5,1.9,17.5,38.0,102.63,39.28
2016,9,28,7,0,347.0,35.0,2.2,18.0,76.0,216.08,165.02
2016,9,28,7,15,440.5,45.0,2.2,18.5,126.5,293.35,233.88
2016,9,28,7,30,534.0,55.0,2.2,19.0,177.0,380.19,307.48
2016,9,28,7,45,594.5,61.5,2.2,19.5,231.5,451.61,366.19
2016,9,28,8,0,655.0,68.0,2.2,20.0,286.0,527.55,425.76
2016,9,28,8,15,693.5,73.0,2.1,20.5,340.5,587.09,470.0
2016,9,28,8,30,732.0,78.0,2.0,21.0,395.0,651.29,514.18
2016,9,28,8,45,760.5,81.5,1.9,22.0,447.0,706.63,549.21
2016,9,28,9,0,789.0,85.0,1.8,23.0,499.0,761.46,582.58
2016,9,28,9,15,808.0,88.5,1.7,23.5,546.5,807.32,609.74
2016,9,28,9,30,827.0,92.0,1.6,24.0,594.0,851.31,634.93
2016,9,28,9,45,841.5,94.0,1.55,24.5,635.5,879.62,649.73
2016,9,28,10,0,856.0,96.0,1.5,25.0,677.0,912.69,667.6
2016,9,28,10,15,866.5,98.0,1.45,25.0,712.0,939.09,682.18
2016,9,28,10,30,877.0,100.0,1.4,25.0,747.0,962.25,694.68
2016,9,28,10,45,884.5,101.5,1.35,25.5,774.5,978.49,701.46
2016,9,28,11,0,892.0,103.0,1.3,26.0,802.0,991.12,706.07
2016,9,28,11,15,896.5,103.5,1.3,26.0,821.5,995.97,708.17
2016,9,28,11,30,901.0,104.0,1.3,26.0,841.0,997.02,708.16
2016,9,28,11,45,908.5,102.0,1.35,26.5,853.5,994.43,705.52
2016,9,28,12,0,916.0,100.0,1.4,27.0,866.0,987.95,700.63
2016,9,28,12,15,916.5,100.0,1.4,27.0,868.0,973.11,691.31
2016,9,28,12,30,917.0,100.0,1.4,27.0,870.0,954.55,679.87
2016,9,28,12,45,916.0,99.5,1.45,27.5,863.5,930.47,664.44
2016,9,28,13,0,915.0,99.0,1.5,28.0,857.0,902.93,646.86
2016,9,28,13,15,911.5,98.0,1.5,28.0,842.0,869.43,626.1
2016,9,28,13,30,908.0,97.0,1.5,28.0,827.0,832.89,603.32
2016,9,28,13,45,903.5,95.5,1.5,28.0,804.0,792.21,577.67
2016,9,28,14,0,899.0,94.0,1.5,28.0,781.0,748.92,550.06
2016,9,28,14,15,891.0,92.5,1.5,28.0,750.0,700.83,518.57
2016,9,28,14,30,883.0,91.0,1.5,28.0,719.0,650.87,483.32
2016,9,28,14,45,873.5,88.5,1.5,28.0,681.5,597.41,444.6
2016,9,28,15,0,864.0,86.0,1.5,28.0,644.0,542.73,403.73
2016,9,28,15,15,849.0,83.5,1.45,28.0,600.0,484.45,358.65
2016,9,28,15,30,834.0,81.0,1.4,28.0,556.0,426.07,312.0
2016,9,28,15,45,815.0,77.5,1.4,28.0,506.5,363.01,260.64
2016,9,28,16,0,796.0,74.0,1.4,28.0,457.0,302.98,210.15
2016,9,28,16,15,767.0,70.0,1.3,27.5,404.0,241.45,158.46
2016,9,28,16,30,738.0,66.0,1.2,27.0,351.0,182.73,109.96
2016,9,28,16,45,697.5,60.5,1.15,27.0,296.5,124.55,66.23
2016,9,28,17,0,657.0,55.0,1.1,27.0,242.0,71.22,35.57
2016,9,28,17,15,589.0,48.5,1.05,26.0,187.5,34.76,24.09
2016,9,28,17,30,521.0,42.0,1.0,25.0,133.0,31.48,21.13
2016,9,28,17,45,402.5,31.0,0.95,24.5,86.0,23.98,14.17
2016,9,28,18,0,284.0,20.0,0.9,24.0,39.0,16.04,1.9
2016,9,28,18,15,142.0,10.0,0.9,23.5,19.5,9.53,0.0
2016,9,28,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,45,198.0,16.5,3.65,15.5,39.0,110.23,36.33
2016,9,29,7,0,396.0,33.0,3.9,16.0,78.0,235.44,181.33
2016,9,29,7,15,490.5,42.0,3.95,16.5,130.5,314.47,253.63
2016,9,29,7,30,585.0,51.0,4.0,17.0,183.0,403.17,330.5
2016,9,29,7,45,643.5,57.0,4.1,17.5,239.0,475.18,391.34
2016,9,29,8,0,702.0,63.0,4.2,18.0,295.0,548.52,450.76
2016,9,29,8,15,739.0,68.0,4.25,18.5,350.5,612.48,499.84
2016,9,29,8,30,776.0,73.0,4.3,19.0,406.0,677.39,546.71
2016,9,29,8,45,804.0,75.5,4.4,20.0,459.0,732.75,584.25
2016,9,29,9,0,832.0,78.0,4.5,21.0,512.0,787.43,620.37
2016,9,29,9,15,850.5,81.0,4.45,21.5,560.5,826.64,644.87
2016,9,29,9,30,869.0,84.0,4.4,22.0,609.0,870.54,672.42
2016,9,29,9,45,884.0,85.5,4.4,22.5,651.5,907.18,694.77
2016,9,29,10,0,899.0,87.0,4.4,23.0,694.0,941.05,715.03
2016,9,29,10,15,909.0,89.0,4.4,23.5,730.0,967.76,730.23
2016,9,29,10,30,919.0,91.0,4.4,24.0,766.0,991.03,743.1
2016,9,29,10,45,926.5,92.0,4.4,24.5,794.5,1007.12,751.18
2016,9,29,11,0,934.0,93.0,4.4,25.0,823.0,1019.43,756.85
2016,9,29,11,15,938.5,93.5,4.4,25.0,843.0,1024.36,759.23
2016,9,29,11,30,943.0,94.0,4.4,25.0,863.0,1025.31,759.19
2016,9,29,11,45,943.5,96.0,4.45,25.5,874.0,1020.03,754.0
2016,9,29,12,0,944.0,98.0,4.5,26.0,885.0,1010.77,746.37
