Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,12,15,945.0,98.5,4.5,26.0,887.5,996.44,736.73
2016,9,29,12,30,946.0,99.0,4.5,26.0,890.0,978.25,724.65
2016,9,29,12,45,944.5,98.5,4.5,26.0,883.5,952.99,707.94
2016,9,29,13,0,943.0,98.0,4.5,26.0,877.0,924.18,688.89
2016,9,29,13,15,940.0,97.5,4.45,26.0,862.0,890.69,666.44
2016,9,29,13,30,937.0,97.0,4.4,26.0,847.0,854.01,641.78
2016,9,29,13,45,932.5,95.5,4.4,26.0,823.0,812.17,613.65
2016,9,29,14,0,928.0,94.0,4.4,26.0,799.0,767.63,583.43
2016,9,29,14,15,920.5,92.5,4.35,26.0,767.5,718.56,549.18
2016,9,29,14,30,913.0,91.0,4.3,26.0,736.0,667.48,510.97
2016,9,29,14,45,899.5,90.0,4.25,26.0,696.5,611.63,468.28
2016,9,29,15,0,886.0,89.0,4.2,26.0,657.0,554.86,423.74
2016,9,29,15,15,870.5,86.5,4.1,25.5,612.0,495.11,376.33
2016,9,29,15,30,855.0,84.0,4.0,25.0,567.0,433.31,325.78
2016,9,29,15,45,835.0,80.0,3.95,25.0,516.5,370.22,272.18
2016,9,29,16,0,815.0,76.0,3.9,25.0,466.0,308.23,218.29
2016,9,29,16,15,784.5,72.0,3.55,24.5,411.0,245.22,163.85
2016,9,29,16,30,754.0,68.0,3.2,24.0,356.0,185.21,113.2
2016,9,29,16,45,709.0,63.0,2.9,23.5,299.5,126.1,68.44
2016,9,29,17,0,664.0,58.0,2.6,23.0,243.0,72.45,37.91
2016,9,29,17,15,592.5,50.5,2.35,22.0,187.5,36.62,26.13
2016,9,29,17,30,521.0,43.0,2.1,21.0,132.0,32.58,22.42
2016,9,29,17,45,394.0,31.5,1.85,20.0,84.0,24.64,14.93
2016,9,29,18,0,267.0,20.0,1.6,19.0,36.0,16.23,0.0
2016,9,29,18,15,133.5,10.0,1.6,18.5,18.0,9.53,0.0
2016,9,29,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,6,45,202.0,16.5,1.95,13.5,39.0,111.34,29.1
2016,9,30,7,0,404.0,33.0,2.2,14.0,78.0,239.0,184.25
2016,9,30,7,15,500.0,42.0,2.2,14.5,131.0,319.18,257.62
2016,9,30,7,30,596.0,51.0,2.2,15.0,184.0,409.12,335.02
2016,9,30,7,45,653.0,57.5,2.25,15.5,240.5,481.38,395.39
2016,9,30,8,0,710.0,64.0,2.3,16.0,297.0,554.59,453.84
2016,9,30,8,15,747.5,68.5,2.1,16.5,352.5,618.61,501.01
2016,9,30,8,30,785.0,73.0,1.9,17.0,408.0,683.58,545.21
2016,9,30,8,45,810.5,76.5,1.7,18.0,461.0,738.48,578.97
2016,9,30,9,0,836.0,80.0,1.5,19.0,514.0,792.5,610.44
2016,9,30,9,15,854.5,83.0,1.5,19.0,562.0,831.69,634.95
2016,9,30,9,30,873.0,86.0,1.5,19.0,610.0,875.59,662.5
2016,9,30,9,45,885.5,88.5,1.5,19.5,652.5,911.13,682.77
2016,9,30,10,0,898.0,91.0,1.5,20.0,695.0,943.76,700.97
2016,9,30,10,15,907.5,93.0,1.45,20.5,730.5,969.83,714.02
2016,9,30,10,30,917.0,95.0,1.4,21.0,766.0,992.45,724.81
2016,9,30,10,45,923.0,96.5,1.35,21.5,793.5,1007.5,730.77
2016,9,30,11,0,929.0,98.0,1.3,22.0,821.0,1018.75,734.45
2016,9,30,11,15,933.5,99.0,1.25,22.0,840.5,1024.07,735.97
2016,9,30,11,30,938.0,100.0,1.2,22.0,860.0,1025.44,735.22
2016,9,30,11,45,942.0,99.0,1.15,22.0,871.0,1020.14,730.52
2016,9,30,12,0,946.0,98.0,1.1,22.0,882.0,1010.87,723.58
2016,9,30,12,15,946.0,98.0,1.1,22.0,884.0,994.96,713.63
2016,9,30,12,30,946.0,98.0,1.1,22.0,886.0,975.24,701.46
2016,9,30,12,45,945.0,97.5,1.15,22.5,879.0,950.36,685.69
2016,9,30,13,0,944.0,97.0,1.2,23.0,872.0,921.92,667.67
2016,9,30,13,15,940.0,96.0,1.2,23.0,856.5,887.0,645.98
2016,9,30,13,30,936.0,95.0,1.2,23.0,841.0,848.98,622.2
2016,9,30,13,45,931.0,93.5,1.3,23.5,816.5,806.77,595.55
2016,9,30,14,0,926.0,92.0,1.4,24.0,792.0,761.91,566.71
2016,9,30,14,15,917.5,90.5,1.45,24.0,760.0,712.25,534.23
2016,9,30,14,30,909.0,89.0,1.5,24.0,728.0,660.68,497.77
2016,9,30,14,45,897.5,87.0,1.55,24.0,689.0,605.23,457.33
2016,9,30,15,0,886.0,85.0,1.6,24.0,650.0,548.71,414.63
2016,9,30,15,15,870.5,82.5,1.6,24.0,604.5,489.01,367.82
2016,9,30,15,30,855.0,80.0,1.6,24.0,559.0,429.23,319.29
2016,9,30,15,45,834.0,77.0,1.6,24.0,508.5,364.82,265.76
2016,9,30,16,0,813.0,74.0,1.6,24.0,458.0,303.6,213.31
2016,9,30,16,15,782.5,70.0,1.5,23.5,403.5,240.81,159.71
2016,9,30,16,30,752.0,66.0,1.4,23.0,349.0,181.03,109.74
2016,9,30,16,45,707.5,60.5,1.3,23.0,293.0,121.78,65.17
2016,9,30,17,0,663.0,55.0,1.2,23.0,237.0,67.91,35.03
2016,9,30,17,15,590.5,48.0,1.1,22.0,182.0,34.74,24.5
2016,9,30,17,30,518.0,41.0,1.0,21.0,127.0,31.03,21.06
2016,9,30,17,45,389.0,30.0,0.95,20.5,80.0,23.46,13.8
2016,9,30,18,0,260.0,19.0,0.9,20.0,33.0,15.46,0.0
2016,9,30,18,15,130.0,9.5,0.9,19.5,16.5,9.05,0.0
2016,9,30,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,6,45,0.0,5.0,0.45,16.5,5.0,4.62,0.0
2016,10,1,7,0,0.0,10.0,0.4,17.0,10.0,9.26,1.84
2016,10,1,7,15,0.0,18.0,0.4,17.0,18.0,16.68,8.36
2016,10,1,7,30,0.0,26.0,0.4,17.0,26.0,24.11,14.85
2016,10,1,7,45,0.0,34.0,0.45,17.5,34.0,31.55,21.21
2016,10,1,8,0,0.0,42.0,0.5,18.0,42.0,39.0,27.44
2016,10,1,8,15,139.0,105.0,0.5,18.5,164.5,213.63,173.98
2016,10,1,8,30,278.0,168.0,0.5,19.0,287.0,407.88,324.7
2016,10,1,8,45,317.5,185.0,0.5,19.5,337.0,467.57,366.45
2016,10,1,9,0,357.0,202.0,0.5,20.0,387.0,529.18,409.54
2016,10,1,9,15,195.5,220.5,0.65,20.5,323.5,410.24,318.16
2016,10,1,9,30,34.0,239.0,0.8,21.0,260.0,280.11,215.88
2016,10,1,9,45,36.5,258.0,0.95,22.0,281.5,302.35,232.4
2016,10,1,10,0,39.0,277.0,1.1,23.0,303.0,324.52,247.74
2016,10,1,10,15,85.0,314.5,1.1,23.0,375.5,408.48,310.4
2016,10,1,10,30,131.0,352.0,1.1,23.0,448.0,507.48,381.39
2016,10,1,10,45,181.0,365.0,1.1,23.5,502.5,568.46,423.45
2016,10,1,11,0,231.0,378.0,1.1,24.0,557.0,629.26,464.66
2016,10,1,11,15,298.0,371.5,1.05,24.0,609.0,697.74,511.11
2016,10,1,11,30,365.0,365.0,1.0,24.0,661.0,751.11,546.58
2016,10,1,11,45,426.5,344.5,1.0,24.5,694.0,792.67,573.31
2016,10,1,12,0,488.0,324.0,1.0,25.0,727.0,821.26,591.59
2016,10,1,12,15,332.5,370.5,0.95,25.0,646.0,703.0,509.1
2016,10,1,12,30,177.0,417.0,0.9,25.0,565.0,588.59,428.43
2016,10,1,12,45,168.0,413.5,0.9,25.5,553.0,569.01,415.15
2016,10,1,13,0,159.0,410.0,0.9,26.0,541.0,549.24,400.85
2016,10,1,13,15,285.5,373.0,0.9,26.0,601.5,615.9,449.93
2016,10,1,13,30,412.0,336.0,0.9,26.0,662.0,665.71,485.77
2016,10,1,13,45,427.5,318.5,0.95,26.0,648.0,645.65,472.59
2016,10,1,14,0,443.0,301.0,1.0,26.0,634.0,617.64,454.55
2016,10,1,14,15,356.0,312.5,1.1,26.0,573.0,542.08,401.83
2016,10,1,14,30,269.0,324.0,1.2,26.0,512.0,477.54,355.98
2016,10,1,14,45,150.5,287.5,1.3,26.0,392.0,356.15,268.01
2016,10,1,15,0,32.0,251.0,1.4,26.0,272.0,248.95,188.2
2016,10,1,15,15,146.5,246.0,1.45,25.5,329.5,294.32,223.71
2016,10,1,15,30,261.0,241.0,1.5,25.0,387.0,324.89,245.62
2016,10,1,15,45,192.0,222.0,1.55,25.0,324.0,265.54,200.29
2016,10,1,16,0,123.0,203.0,1.6,25.0,261.0,214.35,161.8
2016,10,1,16,15,116.5,179.5,1.55,24.5,229.0,182.09,136.68
2016,10,1,16,30,110.0,156.0,1.5,24.0,197.0,150.85,112.21
2016,10,1,16,45,101.5,131.0,1.45,23.5,164.5,119.37,87.96
2016,10,1,17,0,93.0,106.0,1.4,23.0,132.0,89.4,65.95
2016,10,1,17,15,76.0,82.5,1.25,22.0,100.0,66.67,51.89
2016,10,1,17,30,59.0,59.0,1.1,21.0,68.0,48.76,36.11
2016,10,1,17,45,29.5,37.5,1.0,20.5,42.0,32.76,21.22
2016,10,1,18,0,0.0,16.0,0.9,20.0,16.0,14.78,0.0
2016,10,1,18,15,0.0,8.0,0.95,19.5,8.0,7.63,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,45,134.5,19.0,0.6,15.5,33.5,86.29,4.81
2016,10,2,7,0,269.0,38.0,0.6,16.0,67.0,185.35,139.75
2016,10,2,7,15,364.5,52.0,0.55,16.5,116.5,262.0,207.65
2016,10,2,7,30,460.0,66.0,0.5,17.0,166.0,351.54,281.86
2016,10,2,7,45,521.5,76.0,0.5,17.5,220.0,424.29,340.13
2016,10,2,8,0,583.0,86.0,0.5,18.0,274.0,501.55,399.05
2016,10,2,8,15,626.0,93.5,0.6,19.0,328.5,567.1,446.77
2016,10,2,8,30,669.0,101.0,0.7,20.0,383.0,634.37,493.9
2016,10,2,8,45,698.0,107.5,0.8,21.0,435.0,690.84,530.55
2016,10,2,9,0,727.0,114.0,0.9,22.0,487.0,746.99,566.07
2016,10,2,9,15,749.5,118.5,1.0,22.5,534.5,794.55,596.05
2016,10,2,9,30,772.0,123.0,1.1,23.0,582.0,840.58,624.66
2016,10,2,9,45,786.5,127.5,1.2,23.5,624.0,872.74,643.82
2016,10,2,10,0,801.0,132.0,1.3,24.0,666.0,907.18,664.51
2016,10,2,10,15,813.0,135.0,1.35,24.5,701.0,934.77,679.92
2016,10,2,10,30,825.0,138.0,1.4,25.0,736.0,959.22,693.37
2016,10,2,10,45,831.5,141.0,1.45,25.5,763.5,975.06,701.41
2016,10,2,11,0,838.0,144.0,1.5,26.0,791.0,987.33,707.41
2016,10,2,11,15,844.0,145.0,1.55,26.0,810.5,993.3,710.98
2016,10,2,11,30,850.0,146.0,1.6,26.0,830.0,995.57,712.46
2016,10,2,11,45,888.0,126.0,1.65,26.5,849.0,993.91,710.25
2016,10,2,12,0,926.0,106.0,1.7,27.0,868.0,996.84,711.11
2016,10,2,12,15,926.5,106.5,1.7,27.0,870.0,982.01,701.62
2016,10,2,12,30,927.0,107.0,1.7,27.0,872.0,963.42,690.06
2016,10,2,12,45,925.5,106.0,1.75,27.0,865.0,937.8,674.75
2016,10,2,13,0,924.0,105.0,1.8,27.0,858.0,908.74,657.23
2016,10,2,13,15,920.0,104.5,1.8,27.0,842.0,874.77,635.93
2016,10,2,13,30,916.0,104.0,1.8,27.0,826.0,837.78,612.57
2016,10,2,13,45,910.0,103.0,1.85,27.5,801.5,795.91,585.1
2016,10,2,14,0,904.0,102.0,1.9,28.0,777.0,751.54,555.74
2016,10,2,14,15,894.5,100.0,1.9,28.0,745.0,701.56,521.87
2016,10,2,14,30,885.0,98.0,1.9,28.0,713.0,649.84,484.96
2016,10,2,14,45,865.5,99.0,1.95,28.0,672.5,593.81,444.06
2016,10,2,15,0,846.0,100.0,2.0,28.0,632.0,536.96,401.26
2016,10,2,15,15,828.5,97.0,2.0,27.5,586.5,477.37,355.61
2016,10,2,15,30,811.0,94.0,2.0,27.0,541.0,418.09,308.46
2016,10,2,15,45,787.0,90.0,2.0,27.0,490.5,356.23,257.33
2016,10,2,16,0,763.0,86.0,2.0,27.0,440.0,296.06,206.38
2016,10,2,16,15,729.0,81.0,1.85,26.5,386.0,234.75,154.86
2016,10,2,16,30,695.0,76.0,1.7,26.0,332.0,173.79,105.06
2016,10,2,16,45,645.0,69.5,1.55,25.5,276.5,116.63,63.41
2016,10,2,17,0,595.0,63.0,1.4,25.0,221.0,65.58,36.0
2016,10,2,17,15,516.0,54.0,1.3,24.0,167.5,40.17,28.88
2016,10,2,17,30,437.0,45.0,1.2,23.0,114.0,35.04,24.15
2016,10,2,17,45,305.0,31.5,1.1,22.0,69.5,25.28,14.76
2016,10,2,18,0,173.0,18.0,1.0,21.0,25.0,14.87,0.0
2016,10,2,18,15,86.5,9.0,1.0,20.5,12.5,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,45,122.5,19.0,0.5,17.5,32.0,81.44,0.0
2016,10,3,7,0,245.0,38.0,0.5,18.0,64.0,175.21,130.35
2016,10,3,7,15,342.0,52.0,0.6,18.5,112.5,251.07,197.51
2016,10,3,7,30,439.0,66.0,0.7,19.0,161.0,339.86,271.42
2016,10,3,7,45,501.5,76.0,0.8,19.5,214.0,412.1,329.95
2016,10,3,8,0,564.0,86.0,0.9,20.0,267.0,488.96,389.63
2016,10,3,8,15,607.5,93.5,1.15,21.0,320.5,553.92,438.31
2016,10,3,8,30,651.0,101.0,1.4,22.0,374.0,620.68,486.66
2016,10,3,8,45,688.5,104.5,1.65,23.0,426.0,679.38,526.7
2016,10,3,9,0,726.0,108.0,1.9,24.0,478.0,738.38,565.84
2016,10,3,9,15,748.0,112.0,1.95,24.5,525.0,784.76,594.98
2016,10,3,9,30,770.0,116.0,2.0,25.0,572.0,825.28,619.74
2016,10,3,9,45,786.0,119.5,2.05,25.5,613.5,862.39,641.93
2016,10,3,10,0,802.0,123.0,2.1,26.0,655.0,897.0,662.26
2016,10,3,10,15,586.5,218.5,2.15,26.0,618.5,814.03,604.65
2016,10,3,10,30,371.0,314.0,2.2,26.0,582.0,707.4,525.95
2016,10,3,10,45,610.0,221.0,2.3,26.5,681.0,853.96,631.52
2016,10,3,11,0,849.0,128.0,2.4,27.0,780.0,978.86,711.41
2016,10,3,11,15,854.5,129.0,2.45,27.0,799.5,984.36,713.46
2016,10,3,11,30,860.0,130.0,2.5,27.0,819.0,986.15,714.44
2016,10,3,11,45,857.5,133.5,2.55,27.5,828.5,979.27,708.61
2016,10,3,12,0,855.0,137.0,2.6,28.0,838.0,968.71,700.64
2016,10,3,12,15,855.5,137.5,2.65,28.0,839.5,954.14,691.62
2016,10,3,12,30,856.0,138.0,2.7,28.0,841.0,936.03,680.4
2016,10,3,12,45,856.0,136.0,2.75,28.5,834.5,911.4,663.66
2016,10,3,13,0,856.0,134.0,2.8,29.0,828.0,883.47,644.84
2016,10,3,13,15,852.0,133.0,2.8,29.0,812.5,850.09,623.35
2016,10,3,13,30,848.0,132.0,2.8,29.0,797.0,813.92,599.92
2016,10,3,13,45,842.0,130.0,2.85,29.0,773.5,772.6,573.15
2016,10,3,14,0,836.0,128.0,2.9,29.0,750.0,729.04,544.18
2016,10,3,14,15,826.0,125.5,2.9,29.0,718.5,680.27,509.55
2016,10,3,14,30,816.0,123.0,2.9,29.0,687.0,630.05,473.07
2016,10,3,14,45,801.0,121.0,2.95,29.0,648.0,576.29,433.19
2016,10,3,15,0,786.0,119.0,3.0,29.0,609.0,522.1,391.81
2016,10,3,15,15,766.5,115.0,2.95,28.5,564.5,463.81,346.67
2016,10,3,15,30,747.0,111.0,2.9,28.0,520.0,404.12,299.03
2016,10,3,15,45,720.0,106.5,2.9,28.0,470.0,344.06,249.35
2016,10,3,16,0,693.0,102.0,2.9,28.0,420.0,286.18,200.47
2016,10,3,16,15,656.0,96.0,2.65,27.5,367.5,227.23,151.28
2016,10,3,16,30,619.0,90.0,2.4,27.0,315.0,172.31,106.8
2016,10,3,16,45,566.5,81.5,2.2,26.5,261.0,118.07,67.73
2016,10,3,17,0,514.0,73.0,2.0,26.0,207.0,70.44,42.16
2016,10,3,17,15,434.5,61.5,1.8,25.0,155.5,47.1,34.6
2016,10,3,17,30,355.0,50.0,1.6,24.0,104.0,38.4,26.79
2016,10,3,17,45,234.0,33.0,1.45,23.0,62.5,25.83,14.83
2016,10,3,18,0,113.0,16.0,1.3,22.0,21.0,15.25,0.0
2016,10,3,18,15,56.5,8.0,1.35,21.5,10.5,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,6,45,76.0,20.0,2.45,20.5,28.0,59.61,0.0
2016,10,4,7,0,152.0,40.0,2.7,21.0,56.0,129.56,94.51
2016,10,4,7,15,245.0,58.0,2.85,21.5,102.0,211.5,165.85
2016,10,4,7,30,338.0,76.0,3.0,22.0,148.0,295.46,236.73
2016,10,4,7,45,202.0,100.5,3.15,22.5,147.0,249.87,200.99
2016,10,4,8,0,66.0,125.0,3.3,23.0,146.0,179.4,142.52
2016,10,4,8,15,170.0,145.5,3.45,23.0,213.0,285.65,229.79
2016,10,4,8,30,274.0,166.0,3.6,23.0,280.0,402.71,322.86
2016,10,4,8,45,139.5,165.5,3.8,23.5,223.5,293.57,233.7
2016,10,4,9,0,5.0,165.0,4.0,24.0,167.0,165.4,127.81
2016,10,4,9,15,76.0,218.0,4.05,24.0,262.5,293.77,230.65
2016,10,4,9,30,147.0,271.0,4.1,24.0,358.0,430.7,336.12
2016,10,4,9,45,109.0,283.5,4.15,24.5,350.5,397.87,308.32
2016,10,4,10,0,71.0,296.0,4.2,25.0,343.0,376.51,289.67
2016,10,4,10,15,136.5,322.0,4.15,25.0,418.0,480.13,368.31
2016,10,4,10,30,202.0,348.0,4.1,25.0,493.0,570.81,435.25
2016,10,4,10,45,162.0,361.0,4.1,25.5,480.5,545.83,413.85
2016,10,4,11,0,122.0,374.0,4.1,26.0,468.0,519.45,392.05
2016,10,4,11,15,217.0,375.0,4.05,26.0,546.5,609.15,459.22
2016,10,4,11,30,312.0,376.0,4.0,26.0,625.0,710.75,532.41
2016,10,4,11,45,574.0,254.0,4.0,26.5,719.0,836.44,625.75
2016,10,4,12,0,836.0,132.0,4.0,27.0,813.0,943.67,698.03
2016,10,4,12,15,836.0,132.0,3.95,27.0,814.5,928.39,686.6
2016,10,4,12,30,836.0,132.0,3.9,27.0,816.0,909.69,673.88
2016,10,4,12,45,834.0,131.5,3.85,27.0,809.0,885.35,657.47
2016,10,4,13,0,832.0,131.0,3.8,27.0,802.0,857.89,639.02
2016,10,4,13,15,827.5,130.0,3.7,27.0,786.5,824.85,616.55
2016,10,4,13,30,823.0,129.0,3.6,27.0,771.0,789.14,592.25
2016,10,4,13,45,819.0,126.0,3.5,27.5,748.0,749.29,563.89
2016,10,4,14,0,815.0,123.0,3.4,28.0,725.0,707.12,533.47
2016,10,4,14,15,805.0,121.0,3.3,28.0,694.5,659.84,498.92
2016,10,4,14,30,795.0,119.0,3.2,28.0,664.0,611.16,462.67
2016,10,4,14,45,780.5,116.0,3.1,28.0,626.0,557.83,422.22
2016,10,4,15,0,766.0,113.0,3.0,28.0,588.0,504.1,380.44
2016,10,4,15,15,747.0,109.5,2.9,28.0,544.0,447.72,335.58
2016,10,4,15,30,728.0,106.0,2.8,28.0,500.0,389.96,288.52
2016,10,4,15,45,702.5,101.0,2.75,28.5,452.0,331.21,239.24
2016,10,4,16,0,677.0,96.0,2.7,29.0,404.0,274.5,190.91
2016,10,4,16,15,640.0,90.5,2.4,28.5,352.5,217.14,143.19
2016,10,4,16,30,603.0,85.0,2.1,28.0,301.0,163.82,100.25
2016,10,4,16,45,549.5,77.0,1.85,27.5,248.5,111.11,62.75
2016,10,4,17,0,496.0,69.0,1.6,27.0,196.0,65.11,38.71
2016,10,4,17,15,412.5,58.0,1.45,26.5,146.0,44.15,31.84
2016,10,4,17,30,329.0,47.0,1.3,26.0,96.0,36.08,24.55
2016,10,4,17,45,204.5,31.0,1.2,25.5,57.0,24.26,13.05
2016,10,4,18,0,80.0,15.0,1.1,25.0,18.0,14.3,0.0
2016,10,4,18,15,40.0,7.5,1.15,24.5,9.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,20.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,6,45,99.5,18.5,1.95,21.5,29.0,71.37,0.0
2016,10,5,7,0,199.0,37.0,2.2,22.0,58.0,154.41,112.17
2016,10,5,7,15,299.5,52.0,2.35,22.5,104.5,230.49,179.87
2016,10,5,7,30,400.0,67.0,2.5,23.0,151.0,317.82,253.28
2016,10,5,7,45,474.0,75.5,2.7,23.5,204.5,394.63,316.48
2016,10,5,8,0,548.0,84.0,2.9,24.0,258.0,475.73,380.84
2016,10,5,8,15,593.0,91.5,2.9,24.5,310.5,540.79,430.14
2016,10,5,8,30,638.0,99.0,2.9,25.0,363.0,607.83,479.13
2016,10,5,8,45,678.0,101.5,2.9,25.5,415.0,666.52,519.44
2016,10,5,9,0,718.0,104.0,2.9,26.0,467.0,725.71,558.79
2016,10,5,9,15,740.0,108.0,2.85,26.5,513.0,771.63,587.58
2016,10,5,9,30,762.0,112.0,2.8,27.0,559.0,811.95,611.98
2016,10,5,9,45,781.0,114.0,2.75,27.5,600.5,849.65,634.2
2016,10,5,10,0,800.0,116.0,2.7,28.0,642.0,885.0,654.52
2016,10,5,10,15,811.5,118.5,2.65,28.5,676.0,911.29,668.58
2016,10,5,10,30,823.0,121.0,2.6,29.0,710.0,934.47,680.59
2016,10,5,10,45,832.5,122.0,2.55,29.5,737.0,950.75,688.09
2016,10,5,11,0,842.0,123.0,2.5,30.0,764.0,963.57,693.47
2016,10,5,11,15,847.0,124.0,2.45,30.0,782.5,968.46,695.28
2016,10,5,11,30,852.0,125.0,2.4,30.0,801.0,961.46,689.7
2016,10,5,11,45,866.0,119.0,2.4,30.5,813.5,960.34,687.24
2016,10,5,12,0,880.0,113.0,2.4,31.0,826.0,955.44,682.48
2016,10,5,12,15,880.0,113.0,2.4,31.0,827.5,940.07,672.59
2016,10,5,12,30,880.0,113.0,2.4,31.0,829.0,921.16,660.63
2016,10,5,12,45,879.0,112.0,2.4,31.5,822.0,896.88,643.99
2016,10,5,13,0,878.0,111.0,2.4,32.0,815.0,869.31,625.35
2016,10,5,13,15,874.0,110.0,2.4,32.0,799.5,836.1,604.33
2016,10,5,13,30,870.0,109.0,2.4,32.0,784.0,800.04,581.37
2016,10,5,13,45,864.0,107.5,2.45,32.0,760.0,759.31,555.46
2016,10,5,14,0,858.0,106.0,2.5,32.0,736.0,716.25,527.7
2016,10,5,14,15,848.5,104.0,2.55,32.0,704.5,668.25,494.51
2016,10,5,14,30,839.0,102.0,2.6,32.0,673.0,619.36,459.49
2016,10,5,14,45,826.5,99.0,2.65,32.0,635.0,565.13,419.69
2016,10,5,15,0,814.0,96.0,2.7,32.0,597.0,510.19,378.12
2016,10,5,15,15,796.0,93.0,2.7,31.5,552.5,452.29,333.62
2016,10,5,15,30,778.0,90.0,2.7,31.0,508.0,394.83,287.86
2016,10,5,15,45,753.5,86.0,2.75,31.0,459.0,334.97,238.53
2016,10,5,16,0,729.0,82.0,2.8,31.0,410.0,276.92,189.66
2016,10,5,16,15,693.5,77.0,2.6,30.5,357.5,215.0,138.38
2016,10,5,16,30,658.0,72.0,2.4,30.0,305.0,159.22,93.6
2016,10,5,16,45,607.0,65.5,2.2,29.5,252.0,104.79,55.29
2016,10,5,17,0,556.0,59.0,2.0,29.0,199.0,56.61,31.34
2016,10,5,17,15,472.0,50.0,1.85,28.0,147.5,37.32,25.86
2016,10,5,17,30,388.0,41.0,1.7,27.0,96.0,32.04,21.01
2016,10,5,17,45,248.5,27.0,1.55,26.5,56.5,21.62,10.54
2016,10,5,18,0,109.0,13.0,1.4,26.0,17.0,12.39,0.0
2016,10,5,18,15,54.5,6.5,1.4,25.5,8.5,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,21.5,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,6,6,45,109.5,17.5,1.7,21.5,28.5,73.38,0.0
2016,10,6,7,0,219.0,35.0,1.9,22.0,57.0,160.54,115.9
2016,10,6,7,15,323.0,49.0,2.05,22.5,104.0,238.07,185.48
2016,10,6,7,30,427.0,63.0,2.2,23.0,151.0,329.55,262.1
2016,10,6,7,45,517.0,67.5,2.4,24.0,206.5,411.02,328.37
2016,10,6,8,0,607.0,72.0,2.6,25.0,262.0,499.28,397.25
2016,10,6,8,15,650.0,77.5,2.6,25.5,315.0,562.86,444.89
2016,10,6,8,30,693.0,83.0,2.6,26.0,368.0,628.17,491.3
2016,10,6,8,45,347.0,119.5,2.65,26.5,262.0,424.95,334.51
2016,10,6,9,0,1.0,156.0,2.7,27.0,156.0,152.77,115.82
2016,10,6,9,15,2.5,165.5,2.7,27.0,166.5,162.75,123.76
2016,10,6,9,30,4.0,175.0,2.7,27.0,177.0,172.93,131.33
2016,10,6,9,45,428.5,134.0,2.7,27.5,414.0,561.01,434.55
2016,10,6,10,0,853.0,93.0,2.7,28.0,651.0,897.65,665.63
2016,10,6,10,15,864.0,95.0,2.7,28.5,685.5,923.73,677.22
2016,10,6,10,30,875.0,97.0,2.7,29.0,720.0,946.59,689.37
2016,10,6,10,45,586.5,226.0,2.7,29.5,651.0,833.76,611.31
2016,10,6,11,0,298.0,355.0,2.7,30.0,582.0,681.33,498.83
2016,10,6,11,15,228.0,374.5,2.75,30.0,550.5,618.94,454.73
2016,10,6,11,30,158.0,394.0,2.8,30.0,519.0,569.29,418.07
2016,10,6,11,45,537.5,244.5,2.85,30.5,677.0,789.45,579.7
2016,10,6,12,0,917.0,95.0,2.9,31.0,835.0,968.87,697.01
2016,10,6,12,15,917.0,95.0,2.9,31.0,836.5,953.05,685.14
2016,10,6,12,30,917.0,95.0,2.9,31.0,838.0,933.54,672.69
2016,10,6,12,45,917.0,94.0,2.95,31.5,831.0,909.38,656.34
2016,10,6,13,0,917.0,93.0,3.0,32.0,824.0,881.73,637.79
2016,10,6,13,15,912.5,92.0,2.95,32.0,808.0,847.02,615.27
2016,10,6,13,30,908.0,91.0,2.9,32.0,792.0,809.37,590.77
2016,10,6,13,45,902.5,89.5,2.9,32.0,768.0,767.7,563.73
2016,10,6,14,0,897.0,88.0,2.9,32.0,744.0,723.54,534.77
2016,10,6,14,15,888.0,86.5,2.9,32.0,712.0,674.79,501.16
2016,10,6,14,30,879.0,85.0,2.9,32.0,680.0,624.31,464.56
2016,10,6,14,45,548.0,182.5,2.9,32.0,546.5,484.41,360.7
2016,10,6,15,0,217.0,280.0,2.9,32.0,413.0,370.15,275.0
2016,10,6,15,15,505.5,183.0,2.9,31.5,461.0,399.79,296.71
2016,10,6,15,30,794.0,86.0,2.9,31.0,509.0,395.31,288.36
2016,10,6,15,45,767.5,82.5,2.9,31.0,459.0,334.41,237.79
2016,10,6,16,0,741.0,79.0,2.9,31.0,409.0,275.54,188.12
2016,10,6,16,15,705.0,74.5,2.65,30.5,356.5,216.05,138.63
2016,10,6,16,30,669.0,70.0,2.4,30.0,304.0,157.43,91.72
2016,10,6,16,45,612.0,64.0,2.2,29.5,249.5,102.38,53.47
2016,10,6,17,0,555.0,58.0,2.0,29.0,195.0,54.33,30.36
2016,10,6,17,15,469.5,49.0,1.85,28.0,144.0,36.68,25.29
2016,10,6,17,30,384.0,40.0,1.7,27.0,93.0,31.36,20.37
2016,10,6,17,45,237.0,26.0,1.55,26.5,54.0,20.88,9.46
2016,10,6,18,0,90.0,12.0,1.4,26.0,15.0,11.44,0.0
2016,10,6,18,15,45.0,6.0,1.45,25.5,7.5,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,129.5,16.0,0.5,22.5,28.5,64.23,0.0
2016,10,7,7,0,259.0,32.0,0.6,23.0,57.0,174.38,124.12
2016,10,7,7,15,364.5,43.5,0.75,23.5,104.5,253.69,195.21
2016,10,7,7,30,470.0,55.0,0.9,24.0,152.0,344.03,269.76
2016,10,7,7,45,554.5,59.0,1.1,24.5,206.5,422.81,333.42
2016,10,7,8,0,639.0,63.0,1.3,25.0,261.0,508.17,399.66
2016,10,7,8,15,679.0,68.0,1.55,25.0,313.5,567.15,445.11
2016,10,7,8,30,719.0,73.0,1.8,25.0,366.0,630.95,491.41
2016,10,7,8,45,749.0,76.0,2.05,25.5,416.5,685.46,528.9
2016,10,7,9,0,779.0,79.0,2.3,26.0,467.0,739.57,565.42
2016,10,7,9,15,389.5,112.5,2.5,26.0,306.5,472.89,370.1
2016,10,7,9,30,0.0,146.0,2.7,26.0,146.0,139.6,105.18
2016,10,7,9,45,60.0,225.5,2.95,26.5,265.0,287.47,221.51
2016,10,7,10,0,120.0,305.0,3.2,27.0,384.0,446.59,340.34
2016,10,7,10,15,125.0,318.5,3.4,27.0,404.0,465.75,353.38
2016,10,7,10,30,130.0,332.0,3.6,27.0,424.0,484.49,366.71
2016,10,7,10,45,164.5,344.5,3.8,27.5,465.5,529.69,399.39
2016,10,7,11,0,199.0,357.0,4.0,28.0,507.0,574.53,431.29
2016,10,7,11,15,189.0,374.0,4.2,28.0,519.5,580.84,434.96
2016,10,7,11,30,179.0,391.0,4.4,28.0,532.0,586.06,438.1
2016,10,7,11,45,215.0,392.5,4.6,28.0,564.0,617.03,461.36
2016,10,7,12,0,251.0,394.0,4.8,28.0,596.0,646.36,483.4
2016,10,7,12,15,535.0,268.0,4.95,28.0,699.0,789.58,592.95
2016,10,7,12,30,819.0,142.0,5.1,28.0,802.0,899.48,672.3
2016,10,7,12,45,807.5,147.0,5.25,28.0,793.0,872.71,654.3
2016,10,7,13,0,796.0,152.0,5.4,28.0,784.0,843.26,635.1
2016,10,7,13,15,791.0,150.5,5.45,27.5,768.5,810.13,613.96
2016,10,7,13,30,786.0,149.0,5.5,27.0,753.0,774.51,590.86
2016,10,7,13,45,547.0,241.5,5.55,27.0,655.0,654.53,500.38
2016,10,7,14,0,308.0,334.0,5.6,27.0,557.0,544.66,415.2
2016,10,7,14,15,218.5,326.5,5.55,26.5,481.5,456.81,349.72
2016,10,7,14,30,129.0,319.0,5.5,26.0,406.0,381.5,292.59
2016,10,7,14,45,72.0,266.5,5.5,26.0,314.5,289.05,221.98
2016,10,7,15,0,15.0,214.0,5.5,26.0,223.0,205.66,157.47
2016,10,7,15,15,150.0,218.5,5.4,25.5,298.5,269.36,207.68
2016,10,7,15,30,285.0,223.0,5.3,25.0,374.0,314.76,241.11
2016,10,7,15,45,449.0,168.5,5.25,24.5,379.0,301.07,225.93
2016,10,7,16,0,613.0,114.0,5.2,24.0,384.0,268.28,192.41
2016,10,7,16,15,572.5,106.0,5.1,23.5,333.0,212.09,144.97
2016,10,7,16,30,532.0,98.0,5.0,23.0,282.0,160.56,103.13
2016,10,7,16,45,484.5,86.0,4.9,22.5,231.0,108.62,65.51
2016,10,7,17,0,437.0,74.0,4.8,22.0,180.0,63.62,41.43
2016,10,7,17,15,351.5,60.5,4.6,21.5,131.5,45.68,33.75
2016,10,7,17,30,266.0,47.0,4.4,21.0,83.0,36.36,25.08
2016,10,7,17,45,133.0,29.5,4.2,20.5,47.5,23.25,10.76
2016,10,7,18,0,0.0,12.0,4.0,20.0,12.0,11.44,0.0
2016,10,7,18,15,0.0,6.0,3.9,19.5,6.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,8,6,45,130.5,16.0,3.5,13.5,28.5,64.57,0.0
2016,10,8,7,0,261.0,32.0,3.6,14.0,57.0,175.12,128.86
2016,10,8,7,15,364.5,44.5,3.65,14.5,104.5,254.6,204.9
2016,10,8,7,30,468.0,57.0,3.7,15.0,152.0,344.93,283.98
2016,10,8,7,45,534.0,65.5,3.75,15.5,205.5,418.18,346.84
2016,10,8,8,0,600.0,74.0,3.8,16.0,259.0,496.38,411.19
2016,10,8,8,15,643.0,80.5,3.7,16.5,312.0,560.74,461.78
2016,10,8,8,30,686.0,87.0,3.6,17.0,365.0,626.81,511.24
2016,10,8,8,45,717.0,91.5,3.55,18.0,416.0,682.39,549.25
2016,10,8,9,0,748.0,96.0,3.5,19.0,467.0,733.91,583.08
2016,10,8,9,15,769.5,99.5,3.4,19.5,513.5,779.68,612.71
2016,10,8,9,30,791.0,103.0,3.3,20.0,560.0,823.76,640.5
2016,10,8,9,45,521.0,200.0,3.25,20.5,510.0,711.55,554.65
2016,10,8,10,0,251.0,297.0,3.2,21.0,460.0,571.16,442.89
2016,10,8,10,15,254.0,312.0,3.15,21.5,484.5,592.62,457.38
2016,10,8,10,30,257.0,327.0,3.1,22.0,509.0,612.89,469.98
2016,10,8,10,45,563.5,220.0,3.1,23.0,637.5,798.75,608.2
2016,10,8,11,0,870.0,113.0,3.1,24.0,766.0,966.17,718.72
2016,10,8,11,15,875.0,114.0,3.0,24.0,785.0,971.09,718.97
2016,10,8,11,30,880.0,115.0,2.9,24.0,804.0,972.31,718.32
2016,10,8,11,45,884.5,115.0,2.85,24.5,814.5,968.23,713.37
2016,10,8,12,0,889.0,115.0,2.8,25.0,825.0,960.4,706.16
2016,10,8,12,15,889.5,115.0,2.8,25.5,826.5,945.15,694.69
2016,10,8,12,30,890.0,115.0,2.8,26.0,828.0,926.32,681.06
2016,10,8,12,45,890.0,113.5,2.8,26.5,821.5,901.99,663.95
2016,10,8,13,0,890.0,112.0,2.8,27.0,815.0,874.29,644.72
2016,10,8,13,15,885.5,111.0,2.8,27.0,799.0,840.18,622.49
2016,10,8,13,30,881.0,110.0,2.8,27.0,783.0,803.23,598.28
2016,10,8,13,45,876.5,107.5,2.85,27.0,759.0,762.11,571.34
2016,10,8,14,0,872.0,105.0,2.9,27.0,735.0,718.54,542.41
2016,10,8,14,15,862.0,103.5,2.9,27.0,703.0,670.08,507.39
2016,10,8,14,30,852.0,102.0,2.9,27.0,671.0,620.79,470.85
2016,10,8,14,45,835.0,101.0,2.9,27.0,631.5,565.43,428.91
2016,10,8,15,0,818.0,100.0,2.9,27.0,592.0,509.76,385.53
2016,10,8,15,15,799.0,96.5,2.9,27.0,547.0,450.8,338.43
2016,10,8,15,30,780.0,93.0,2.9,27.0,502.0,392.42,290.35
2016,10,8,15,45,759.0,87.5,2.9,27.0,453.0,332.36,239.77
2016,10,8,16,0,738.0,82.0,2.9,27.0,404.0,273.74,189.41
2016,10,8,16,15,701.0,77.0,2.7,26.5,351.0,211.23,136.95
2016,10,8,16,30,664.0,72.0,2.5,26.0,298.0,155.08,91.58
2016,10,8,16,45,614.5,64.5,2.3,25.5,244.5,99.97,52.98
2016,10,8,17,0,565.0,57.0,2.1,25.0,191.0,50.93,29.91
2016,10,8,17,15,476.5,47.5,1.95,24.0,139.5,35.84,24.98
2016,10,8,17,30,388.0,38.0,1.8,23.0,88.0,29.99,19.47
2016,10,8,17,45,241.5,24.0,1.65,22.0,49.5,19.39,7.1
2016,10,8,18,0,95.0,10.0,1.5,21.0,11.0,9.53,0.0
2016,10,8,18,15,47.5,5.0,1.55,20.5,5.5,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,45,195.5,13.0,2.0,12.5,31.0,86.19,0.0
2016,10,9,7,0,391.0,26.0,2.2,13.0,62.0,225.33,164.85
2016,10,9,7,15,498.0,35.0,2.25,13.5,114.0,304.18,244.32
2016,10,9,7,30,605.0,44.0,2.3,14.0,166.0,399.36,327.42
2016,10,9,7,45,665.5,50.0,2.4,15.0,222.0,473.17,389.68
2016,10,9,8,0,726.0,56.0,2.5,16.0,278.0,551.04,452.02
2016,10,9,8,15,698.0,69.0,2.6,17.0,315.0,580.14,473.37
2016,10,9,8,30,670.0,82.0,2.7,18.0,352.0,608.29,492.14
2016,10,9,8,45,582.0,121.5,2.85,19.0,378.5,613.24,492.21
2016,10,9,9,0,494.0,161.0,3.0,20.0,405.0,603.26,480.29
2016,10,9,9,15,467.5,187.0,2.9,20.5,436.0,625.99,493.83
2016,10,9,9,30,441.0,213.0,2.8,21.0,467.0,644.8,503.93
2016,10,9,9,45,681.0,147.0,2.75,21.5,571.0,799.23,615.93
2016,10,9,10,0,921.0,81.0,2.7,22.0,675.0,941.43,709.53
2016,10,9,10,15,931.0,82.5,2.7,22.0,710.0,967.01,723.88
2016,10,9,10,30,941.0,84.0,2.7,22.0,745.0,989.08,737.02
2016,10,9,10,45,948.0,85.5,2.7,22.5,772.5,1004.61,744.49
2016,10,9,11,0,955.0,87.0,2.7,23.0,800.0,1016.26,749.56
2016,10,9,11,15,959.5,87.5,2.7,23.0,819.0,1020.4,751.35
2016,10,9,11,30,964.0,88.0,2.7,23.0,838.0,1020.5,750.75
2016,10,9,11,45,963.0,90.5,2.75,23.5,848.0,1013.56,744.79
2016,10,9,12,0,962.0,93.0,2.8,24.0,858.0,1002.6,736.42
2016,10,9,12,15,962.0,93.0,2.85,24.0,859.5,985.9,725.89
2016,10,9,12,30,962.0,93.0,2.9,24.0,861.0,965.35,712.94
2016,10,9,12,45,960.5,93.0,2.95,24.5,853.0,939.73,695.33
2016,10,9,13,0,959.0,93.0,3.0,25.0,845.0,910.53,675.41
