Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,13,15,955.0,92.0,3.05,24.5,829.0,874.8,653.67
2016,10,9,13,30,951.0,91.0,3.1,24.0,813.0,835.96,629.58
2016,10,9,13,45,943.5,90.5,3.15,24.0,787.5,792.12,600.53
2016,10,9,14,0,936.0,90.0,3.2,24.0,762.0,745.81,569.45
2016,10,9,14,15,927.0,88.5,3.2,24.0,729.5,695.28,533.11
2016,10,9,14,30,918.0,87.0,3.2,24.0,697.0,642.92,493.83
2016,10,9,14,45,582.5,177.5,3.2,24.0,556.5,496.82,382.15
2016,10,9,15,0,247.0,268.0,3.2,24.0,416.0,372.8,286.46
2016,10,9,15,15,551.0,173.5,3.05,23.5,470.0,407.56,311.96
2016,10,9,15,30,855.0,79.0,2.9,23.0,524.0,406.03,304.38
2016,10,9,15,45,764.0,84.5,2.75,23.0,452.5,329.26,240.66
2016,10,9,16,0,673.0,90.0,2.6,23.0,381.0,259.42,182.74
2016,10,9,16,15,626.5,88.0,2.3,22.0,331.0,204.11,136.3
2016,10,9,16,30,580.0,86.0,2.0,21.0,281.0,154.0,96.09
2016,10,9,16,45,535.0,75.5,1.75,20.5,230.0,101.97,59.02
2016,10,9,17,0,490.0,65.0,1.5,20.0,179.0,55.6,36.16
2016,10,9,17,15,415.0,52.0,1.5,19.5,130.5,40.1,29.15
2016,10,9,17,30,340.0,39.0,1.5,19.0,82.0,31.15,20.74
2016,10,9,17,45,170.0,19.5,1.5,18.5,41.0,15.26,3.58
2016,10,9,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,6,45,164.5,14.0,0.85,12.5,29.0,75.36,0.0
2016,10,10,7,0,329.0,28.0,0.8,13.0,58.0,200.65,144.21
2016,10,10,7,15,438.0,39.5,0.8,13.5,108.5,284.64,226.36
2016,10,10,7,30,547.0,51.0,0.8,14.0,159.0,380.24,307.76
2016,10,10,7,45,612.5,58.5,0.8,15.0,215.0,455.48,369.09
2016,10,10,8,0,678.0,66.0,0.8,16.0,271.0,535.54,430.75
2016,10,10,8,15,720.5,71.5,0.75,17.0,326.5,597.76,475.5
2016,10,10,8,30,763.0,77.0,0.7,18.0,382.0,665.5,520.32
2016,10,10,8,45,792.0,81.0,0.65,19.0,435.0,721.95,554.87
2016,10,10,9,0,821.0,85.0,0.6,20.0,488.0,777.73,587.61
2016,10,10,9,15,842.0,88.5,0.7,20.5,536.5,825.17,617.31
2016,10,10,9,30,863.0,92.0,0.8,21.0,585.0,870.67,645.41
2016,10,10,9,45,878.0,94.5,0.9,22.0,627.5,907.36,666.2
2016,10,10,10,0,893.0,97.0,1.0,23.0,670.0,933.4,680.03
2016,10,10,10,15,904.0,99.0,1.0,23.5,705.5,959.74,693.68
2016,10,10,10,30,915.0,101.0,1.0,24.0,741.0,982.69,705.13
2016,10,10,10,45,922.5,102.5,1.0,24.5,768.5,998.18,711.98
2016,10,10,11,0,930.0,104.0,1.0,25.0,796.0,1009.9,716.69
2016,10,10,11,15,935.0,105.0,1.0,25.0,815.5,1014.79,718.77
2016,10,10,11,30,940.0,106.0,1.0,25.0,835.0,1015.74,718.68
2016,10,10,11,45,946.0,105.0,1.05,25.5,846.0,1011.45,715.17
2016,10,10,12,0,952.0,104.0,1.1,26.0,857.0,1003.16,709.39
2016,10,10,12,15,952.0,104.0,1.1,26.0,858.0,986.45,699.06
2016,10,10,12,30,952.0,104.0,1.1,26.0,859.0,965.93,686.58
2016,10,10,12,45,950.0,103.5,1.15,26.5,851.5,939.43,669.96
2016,10,10,13,0,948.0,103.0,1.2,27.0,844.0,909.42,651.16
2016,10,10,13,15,943.5,102.0,1.2,27.0,827.0,873.51,629.09
2016,10,10,13,30,939.0,101.0,1.2,27.0,810.0,834.57,604.98
2016,10,10,13,45,932.5,100.0,1.3,27.0,784.5,791.3,579.0
2016,10,10,14,0,926.0,99.0,1.4,27.0,759.0,745.53,550.82
2016,10,10,14,15,916.0,97.0,1.4,27.0,725.5,694.23,515.37
2016,10,10,14,30,906.0,95.0,1.4,27.0,692.0,641.22,477.56
2016,10,10,14,45,894.0,92.0,1.45,27.0,652.0,584.71,436.39
2016,10,10,15,0,882.0,89.0,1.5,27.0,612.0,527.23,392.99
2016,10,10,15,15,863.5,86.0,1.55,26.5,565.0,465.03,345.22
2016,10,10,15,30,845.0,83.0,1.6,26.0,518.0,403.84,296.23
2016,10,10,15,45,820.5,79.0,1.7,26.0,466.5,340.45,243.51
2016,10,10,16,0,796.0,75.0,1.8,26.0,415.0,278.79,190.96
2016,10,10,16,15,759.0,70.5,1.6,25.0,360.0,216.18,138.56
2016,10,10,16,30,722.0,66.0,1.4,24.0,305.0,157.47,91.5
2016,10,10,16,45,666.0,59.5,1.25,23.5,249.0,96.58,49.38
2016,10,10,17,0,610.0,53.0,1.1,23.0,193.0,45.35,27.22
2016,10,10,17,15,517.5,44.0,1.1,22.0,139.5,33.25,22.93
2016,10,10,17,30,425.0,35.0,1.1,21.0,86.0,27.68,17.54
2016,10,10,17,45,212.5,17.5,1.15,20.0,43.0,13.61,1.4
2016,10,10,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,6,45,159.0,14.0,0.95,14.5,28.0,73.2,0.0
2016,10,11,7,0,318.0,28.0,0.9,15.0,56.0,195.71,137.59
2016,10,11,7,15,429.0,39.0,1.0,15.5,105.5,279.45,220.71
2016,10,11,7,30,540.0,50.0,1.1,16.0,155.0,374.91,302.25
2016,10,11,7,45,604.0,57.5,1.25,17.0,210.0,448.75,363.38
2016,10,11,8,0,668.0,65.0,1.4,18.0,265.0,527.31,425.27
2016,10,11,8,15,710.0,70.5,1.4,19.0,319.5,588.65,470.6
2016,10,11,8,30,752.0,76.0,1.4,20.0,374.0,655.46,516.32
2016,10,11,8,45,781.5,79.5,1.45,21.0,426.5,711.15,552.42
2016,10,11,9,0,811.0,83.0,1.5,22.0,479.0,766.23,587.03
2016,10,11,9,15,831.5,86.5,1.55,22.5,526.5,812.82,616.05
2016,10,11,9,30,852.0,90.0,1.6,23.0,574.0,857.49,643.32
2016,10,11,9,45,868.0,92.0,1.7,24.0,616.0,894.09,664.15
2016,10,11,10,0,884.0,94.0,1.8,25.0,658.0,920.23,677.93
2016,10,11,10,15,894.5,96.0,1.8,25.5,692.5,945.89,691.61
2016,10,11,10,30,905.0,98.0,1.8,26.0,727.0,968.19,703.07
2016,10,11,10,45,913.0,99.0,1.8,26.5,754.5,983.45,710.08
2016,10,11,11,0,921.0,100.0,1.8,27.0,782.0,994.99,714.9
2016,10,11,11,15,926.0,101.0,1.85,27.5,801.0,999.85,716.3
2016,10,11,11,30,931.0,102.0,1.9,28.0,820.0,1000.81,715.47
2016,10,11,11,45,936.0,101.0,2.0,28.5,830.5,995.62,711.55
2016,10,11,12,0,941.0,100.0,2.1,29.0,841.0,986.49,705.31
2016,10,11,12,15,941.0,100.0,2.1,29.0,842.0,969.95,694.8
2016,10,11,12,30,941.0,100.0,2.1,29.0,843.0,949.65,682.06
2016,10,11,12,45,940.0,99.5,2.15,29.0,835.5,924.29,666.67
2016,10,11,13,0,939.0,99.0,2.2,29.0,828.0,895.41,649.01
2016,10,11,13,15,934.5,98.0,2.25,29.0,811.5,859.81,626.87
2016,10,11,13,30,930.0,97.0,2.3,29.0,795.0,821.21,602.59
2016,10,11,13,45,924.5,95.5,2.35,29.5,770.0,778.54,574.2
2016,10,11,14,0,919.0,94.0,2.4,30.0,745.0,733.35,543.87
2016,10,11,14,15,909.5,92.0,2.4,30.0,712.0,682.74,508.27
2016,10,11,14,30,900.0,90.0,2.4,30.0,679.0,630.42,470.31
2016,10,11,14,45,883.0,89.0,2.4,30.0,638.5,573.5,427.92
2016,10,11,15,0,866.0,88.0,2.4,30.0,598.0,516.12,383.88
2016,10,11,15,15,847.5,85.5,2.35,29.5,552.0,455.35,336.54
2016,10,11,15,30,829.0,83.0,2.3,29.0,506.0,395.63,288.3
2016,10,11,15,45,804.0,79.0,2.3,29.0,455.0,333.1,236.17
2016,10,11,16,0,779.0,75.0,2.3,29.0,404.0,272.39,184.57
2016,10,11,16,15,742.0,70.5,2.0,28.0,350.0,210.94,133.57
2016,10,11,16,30,705.0,66.0,1.7,27.0,296.0,153.42,88.02
2016,10,11,16,45,650.0,59.0,1.45,26.0,241.0,93.39,47.26
2016,10,11,17,0,595.0,52.0,1.2,25.0,186.0,42.93,31.14
2016,10,11,17,15,501.0,43.0,1.2,24.0,133.5,32.55,22.08
2016,10,11,17,30,407.0,34.0,1.2,23.0,81.0,26.94,16.64
2016,10,11,17,45,203.5,17.0,1.25,22.0,40.5,13.28,0.0
2016,10,11,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,6,45,121.0,15.5,1.8,17.5,25.5,60.25,0.0
2016,10,12,7,0,242.0,31.0,2.0,18.0,51.0,165.57,113.07
2016,10,12,7,15,354.5,44.0,2.2,18.5,99.0,248.17,194.81
2016,10,12,7,30,467.0,57.0,2.4,19.0,147.0,342.97,276.11
2016,10,12,7,45,544.0,64.0,2.6,20.0,201.0,420.7,340.93
2016,10,12,8,0,621.0,71.0,2.8,21.0,255.0,504.14,407.48
2016,10,12,8,15,665.5,77.0,2.9,21.5,309.0,569.41,457.9
2016,10,12,8,30,710.0,83.0,3.0,22.0,363.0,636.44,507.19
2016,10,12,8,45,747.5,85.0,3.2,23.0,415.5,690.66,544.03
2016,10,12,9,0,785.0,87.0,3.4,24.0,468.0,749.12,583.01
2016,10,12,9,15,806.5,90.5,3.45,24.5,514.5,795.63,613.04
2016,10,12,9,30,828.0,94.0,3.5,25.0,561.0,840.33,641.36
2016,10,12,9,45,845.5,95.5,3.55,26.0,602.5,876.98,662.41
2016,10,12,10,0,863.0,97.0,3.6,27.0,644.0,911.02,681.42
2016,10,12,10,15,874.0,99.0,3.6,27.5,678.5,928.87,690.42
2016,10,12,10,30,885.0,101.0,3.6,28.0,713.0,951.26,702.61
2016,10,12,10,45,893.0,102.0,3.6,28.5,739.5,966.22,709.86
2016,10,12,11,0,901.0,103.0,3.6,29.0,766.0,977.56,714.86
2016,10,12,11,15,905.5,104.0,3.55,29.0,784.5,981.84,716.48
2016,10,12,11,30,910.0,105.0,3.5,29.0,803.0,982.3,715.82
2016,10,12,11,45,913.0,105.0,3.5,29.5,813.0,976.41,710.1
2016,10,12,12,0,916.0,105.0,3.5,30.0,823.0,966.7,702.12
2016,10,12,12,15,916.0,105.0,3.45,30.0,824.0,950.47,691.13
2016,10,12,12,30,916.0,105.0,3.4,30.0,825.0,930.58,677.91
2016,10,12,12,45,914.5,104.5,3.4,30.5,817.5,905.31,660.23
2016,10,12,13,0,913.0,104.0,3.4,31.0,810.0,876.64,640.43
2016,10,12,13,15,908.5,103.0,3.3,31.0,793.0,841.8,617.29
2016,10,12,13,30,904.0,102.0,3.2,31.0,776.0,804.05,592.19
2016,10,12,13,45,897.0,100.5,3.15,31.5,751.5,761.24,562.69
2016,10,12,14,0,890.0,99.0,3.1,32.0,727.0,716.12,531.34
2016,10,12,14,15,880.0,97.5,3.05,32.0,694.0,666.96,496.04
2016,10,12,14,30,870.0,96.0,3.0,32.0,661.0,616.2,458.77
2016,10,12,14,45,854.5,94.0,2.95,32.0,621.5,560.65,417.09
2016,10,12,15,0,839.0,92.0,2.9,32.0,582.0,503.98,373.43
2016,10,12,15,15,819.5,89.0,2.8,31.5,536.5,444.43,326.95
2016,10,12,15,30,800.0,86.0,2.7,31.0,491.0,385.47,279.39
2016,10,12,15,45,772.5,82.0,2.6,31.0,440.5,323.91,228.22
2016,10,12,16,0,745.0,78.0,2.5,31.0,390.0,264.52,178.08
2016,10,12,16,15,706.0,73.0,2.15,30.0,336.5,201.8,126.72
2016,10,12,16,30,667.0,68.0,1.8,29.0,283.0,145.57,82.76
2016,10,12,16,45,607.0,61.5,1.5,28.5,229.0,90.99,46.72
2016,10,12,17,0,547.0,55.0,1.2,28.0,175.0,43.82,31.44
2016,10,12,17,15,450.5,45.0,1.15,27.0,124.5,34.5,23.35
2016,10,12,17,30,354.0,35.0,1.1,26.0,74.0,28.1,17.18
2016,10,12,17,45,177.0,17.5,1.1,25.0,37.0,13.88,0.0
2016,10,12,18,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,13,6,45,0.0,6.0,1.65,18.0,6.0,5.72,0.0
2016,10,13,7,0,0.0,12.0,1.9,18.0,12.0,11.12,2.32
2016,10,13,7,15,0.0,24.5,1.95,18.5,24.5,22.73,13.0
2016,10,13,7,30,0.0,37.0,2.0,19.0,37.0,34.36,23.06
2016,10,13,7,45,0.0,51.5,2.05,19.5,51.5,47.88,34.54
2016,10,13,8,0,0.0,66.0,2.1,20.0,66.0,62.11,46.42
2016,10,13,8,15,0.0,80.5,2.0,20.5,80.5,76.32,58.04
2016,10,13,8,30,0.0,95.0,1.9,21.0,95.0,90.51,69.41
2016,10,13,8,45,0.0,109.0,1.85,21.5,109.0,104.17,80.14
2016,10,13,9,0,0.0,123.0,1.8,22.0,123.0,117.83,90.69
2016,10,13,9,15,42.5,186.5,1.55,22.5,211.0,230.49,180.71
2016,10,13,9,30,85.0,250.0,1.3,23.0,299.0,340.3,264.13
2016,10,13,9,45,87.0,269.0,1.1,23.5,322.0,363.08,278.73
2016,10,13,10,0,89.0,288.0,0.9,24.0,345.0,385.6,293.19
2016,10,13,10,15,90.5,303.5,0.8,24.5,363.5,403.26,304.17
2016,10,13,10,30,92.0,319.0,0.7,25.0,382.0,420.59,314.74
2016,10,13,10,45,254.5,312.5,0.65,26.0,497.0,592.29,436.7
2016,10,13,11,0,417.0,306.0,0.6,27.0,612.0,736.86,531.74
2016,10,13,11,15,629.5,216.0,0.75,27.5,690.5,855.04,611.97
2016,10,13,11,30,842.0,126.0,0.9,28.0,769.0,947.39,669.2
2016,10,13,11,45,840.0,129.0,1.1,28.5,777.5,940.11,665.17
2016,10,13,12,0,838.0,132.0,1.3,29.0,786.0,929.28,660.01
2016,10,13,12,15,689.5,208.5,1.5,29.0,747.0,864.56,621.54
2016,10,13,12,30,541.0,285.0,1.7,29.0,708.0,791.24,572.66
2016,10,13,12,45,396.0,329.0,1.9,29.5,637.5,685.5,499.92
2016,10,13,13,0,251.0,373.0,2.1,30.0,567.0,586.47,429.53
2016,10,13,13,15,365.5,328.0,2.15,29.5,603.0,628.9,463.51
2016,10,13,13,30,480.0,283.0,2.2,29.0,639.0,661.59,489.38
2016,10,13,13,45,426.5,292.5,2.3,29.0,601.5,608.95,451.96
2016,10,13,14,0,373.0,302.0,2.4,29.0,564.0,554.53,413.36
2016,10,13,14,15,462.0,256.0,2.4,29.0,565.0,551.05,412.44
2016,10,13,14,30,551.0,210.0,2.4,29.0,566.0,534.05,400.84
2016,10,13,14,45,633.5,168.5,2.4,29.0,554.0,510.33,383.18
2016,10,13,15,0,716.0,127.0,2.4,29.0,542.0,474.53,355.33
2016,10,13,15,15,506.5,167.0,2.35,28.5,449.5,377.08,281.83
2016,10,13,15,30,297.0,207.0,2.3,28.0,357.0,301.19,225.19
2016,10,13,15,45,454.0,156.0,2.25,28.0,357.5,285.19,208.05
2016,10,13,16,0,611.0,105.0,2.2,28.0,358.0,250.76,173.46
2016,10,13,16,15,567.0,97.0,2.0,27.5,307.0,194.79,127.73
2016,10,13,16,30,523.0,89.0,1.8,27.0,256.0,143.9,88.23
2016,10,13,16,45,459.0,79.0,1.65,26.5,205.0,94.0,54.99
2016,10,13,17,0,395.0,69.0,1.5,26.0,154.0,52.89,39.39
2016,10,13,17,15,300.5,54.0,1.45,25.5,108.0,41.23,29.12
2016,10,13,17,30,206.0,39.0,1.4,25.0,62.0,30.46,19.01
2016,10,13,17,45,103.0,19.5,1.35,24.5,31.0,15.42,0.0
2016,10,13,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,20.5,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,6,45,73.0,15.0,0.9,19.5,20.5,41.64,0.0
2016,10,14,7,0,146.0,30.0,1.0,20.0,41.0,121.38,77.32
2016,10,14,7,15,252.0,45.5,1.1,20.5,84.5,199.69,154.15
2016,10,14,7,30,358.0,61.0,1.2,21.0,128.0,286.88,227.81
2016,10,14,7,45,181.5,81.5,1.35,21.5,115.5,213.96,171.27
2016,10,14,8,0,5.0,102.0,1.5,22.0,103.0,106.21,82.03
2016,10,14,8,15,2.5,82.5,1.6,22.5,83.0,80.22,60.77
2016,10,14,8,30,0.0,63.0,1.7,23.0,63.0,58.59,42.77
2016,10,14,8,45,0.0,40.5,1.8,23.5,40.5,37.62,25.38
2016,10,14,9,0,0.0,18.0,1.9,24.0,18.0,16.71,8.09
2016,10,14,9,15,32.0,129.0,1.9,24.5,147.0,156.83,121.94
2016,10,14,9,30,64.0,240.0,1.9,25.0,276.0,310.52,240.35
2016,10,14,9,45,44.0,239.5,1.95,25.5,265.5,290.61,222.96
2016,10,14,10,0,24.0,239.0,2.0,26.0,255.0,257.26,196.19
2016,10,14,10,15,21.0,243.0,2.0,26.0,257.5,257.61,196.02
2016,10,14,10,30,18.0,247.0,2.0,26.0,260.0,257.99,195.81
2016,10,14,10,45,53.0,295.5,2.0,26.5,334.0,355.51,268.91
2016,10,14,11,0,88.0,344.0,2.0,27.0,408.0,440.78,330.49
2016,10,14,11,15,287.0,317.0,1.95,27.0,533.5,622.89,464.4
2016,10,14,11,30,486.0,290.0,1.9,27.0,659.0,788.67,579.75
2016,10,14,11,45,671.5,204.0,1.9,27.5,721.0,867.29,633.25
2016,10,14,12,0,857.0,118.0,1.9,28.0,783.0,922.33,666.7
2016,10,14,12,15,664.5,211.5,1.9,28.0,727.5,843.55,614.77
2016,10,14,12,30,472.0,305.0,1.9,28.0,672.0,749.63,547.64
2016,10,14,12,45,665.0,210.0,1.9,28.5,721.5,806.11,590.12
2016,10,14,13,0,858.0,115.0,1.9,29.0,771.0,837.98,610.33
2016,10,14,13,15,854.0,114.0,1.9,29.0,755.5,805.14,588.8
2016,10,14,13,30,850.0,113.0,1.9,29.0,740.0,769.57,565.94
2016,10,14,13,45,843.5,111.0,1.9,29.0,716.0,731.53,541.28
2016,10,14,14,0,837.0,109.0,1.9,29.0,692.0,687.71,511.46
2016,10,14,14,15,826.5,107.0,1.9,29.0,660.5,639.39,477.13
2016,10,14,14,30,816.0,105.0,1.9,29.0,629.0,589.7,440.94
2016,10,14,14,45,801.0,102.5,1.9,29.0,590.5,536.0,400.82
2016,10,14,15,0,786.0,100.0,1.9,29.0,552.0,481.93,359.2
2016,10,14,15,15,765.5,96.5,1.9,28.5,507.5,424.43,314.41
2016,10,14,15,30,745.0,93.0,1.9,28.0,463.0,367.77,268.7
2016,10,14,15,45,715.0,89.0,1.95,28.0,414.5,306.62,218.08
2016,10,14,16,0,685.0,85.0,2.0,28.0,366.0,249.85,170.12
2016,10,14,16,15,643.5,79.0,1.85,27.5,314.0,191.91,122.34
2016,10,14,16,30,602.0,73.0,1.7,27.0,262.0,138.55,80.68
2016,10,14,16,45,538.5,65.5,1.55,27.0,210.0,87.28,47.1
2016,10,14,17,0,475.0,58.0,1.4,27.0,158.0,43.97,31.67
2016,10,14,17,15,373.5,46.5,1.3,26.0,110.5,36.28,24.86
2016,10,14,17,30,272.0,35.0,1.2,25.0,63.0,28.55,17.27
2016,10,14,17,45,136.0,17.5,1.1,24.5,31.5,13.85,0.0
2016,10,14,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,6,45,81.0,14.5,2.95,20.0,20.5,44.11,0.0
2016,10,15,7,0,162.0,29.0,3.1,20.0,41.0,126.09,78.04
2016,10,15,7,15,275.0,43.5,3.25,20.5,85.5,208.09,161.36
2016,10,15,7,30,388.0,58.0,3.4,21.0,130.0,298.83,239.32
2016,10,15,7,45,465.0,67.5,3.6,21.5,181.5,376.73,305.11
2016,10,15,8,0,542.0,77.0,3.8,22.0,233.0,459.15,372.29
2016,10,15,8,15,276.5,107.0,3.95,22.5,187.5,321.41,260.83
2016,10,15,8,30,11.0,137.0,4.1,23.0,142.0,144.9,113.15
2016,10,15,8,45,18.5,159.0,4.35,24.0,168.0,173.05,135.41
2016,10,15,9,0,26.0,181.0,4.6,25.0,194.0,201.63,157.35
2016,10,15,9,15,28.0,199.0,4.6,25.5,214.0,233.65,181.64
2016,10,15,9,30,30.0,217.0,4.6,26.0,234.0,254.35,196.8
2016,10,15,9,45,57.0,250.0,4.65,26.5,285.0,314.59,242.98
2016,10,15,10,0,84.0,283.0,4.7,27.0,336.0,375.63,288.77
2016,10,15,10,15,98.5,303.0,4.65,27.5,368.5,410.4,313.72
2016,10,15,10,30,113.0,323.0,4.6,28.0,401.0,445.08,338.32
2016,10,15,10,45,178.5,335.5,4.6,28.5,463.0,532.6,402.69
2016,10,15,11,0,244.0,348.0,4.6,29.0,525.0,606.03,455.41
2016,10,15,11,15,548.0,234.0,4.6,29.0,644.5,790.42,593.2
2016,10,15,11,30,852.0,120.0,4.6,29.0,764.0,946.35,700.0
2016,10,15,11,45,864.0,115.5,4.6,29.5,776.0,936.21,690.4
2016,10,15,12,0,876.0,111.0,4.6,30.0,788.0,930.25,684.83
2016,10,15,12,15,568.5,243.0,4.55,30.0,682.5,784.4,583.11
2016,10,15,12,30,261.0,375.0,4.5,30.0,577.0,626.78,464.82
2016,10,15,12,45,204.5,375.5,4.5,30.5,533.0,559.0,415.37
2016,10,15,13,0,148.0,376.0,4.5,31.0,489.0,503.63,373.85
2016,10,15,13,15,210.5,361.5,4.5,31.0,518.5,530.41,394.99
2016,10,15,13,30,273.0,347.0,4.5,31.0,548.0,559.41,417.0
2016,10,15,13,45,567.5,223.0,4.5,31.5,621.5,640.94,480.45
2016,10,15,14,0,862.0,99.0,4.5,32.0,695.0,690.42,518.8
2016,10,15,14,15,851.0,97.5,4.45,31.5,663.0,641.95,483.69
2016,10,15,14,30,840.0,96.0,4.4,31.0,631.0,592.76,447.55
2016,10,15,14,45,524.0,177.5,4.4,31.0,504.5,455.0,343.18
2016,10,15,15,0,208.0,259.0,4.4,31.0,378.0,342.56,257.55
2016,10,15,15,15,484.0,173.5,4.3,31.0,420.5,371.09,277.17
2016,10,15,15,30,760.0,88.0,4.2,31.0,463.0,366.78,267.29
2016,10,15,15,45,729.0,84.5,4.15,31.0,413.5,307.21,217.17
2016,10,15,16,0,698.0,81.0,4.1,31.0,364.0,247.89,167.02
2016,10,15,16,15,656.0,75.5,3.75,30.5,312.0,189.68,119.07
2016,10,15,16,30,614.0,70.0,3.4,30.0,260.0,136.08,77.51
2016,10,15,16,45,550.0,62.5,3.1,29.5,208.0,84.21,44.18
2016,10,15,17,0,486.0,55.0,2.8,29.0,156.0,41.25,29.08
2016,10,15,17,15,382.0,44.0,2.55,28.0,108.0,34.21,22.84
2016,10,15,17,30,278.0,33.0,2.3,27.0,60.0,26.84,15.48
2016,10,15,17,45,139.0,16.5,2.05,26.0,30.0,13.07,0.0
2016,10,15,18,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,21.5,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.1,21.5,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.9,21.5,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,6,45,72.0,14.5,3.9,21.5,20.0,40.7,0.0
2016,10,16,7,0,144.0,29.0,4.0,22.0,40.0,117.72,69.1
2016,10,16,7,15,257.0,45.0,4.2,22.5,84.5,201.67,154.91
2016,10,16,7,30,370.0,61.0,4.4,23.0,129.0,293.1,233.16
2016,10,16,7,45,459.5,69.5,4.65,23.5,181.5,375.1,302.33
2016,10,16,8,0,549.0,78.0,4.9,24.0,234.0,464.06,374.94
2016,10,16,8,15,598.5,85.0,5.0,24.5,287.0,530.56,427.36
2016,10,16,8,30,648.0,92.0,5.1,25.0,340.0,599.27,479.73
2016,10,16,8,45,697.5,92.5,5.25,25.5,392.5,661.82,525.13
2016,10,16,9,0,747.0,93.0,5.4,26.0,445.0,725.35,569.85
2016,10,16,9,15,770.0,96.5,5.35,26.5,491.5,767.52,597.27
2016,10,16,9,30,793.0,100.0,5.3,27.0,538.0,812.1,625.98
2016,10,16,9,45,821.0,98.0,5.3,27.5,580.5,852.63,651.58
2016,10,16,10,0,849.0,96.0,5.3,28.0,623.0,891.02,675.36
2016,10,16,10,15,861.0,98.0,5.2,28.5,657.0,909.27,684.39
2016,10,16,10,30,873.0,100.0,5.1,29.0,691.0,932.09,696.63
2016,10,16,10,45,886.0,99.0,5.1,29.5,718.5,949.03,705.47
2016,10,16,11,0,899.0,98.0,5.1,30.0,746.0,962.49,712.07
2016,10,16,11,15,904.0,99.0,5.05,30.5,764.5,967.04,712.46
2016,10,16,11,30,909.0,100.0,5.0,31.0,783.0,967.79,710.5
2016,10,16,11,45,916.5,97.5,5.0,31.5,794.0,963.14,705.51
2016,10,16,12,0,924.0,95.0,5.0,32.0,805.0,954.64,698.15
2016,10,16,12,15,924.5,95.0,4.95,32.0,806.0,938.67,687.11
2016,10,16,12,30,925.0,95.0,4.9,32.0,807.0,919.03,673.79
2016,10,16,12,45,923.5,94.5,4.85,32.0,799.0,893.53,656.66
2016,10,16,13,0,922.0,94.0,4.8,32.0,791.0,864.64,637.33
2016,10,16,13,15,917.5,93.5,4.7,32.0,774.5,830.09,613.89
2016,10,16,13,30,913.0,93.0,4.6,32.0,758.0,792.62,588.59
2016,10,16,13,45,905.5,91.5,4.6,32.5,733.0,749.22,558.35
2016,10,16,14,0,898.0,90.0,4.6,33.0,708.0,703.54,526.06
2016,10,16,14,15,888.0,88.5,4.55,32.5,675.5,654.21,490.96
2016,10,16,14,30,878.0,87.0,4.5,32.0,643.0,603.28,453.7
2016,10,16,14,45,864.5,84.5,4.45,32.0,603.5,548.16,411.4
2016,10,16,15,0,851.0,82.0,4.4,32.0,564.0,492.31,367.37
2016,10,16,15,15,831.5,79.5,4.25,31.5,518.5,432.34,319.59
2016,10,16,15,30,812.0,77.0,4.1,31.0,473.0,373.57,271.23
2016,10,16,15,45,783.5,73.5,4.0,31.0,423.0,311.93,219.24
2016,10,16,16,0,755.0,70.0,3.9,31.0,373.0,252.55,168.55
2016,10,16,16,15,715.0,65.5,3.5,30.0,320.0,192.66,119.17
2016,10,16,16,30,675.0,61.0,3.1,29.0,267.0,137.08,76.11
2016,10,16,16,45,612.0,55.0,2.75,28.5,213.5,80.33,39.61
2016,10,16,17,0,549.0,49.0,2.4,28.0,160.0,36.32,25.04
2016,10,16,17,15,443.5,39.0,2.2,27.0,111.0,29.92,19.33
2016,10,16,17,30,338.0,29.0,2.0,26.0,62.0,23.22,12.45
2016,10,16,17,45,169.0,14.5,1.85,25.5,31.0,13.82,0.0
2016,10,16,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.65,20.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,6,45,67.5,14.5,3.6,21.5,19.0,38.97,0.0
2016,10,17,7,0,135.0,29.0,3.8,22.0,38.0,113.21,62.89
2016,10,17,7,15,248.5,45.5,4.05,22.5,82.0,198.42,151.95
2016,10,17,7,30,362.0,62.0,4.3,23.0,126.0,290.02,230.38
2016,10,17,7,45,455.0,69.5,4.6,23.5,179.0,371.9,299.57
2016,10,17,8,0,548.0,77.0,4.9,24.0,232.0,461.63,372.99
2016,10,17,8,15,597.5,84.0,5.0,24.5,284.5,527.95,425.36
2016,10,17,8,30,647.0,91.0,5.1,25.0,337.0,596.48,477.67
2016,10,17,8,45,700.0,90.5,5.2,25.5,390.0,660.25,523.91
2016,10,17,9,0,753.0,90.0,5.3,26.0,443.0,721.4,566.7
2016,10,17,9,15,776.5,93.5,5.3,26.5,489.5,768.08,597.62
2016,10,17,9,30,800.0,97.0,5.3,27.0,536.0,813.15,626.89
2016,10,17,9,45,826.0,96.0,5.35,27.5,578.0,853.13,652.36
2016,10,17,10,0,852.0,95.0,5.4,28.0,620.0,890.89,676.02
2016,10,17,10,15,863.5,96.5,5.35,28.5,654.0,908.11,684.67
2016,10,17,10,30,875.0,98.0,5.3,29.0,688.0,929.85,696.57
2016,10,17,10,45,887.0,97.5,5.3,29.5,715.0,946.38,705.2
2016,10,17,11,0,899.0,97.0,5.3,30.0,742.0,959.41,711.55
2016,10,17,11,15,904.0,98.0,5.25,30.0,760.0,963.91,713.41
2016,10,17,11,30,909.0,99.0,5.2,30.0,778.0,964.62,712.93
2016,10,17,11,45,911.0,99.5,5.2,30.5,787.5,958.16,706.69
2016,10,17,12,0,913.0,100.0,5.2,31.0,797.0,947.93,698.14
2016,10,17,12,15,913.0,100.0,5.15,31.0,798.0,931.62,686.79
2016,10,17,12,30,913.0,100.0,5.1,31.0,799.0,911.69,673.16
2016,10,17,12,45,911.0,99.5,5.05,31.5,790.5,885.99,654.38
2016,10,17,13,0,909.0,99.0,5.0,32.0,782.0,856.97,633.52
2016,10,17,13,15,904.0,98.5,4.95,32.0,765.5,822.39,610.23
2016,10,17,13,30,899.0,98.0,4.9,32.0,749.0,784.96,584.97
2016,10,17,13,45,892.0,96.5,4.85,32.5,724.0,742.43,554.92
2016,10,17,14,0,885.0,95.0,4.8,33.0,699.0,697.62,522.53
2016,10,17,14,15,874.5,93.0,4.7,32.5,666.5,648.04,486.9
2016,10,17,14,30,864.0,91.0,4.6,32.0,634.0,596.96,449.25
2016,10,17,14,45,847.5,89.5,4.55,32.0,594.5,541.96,406.95
2016,10,17,15,0,831.0,88.0,4.5,32.0,555.0,486.01,362.81
2016,10,17,15,15,811.0,85.0,4.4,31.5,510.0,427.08,315.84
2016,10,17,15,30,791.0,82.0,4.3,31.0,465.0,368.82,267.94
2016,10,17,15,45,762.0,78.0,4.2,31.0,415.0,307.83,216.52
2016,10,17,16,0,733.0,74.0,4.1,31.0,365.0,249.21,166.56
2016,10,17,16,15,691.5,69.0,3.7,30.5,312.5,187.53,115.78
2016,10,17,16,30,650.0,64.0,3.3,30.0,260.0,132.55,73.33
2016,10,17,16,45,586.5,57.0,2.95,29.5,207.0,79.28,39.8
2016,10,17,17,0,523.0,50.0,2.6,29.0,154.0,37.36,25.76
2016,10,17,17,15,415.5,39.5,2.4,28.0,105.5,30.54,19.7
2016,10,17,17,30,308.0,29.0,2.2,27.0,57.0,23.41,12.21
2016,10,17,17,45,154.0,14.5,2.05,26.0,28.5,13.82,0.0
2016,10,17,18,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,6,45,0.0,9.5,3.55,21.5,9.5,9.05,0.0
2016,10,18,7,0,0.0,19.0,3.7,22.0,19.0,17.64,4.5
2016,10,18,7,15,7.5,40.5,3.95,22.5,42.0,45.59,30.77
2016,10,18,7,30,15.0,62.0,4.2,23.0,65.0,72.54,53.76
2016,10,18,7,45,31.0,84.5,4.5,23.5,92.5,112.73,87.4
2016,10,18,8,0,47.0,107.0,4.8,24.0,120.0,148.3,116.9
2016,10,18,8,15,116.5,131.0,4.8,24.5,172.5,233.38,186.71
2016,10,18,8,30,186.0,155.0,4.8,25.0,225.0,314.22,251.59
2016,10,18,8,45,308.5,159.5,4.85,25.5,295.0,427.59,341.36
2016,10,18,9,0,431.0,164.0,4.9,26.0,365.0,551.69,436.24
2016,10,18,9,15,373.5,196.5,4.85,26.5,383.0,541.28,424.6
2016,10,18,9,30,316.0,229.0,4.8,27.0,401.0,539.28,419.37
2016,10,18,9,45,402.0,224.0,4.8,27.5,460.0,613.43,474.26
2016,10,18,10,0,488.0,219.0,4.8,28.0,519.0,704.94,539.63
2016,10,18,10,15,656.5,168.0,4.7,28.5,594.5,812.97,615.92
2016,10,18,10,30,825.0,117.0,4.6,29.0,670.0,911.95,680.42
2016,10,18,10,45,835.5,117.5,4.55,29.5,696.0,927.6,687.74
2016,10,18,11,0,846.0,118.0,4.5,30.0,722.0,939.81,693.33
2016,10,18,11,15,851.5,119.0,4.4,30.0,740.0,944.36,695.05
2016,10,18,11,30,857.0,120.0,4.3,30.0,758.0,945.26,694.54
2016,10,18,11,45,876.5,111.5,4.25,30.5,771.0,937.46,687.28
2016,10,18,12,0,896.0,103.0,4.2,31.0,784.0,933.62,682.88
2016,10,18,12,15,896.5,103.0,4.1,31.0,784.5,917.97,671.9
2016,10,18,12,30,897.0,103.0,4.0,31.0,785.0,898.76,658.74
2016,10,18,12,45,668.5,204.0,3.95,31.5,709.5,796.75,588.18
2016,10,18,13,0,440.0,305.0,3.9,32.0,634.0,686.1,505.58
2016,10,18,13,15,332.0,327.0,3.8,31.5,572.0,597.97,443.1
2016,10,18,13,30,224.0,349.0,3.7,31.0,510.0,516.3,383.85
2016,10,18,13,45,206.5,337.5,3.6,31.0,482.5,480.41,358.12
2016,10,18,14,0,189.0,326.0,3.5,31.0,455.0,445.46,332.69
2016,10,18,14,15,121.0,297.5,3.4,31.0,379.0,363.72,272.24
2016,10,18,14,30,53.0,269.0,3.3,31.0,303.0,285.11,213.52
2016,10,18,14,45,52.5,252.0,3.25,31.0,283.5,264.22,198.32
2016,10,18,15,0,52.0,235.0,3.2,31.0,264.0,243.46,182.92
2016,10,18,15,15,378.5,166.5,3.0,30.5,350.5,317.21,237.3
2016,10,18,15,30,705.0,98.0,2.8,30.0,437.0,349.28,254.41
2016,10,18,15,45,670.0,95.0,2.65,30.0,389.0,292.04,206.37
2016,10,18,16,0,635.0,92.0,2.5,30.0,341.0,237.99,160.92
2016,10,18,16,15,626.5,79.5,2.15,29.5,295.5,183.67,115.32
2016,10,18,16,30,618.0,67.0,1.8,29.0,250.0,130.03,72.86
2016,10,18,16,45,551.5,59.5,1.5,28.5,198.0,78.3,40.61
2016,10,18,17,0,485.0,52.0,1.2,28.0,146.0,39.29,27.48
2016,10,18,17,15,375.5,40.5,1.2,27.0,99.0,31.64,20.66
2016,10,18,17,30,266.0,29.0,1.2,26.0,52.0,23.6,12.04
2016,10,18,17,45,133.0,14.5,1.2,25.5,26.0,13.82,0.0
2016,10,18,18,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.4,22.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.65,21.5,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,6,45,10.5,11.5,2.05,22.5,12.5,14.86,0.0
2016,10,19,7,0,21.0,23.0,2.2,23.0,25.0,34.98,12.82
2016,10,19,7,15,70.0,44.5,2.4,23.0,55.5,94.36,69.3
2016,10,19,7,30,119.0,66.0,2.6,23.0,86.0,148.06,115.47
2016,10,19,7,45,154.0,87.0,2.85,23.5,123.5,206.56,164.46
2016,10,19,8,0,189.0,108.0,3.1,24.0,161.0,259.13,207.74
2016,10,19,8,15,208.0,129.0,3.3,24.5,198.0,303.51,243.14
2016,10,19,8,30,227.0,150.0,3.5,25.0,235.0,348.79,278.28
2016,10,19,8,45,329.0,156.5,3.7,25.5,298.5,439.06,349.01
2016,10,19,9,0,431.0,163.0,3.9,26.0,362.0,549.93,432.78
2016,10,19,9,15,308.0,204.0,3.95,26.0,353.5,496.31,388.47
2016,10,19,9,30,185.0,245.0,4.0,26.0,345.0,433.74,337.43
2016,10,19,9,45,155.5,264.5,4.05,26.5,353.0,432.38,334.19
2016,10,19,10,0,126.0,284.0,4.1,27.0,361.0,428.99,329.22
2016,10,19,10,15,270.5,279.5,4.1,27.5,456.5,567.94,434.08
2016,10,19,10,30,415.0,275.0,4.1,28.0,552.0,696.22,527.09
2016,10,19,10,45,425.5,281.5,4.1,28.5,575.0,726.84,545.88
2016,10,19,11,0,436.0,288.0,4.1,29.0,598.0,742.83,555.15
2016,10,19,11,15,456.5,286.5,4.1,29.0,618.0,757.53,565.13
