Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,9,45,852.5,80.5,3.15,25.0,541.5,836.58,637.89
2016,10,29,10,0,868.0,83.0,3.2,26.0,581.0,861.43,651.04
2016,10,29,10,15,879.0,84.5,3.2,26.0,613.5,885.42,665.88
2016,10,29,10,30,890.0,86.0,3.2,26.0,646.0,906.21,678.56
2016,10,29,10,45,896.5,88.0,3.25,26.5,671.0,920.12,685.69
2016,10,29,11,0,903.0,90.0,3.3,27.0,696.0,930.42,690.54
2016,10,29,11,15,908.0,90.5,3.3,27.0,713.0,933.93,692.06
2016,10,29,11,30,913.0,91.0,3.3,27.0,730.0,933.71,691.29
2016,10,29,11,45,915.0,91.5,3.35,27.5,739.0,927.03,685.38
2016,10,29,12,0,917.0,92.0,3.4,28.0,748.0,916.62,677.19
2016,10,29,12,15,655.5,200.5,3.4,28.0,670.0,801.29,598.58
2016,10,29,12,30,394.0,309.0,3.4,28.0,592.0,663.78,496.96
2016,10,29,12,45,409.5,300.0,3.45,28.5,591.0,654.03,490.4
2016,10,29,13,0,425.0,291.0,3.5,29.0,590.0,650.09,486.98
2016,10,29,13,15,662.5,190.0,3.5,29.0,643.0,714.54,537.59
2016,10,29,13,30,900.0,89.0,3.5,29.0,696.0,750.96,565.34
2016,10,29,13,45,892.5,87.5,3.55,29.0,671.0,708.57,536.32
2016,10,29,14,0,885.0,86.0,3.6,29.0,646.0,663.98,504.06
2016,10,29,14,15,873.5,84.5,3.6,29.0,614.0,615.03,467.51
2016,10,29,14,30,862.0,83.0,3.6,29.0,582.0,564.69,429.0
2016,10,29,14,45,834.5,84.5,3.6,29.0,541.0,508.36,384.95
2016,10,29,15,0,807.0,86.0,3.6,29.0,500.0,452.11,339.83
2016,10,29,15,15,783.5,83.0,3.55,28.5,455.5,394.14,292.76
2016,10,29,15,30,760.0,80.0,3.5,28.0,411.0,337.31,245.22
2016,10,29,15,45,725.0,76.0,3.45,28.0,362.0,277.72,194.47
2016,10,29,16,0,690.0,72.0,3.4,28.0,313.0,219.13,144.57
2016,10,29,16,15,640.5,66.5,3.0,27.0,262.0,162.05,98.31
2016,10,29,16,30,591.0,61.0,2.6,26.0,211.0,110.46,60.25
2016,10,29,16,45,512.0,52.5,2.25,25.5,161.0,60.84,31.97
2016,10,29,17,0,433.0,44.0,1.9,25.0,111.0,34.26,23.22
2016,10,29,17,15,297.5,31.5,1.75,24.0,69.0,25.26,14.59
2016,10,29,17,30,162.0,19.0,1.6,23.0,27.0,15.73,0.0
2016,10,29,17,45,81.0,9.5,1.5,22.5,13.5,9.05,0.0
2016,10,29,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,6,45,26.5,8.0,1.4,17.5,9.0,0.0,0.0
2016,10,30,7,0,53.0,16.0,1.5,18.0,18.0,36.99,0.0
2016,10,30,7,15,175.5,34.0,1.75,18.5,56.0,149.78,105.65
2016,10,30,7,30,298.0,52.0,2.0,19.0,94.0,241.05,189.86
2016,10,30,7,45,393.0,62.5,2.3,20.0,143.0,319.31,256.94
2016,10,30,8,0,488.0,73.0,2.6,21.0,192.0,409.08,330.85
2016,10,30,8,15,544.5,81.0,2.6,21.5,242.0,477.15,385.24
2016,10,30,8,30,601.0,89.0,2.6,22.0,292.0,547.95,439.59
2016,10,30,8,45,652.0,91.5,2.6,23.0,342.5,610.51,484.92
2016,10,30,9,0,703.0,94.0,2.6,24.0,393.0,674.18,528.08
2016,10,30,9,15,729.5,98.0,2.5,24.5,437.5,720.85,558.16
2016,10,30,9,30,756.0,102.0,2.4,25.0,482.0,766.29,586.63
2016,10,30,9,45,777.5,104.0,2.3,25.5,521.5,799.26,605.77
2016,10,30,10,0,799.0,106.0,2.2,26.0,561.0,834.51,626.17
2016,10,30,10,15,812.5,108.5,2.1,26.5,594.0,860.75,640.1
2016,10,30,10,30,826.0,111.0,2.0,27.0,627.0,883.98,651.89
2016,10,30,10,45,838.0,111.0,1.95,27.5,653.0,899.79,659.22
2016,10,30,11,0,850.0,111.0,1.9,28.0,679.0,912.21,664.44
2016,10,30,11,15,856.0,112.0,1.9,28.0,696.5,916.84,666.59
2016,10,30,11,30,862.0,113.0,1.9,28.0,714.0,917.86,666.63
2016,10,30,11,45,877.5,107.5,1.9,28.5,725.5,909.35,659.4
2016,10,30,12,0,893.0,102.0,1.9,29.0,737.0,904.49,654.79
2016,10,30,12,15,893.5,102.0,1.95,29.0,737.5,888.82,645.1
2016,10,30,12,30,894.0,102.0,2.0,29.0,738.0,869.66,633.3
2016,10,30,12,45,895.0,99.5,2.1,29.5,730.5,844.8,617.0
2016,10,30,13,0,896.0,97.0,2.2,30.0,723.0,816.63,598.5
2016,10,30,13,15,891.0,96.5,2.25,30.0,706.5,782.8,576.95
2016,10,30,13,30,886.0,96.0,2.3,30.0,690.0,746.23,553.41
2016,10,30,13,45,881.0,93.0,2.35,30.0,666.0,704.51,525.96
2016,10,30,14,0,876.0,90.0,2.4,30.0,642.0,660.48,494.77
2016,10,30,14,15,865.0,88.5,2.45,30.0,610.0,612.25,459.7
2016,10,30,14,30,854.0,87.0,2.5,30.0,578.0,563.38,423.12
2016,10,30,14,45,840.5,83.5,2.55,30.0,539.5,508.79,381.3
2016,10,30,15,0,827.0,80.0,2.6,30.0,501.0,453.65,337.7
2016,10,30,15,15,805.0,77.0,2.6,29.5,456.5,395.36,290.91
2016,10,30,15,30,783.0,74.0,2.6,29.0,412.0,337.99,243.35
2016,10,30,15,45,754.0,69.5,2.6,29.0,364.0,278.44,192.81
2016,10,30,16,0,725.0,65.0,2.6,29.0,316.0,221.26,144.01
2016,10,30,16,15,678.0,60.0,2.25,28.0,264.5,163.41,97.24
2016,10,30,16,30,631.0,55.0,1.9,27.0,213.0,108.24,56.65
2016,10,30,16,45,557.5,47.5,1.6,26.5,162.5,57.43,28.34
2016,10,30,17,0,484.0,40.0,1.3,26.0,112.0,30.82,20.2
2016,10,30,17,15,345.5,28.5,1.25,25.0,69.0,22.6,12.24
2016,10,30,17,30,207.0,17.0,1.2,24.0,26.0,13.9,0.0
2016,10,30,17,45,103.5,8.5,1.2,23.0,13.0,8.1,0.0
2016,10,30,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,45,84.5,7.0,1.1,14.5,10.0,0.0,0.0
2016,10,31,7,0,169.0,14.0,1.1,15.0,20.0,82.41,0.0
2016,10,31,7,15,321.0,26.5,1.35,16.0,62.0,206.75,145.5
2016,10,31,7,30,473.0,39.0,1.6,17.0,104.0,314.94,248.81
2016,10,31,7,45,562.0,46.0,1.9,18.0,156.5,395.82,318.92
2016,10,31,8,0,651.0,53.0,2.2,19.0,209.0,479.28,388.22
2016,10,31,8,15,700.5,58.0,2.25,19.5,261.5,545.86,441.43
2016,10,31,8,30,750.0,63.0,2.3,20.0,314.0,614.24,493.12
2016,10,31,8,45,786.0,66.0,2.4,21.0,365.0,671.67,532.86
2016,10,31,9,0,822.0,69.0,2.5,22.0,416.0,728.93,571.17
2016,10,31,9,15,843.5,72.0,2.6,22.5,461.5,774.07,600.89
2016,10,31,9,30,865.0,75.0,2.7,23.0,507.0,810.38,623.94
2016,10,31,9,45,880.5,77.0,2.8,24.0,546.5,844.96,644.32
2016,10,31,10,0,896.0,79.0,2.9,25.0,586.0,876.85,662.57
2016,10,31,10,15,906.0,80.5,2.9,25.0,618.5,900.34,676.89
2016,10,31,10,30,916.0,82.0,2.9,25.0,651.0,920.5,689.05
2016,10,31,10,45,922.5,83.0,2.95,25.5,676.0,933.41,695.46
2016,10,31,11,0,929.0,84.0,3.0,26.0,701.0,942.65,699.59
2016,10,31,11,15,932.5,85.0,3.05,26.5,717.5,945.4,699.57
2016,10,31,11,30,936.0,86.0,3.1,27.0,734.0,944.33,697.24
2016,10,31,11,45,934.5,87.5,3.15,27.5,741.5,935.53,689.96
2016,10,31,12,0,933.0,89.0,3.2,28.0,749.0,922.99,680.42
2016,10,31,12,15,932.0,89.0,3.2,28.0,748.5,905.52,668.78
2016,10,31,12,30,931.0,89.0,3.2,28.0,748.0,884.48,654.88
2016,10,31,12,45,926.5,89.0,3.25,28.5,739.0,857.09,635.82
2016,10,31,13,0,922.0,89.0,3.3,29.0,730.0,826.52,614.67
2016,10,31,13,15,916.5,88.0,3.3,29.0,712.0,791.09,591.15
2016,10,31,13,30,911.0,87.0,3.3,29.0,694.0,752.88,565.62
2016,10,31,13,45,901.0,86.5,3.35,29.0,668.5,709.55,536.53
2016,10,31,14,0,891.0,86.0,3.4,29.0,643.0,664.18,503.59
2016,10,31,14,15,879.0,84.0,3.4,29.0,610.0,614.29,466.41
2016,10,31,14,30,867.0,82.0,3.4,29.0,577.0,563.08,427.3
2016,10,31,14,45,848.5,80.5,3.4,29.0,537.5,508.21,384.37
2016,10,31,15,0,830.0,79.0,3.4,29.0,498.0,452.54,339.6
2016,10,31,15,15,806.5,76.0,3.3,28.5,453.0,393.61,291.62
2016,10,31,15,30,783.0,73.0,3.2,28.0,408.0,335.77,243.11
2016,10,31,15,45,749.0,69.0,3.15,27.5,359.0,275.43,192.01
2016,10,31,16,0,715.0,65.0,3.1,27.0,310.0,218.04,143.09
2016,10,31,16,15,665.5,60.0,2.7,26.0,258.5,160.53,96.32
2016,10,31,16,30,616.0,55.0,2.3,25.0,207.0,105.99,56.06
2016,10,31,16,45,535.5,47.5,1.9,24.5,157.0,56.01,28.27
2016,10,31,17,0,455.0,40.0,1.5,24.0,107.0,30.95,20.46
2016,10,31,17,15,315.0,28.0,1.45,23.0,65.0,22.25,11.9
2016,10,31,17,30,175.0,16.0,1.4,22.0,23.0,15.25,0.0
2016,10,31,17,45,87.5,8.0,1.35,21.5,11.5,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.65,19.5,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,1,6,45,37.0,7.0,2.15,19.5,8.0,0.0,0.0
2016,11,1,7,0,74.0,14.0,2.3,20.0,16.0,43.47,0.0
2016,11,1,7,15,211.0,28.5,2.6,20.5,53.5,156.11,105.11
2016,11,1,7,30,348.0,43.0,2.9,21.0,91.0,254.48,198.81
2016,11,1,7,45,436.5,52.5,3.2,21.5,139.0,332.45,266.47
2016,11,1,8,0,525.0,62.0,3.5,22.0,187.0,417.46,337.53
2016,11,1,8,15,579.5,69.0,3.65,22.5,236.5,483.81,391.4
2016,11,1,8,30,634.0,76.0,3.8,23.0,286.0,552.87,445.34
2016,11,1,8,45,317.0,83.5,4.0,23.5,188.5,347.24,281.55
2016,11,1,9,0,0.0,91.0,4.2,24.0,91.0,85.92,64.57
2016,11,1,9,15,92.5,156.0,4.2,24.5,201.5,249.3,197.91
2016,11,1,9,30,185.0,221.0,4.2,25.0,312.0,404.27,318.69
2016,11,1,9,45,232.0,234.5,4.25,26.0,358.5,460.97,360.25
2016,11,1,10,0,279.0,248.0,4.3,27.0,405.0,532.67,411.99
2016,11,1,10,15,556.5,172.5,4.3,27.0,509.0,704.39,543.23
2016,11,1,10,30,834.0,97.0,4.3,27.0,613.0,870.86,659.41
2016,11,1,10,45,557.5,201.0,4.3,27.5,552.0,745.01,566.66
2016,11,1,11,0,281.0,305.0,4.3,28.0,491.0,599.66,454.12
2016,11,1,11,15,288.5,308.5,4.3,28.5,503.5,607.09,458.86
2016,11,1,11,30,296.0,312.0,4.3,29.0,516.0,613.24,462.01
2016,11,1,11,45,278.5,323.5,4.3,29.5,517.5,604.67,453.96
2016,11,1,12,0,261.0,335.0,4.3,30.0,519.0,595.04,445.33
2016,11,1,12,15,575.5,213.5,4.3,30.0,619.0,737.53,554.36
2016,11,1,12,30,890.0,92.0,4.3,30.0,719.0,851.36,634.2
2016,11,1,12,45,637.5,195.0,4.3,30.0,641.5,741.08,556.06
2016,11,1,13,0,385.0,298.0,4.3,30.0,564.0,615.74,462.04
2016,11,1,13,15,629.5,194.0,4.3,30.0,616.5,689.56,520.41
2016,11,1,13,30,874.0,90.0,4.3,30.0,669.0,727.58,550.17
2016,11,1,13,45,864.0,89.5,4.3,30.0,644.5,685.7,520.69
2016,11,1,14,0,854.0,89.0,4.3,30.0,620.0,641.9,488.26
2016,11,1,14,15,427.5,127.0,4.25,30.0,393.0,390.01,299.15
2016,11,1,14,30,1.0,165.0,4.2,30.0,166.0,154.85,115.77
2016,11,1,14,45,0.5,152.5,4.2,30.0,153.0,142.49,106.76
2016,11,1,15,0,0.0,140.0,4.2,30.0,140.0,130.27,97.53
2016,11,1,15,15,377.5,107.0,4.1,29.5,267.0,251.86,189.01
2016,11,1,15,30,755.0,74.0,4.0,29.0,394.0,326.18,236.25
2016,11,1,15,45,720.0,70.0,3.95,29.0,346.0,267.29,185.67
2016,11,1,16,0,685.0,66.0,3.9,29.0,298.0,211.5,138.05
2016,11,1,16,15,635.0,60.5,3.45,28.5,248.0,153.17,90.87
2016,11,1,16,30,585.0,55.0,3.0,28.0,198.0,102.3,53.75
2016,11,1,16,45,501.0,47.5,2.65,27.5,149.0,54.26,27.5
2016,11,1,17,0,417.0,40.0,2.3,27.0,100.0,31.06,20.2
2016,11,1,17,15,277.5,28.0,2.2,26.5,60.5,22.37,11.52
2016,11,1,17,30,138.0,16.0,2.1,26.0,21.0,15.25,0.0
2016,11,1,17,45,69.0,8.0,2.05,25.5,10.5,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,6,45,11.0,6.0,2.4,21.0,6.5,0.0,0.0
2016,11,2,7,0,22.0,12.0,2.5,21.0,13.0,20.36,0.0
2016,11,2,7,15,134.5,30.5,2.7,21.5,47.5,123.33,79.47
2016,11,2,7,30,247.0,49.0,2.9,22.0,82.0,210.54,163.0
2016,11,2,7,45,346.5,60.5,3.15,22.5,129.0,289.39,230.77
2016,11,2,8,0,446.0,72.0,3.4,23.0,176.0,377.58,304.18
2016,11,2,8,15,223.0,82.0,3.55,23.0,134.0,250.34,202.7
2016,11,2,8,30,0.0,92.0,3.7,23.0,92.0,89.47,68.11
2016,11,2,8,45,331.5,93.5,3.85,23.5,231.0,370.18,300.97
2016,11,2,9,0,663.0,95.0,4.0,24.0,370.0,640.67,510.0
2016,11,2,9,15,409.0,157.5,4.05,24.5,333.0,527.95,418.19
2016,11,2,9,30,155.0,220.0,4.1,25.0,296.0,378.52,297.22
2016,11,2,9,45,158.0,238.5,4.15,25.5,321.5,403.6,315.49
2016,11,2,10,0,161.0,257.0,4.2,26.0,347.0,428.11,332.55
2016,11,2,10,15,131.5,271.0,4.15,26.5,347.5,418.16,322.62
2016,11,2,10,30,102.0,285.0,4.1,27.0,348.0,393.25,301.81
2016,11,2,10,45,457.5,199.5,4.05,27.5,498.0,652.68,501.24
2016,11,2,11,0,813.0,114.0,4.0,28.0,648.0,876.48,657.9
2016,11,2,11,15,482.0,223.5,3.9,28.0,542.5,698.47,528.3
2016,11,2,11,30,151.0,333.0,3.8,28.0,437.0,494.15,372.6
2016,11,2,11,45,486.5,227.0,3.75,28.0,567.0,694.72,526.46
2016,11,2,12,0,822.0,121.0,3.7,28.0,697.0,864.18,645.84
2016,11,2,12,15,821.5,121.0,3.6,28.0,696.5,848.28,633.2
2016,11,2,12,30,821.0,121.0,3.5,28.0,696.0,829.16,619.79
2016,11,2,12,45,597.5,210.0,3.4,28.0,626.0,722.5,543.47
2016,11,2,13,0,374.0,299.0,3.3,28.0,556.0,607.55,457.21
2016,11,2,13,15,193.0,260.0,3.15,28.0,392.5,408.29,310.42
2016,11,2,13,30,12.0,221.0,3.0,28.0,229.0,218.02,164.25
2016,11,2,13,45,387.0,172.0,2.95,28.0,411.0,445.81,343.55
2016,11,2,14,0,762.0,123.0,2.9,28.0,593.0,619.34,471.86
2016,11,2,14,15,747.5,120.0,2.8,27.5,561.5,571.44,435.38
2016,11,2,14,30,733.0,117.0,2.7,27.0,530.0,522.85,398.81
2016,11,2,14,45,371.5,145.0,2.65,27.0,354.0,329.86,252.62
2016,11,2,15,0,10.0,173.0,2.6,27.0,178.0,165.34,125.76
2016,11,2,15,15,294.0,145.5,2.45,27.0,269.5,253.07,191.73
2016,11,2,15,30,578.0,118.0,2.3,27.0,361.0,306.73,225.08
2016,11,2,15,45,525.0,113.5,2.2,27.0,314.0,250.08,178.16
2016,11,2,16,0,472.0,109.0,2.1,27.0,267.0,200.72,137.74
2016,11,2,16,15,413.0,98.0,1.9,26.5,219.5,150.39,98.37
2016,11,2,16,30,354.0,87.0,1.7,26.0,172.0,106.85,67.0
2016,11,2,16,45,261.0,72.5,1.55,25.5,126.5,66.24,42.62
2016,11,2,17,0,168.0,58.0,1.4,25.0,81.0,46.06,32.86
2016,11,2,17,15,84.0,35.5,1.5,24.5,47.0,28.85,16.32
2016,11,2,17,30,0.0,13.0,1.6,24.0,13.0,12.39,0.0
2016,11,2,17,45,0.0,6.5,1.7,24.0,6.5,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,1.5,0.95,20.5,1.5,0.0,0.0
2016,11,3,7,0,0.0,3.0,1.0,21.0,3.0,2.86,0.0
2016,11,3,7,15,0.0,11.5,1.2,21.0,11.5,10.65,1.53
2016,11,3,7,30,0.0,20.0,1.4,21.0,20.0,18.54,9.36
2016,11,3,7,45,0.0,31.5,1.6,21.5,31.5,29.24,18.51
2016,11,3,8,0,0.0,43.0,1.8,22.0,43.0,39.95,27.56
2016,11,3,8,15,0.0,55.5,1.85,22.0,55.5,51.6,37.33
2016,11,3,8,30,0.0,68.0,1.9,22.0,68.0,63.62,47.26
2016,11,3,8,45,0.0,101.5,1.95,22.5,101.5,98.29,75.44
2016,11,3,9,0,0.0,135.0,2.0,23.0,135.0,133.48,103.45
2016,11,3,9,15,13.5,162.0,2.0,23.0,168.5,172.09,134.37
2016,11,3,9,30,27.0,189.0,2.0,23.0,202.0,211.36,165.34
2016,11,3,9,45,33.0,208.0,2.0,23.0,225.5,248.67,194.05
2016,11,3,10,0,39.0,227.0,2.0,23.0,249.0,274.07,213.23
2016,11,3,10,15,21.5,204.5,1.9,23.0,217.0,219.45,169.89
2016,11,3,10,30,4.0,182.0,1.8,23.0,185.0,179.49,137.89
2016,11,3,10,45,2.0,162.5,1.75,23.5,164.0,157.17,119.97
2016,11,3,11,0,0.0,143.0,1.7,24.0,143.0,135.53,102.58
2016,11,3,11,15,105.5,235.5,1.6,24.0,307.5,347.03,268.18
2016,11,3,11,30,211.0,328.0,1.5,24.0,472.0,541.87,410.45
2016,11,3,11,45,105.5,233.5,1.45,24.5,305.5,339.88,259.49
2016,11,3,12,0,0.0,139.0,1.4,25.0,139.0,131.0,97.84
2016,11,3,12,15,13.5,206.5,1.3,25.0,216.5,208.7,158.66
2016,11,3,12,30,27.0,274.0,1.2,25.0,294.0,286.94,217.6
2016,11,3,12,45,13.5,183.5,1.2,25.0,193.5,184.78,139.83
2016,11,3,13,0,0.0,93.0,1.2,25.0,93.0,86.74,63.55
2016,11,3,13,15,0.0,63.0,1.25,25.0,63.0,58.69,41.51
2016,11,3,13,30,0.0,33.0,1.3,25.0,33.0,30.7,19.15
2016,11,3,13,45,0.0,71.5,1.4,25.0,71.5,66.61,48.01
2016,11,3,14,0,0.0,110.0,1.5,25.0,110.0,102.71,76.76
2016,11,3,14,15,0.0,60.5,1.55,25.0,60.5,56.32,39.87
2016,11,3,14,30,0.0,11.0,1.6,25.0,11.0,10.22,2.67
2016,11,3,14,45,0.0,10.0,1.65,25.0,10.0,9.28,1.93
2016,11,3,15,0,0.0,9.0,1.7,25.0,9.0,8.35,1.19
2016,11,3,15,15,0.0,8.0,1.65,24.5,8.0,7.42,0.45
2016,11,3,15,30,0.0,7.0,1.6,24.0,7.0,6.49,0.0
2016,11,3,15,45,0.0,6.0,1.6,24.0,6.0,5.56,0.0
2016,11,3,16,0,0.0,5.0,1.6,24.0,5.0,4.63,0.0
2016,11,3,16,15,0.0,4.0,1.5,23.5,4.0,3.7,0.0
2016,11,3,16,30,0.0,3.0,1.4,23.0,3.0,2.78,0.0
2016,11,3,16,45,0.0,2.0,1.3,23.0,2.0,1.85,0.0
2016,11,3,17,0,0.0,1.0,1.2,23.0,1.0,0.92,0.0
2016,11,3,17,15,0.0,0.5,1.15,22.5,0.5,0.46,0.0
2016,11,3,17,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,3.05,19.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,2.5,3.15,18.0,2.5,0.0,0.0
2016,11,4,7,0,0.0,5.0,3.2,18.0,5.0,4.77,0.0
2016,11,4,7,15,0.0,22.5,3.25,18.0,22.5,22.08,8.74
2016,11,4,7,30,0.0,40.0,3.3,18.0,40.0,41.08,27.79
2016,11,4,7,45,8.0,61.0,3.4,18.0,63.0,67.9,50.98
2016,11,4,8,0,16.0,82.0,3.5,18.0,86.0,94.71,74.07
2016,11,4,8,15,25.0,102.5,3.55,18.0,110.0,130.05,103.98
2016,11,4,8,30,34.0,123.0,3.6,18.0,134.0,158.85,128.05
2016,11,4,8,45,17.0,107.5,3.7,18.5,113.0,117.3,92.95
2016,11,4,9,0,0.0,92.0,3.8,19.0,92.0,87.13,67.12
2016,11,4,9,15,0.0,112.5,3.8,19.0,112.5,107.72,83.91
2016,11,4,9,30,0.0,133.0,3.8,19.0,133.0,128.34,100.51
2016,11,4,9,45,0.0,92.5,3.8,19.5,92.5,86.47,65.85
2016,11,4,10,0,0.0,52.0,3.8,20.0,52.0,48.37,34.36
2016,11,4,10,15,0.0,86.0,3.75,20.0,86.0,80.13,60.29
2016,11,4,10,30,0.0,120.0,3.7,20.0,120.0,113.16,86.94
2016,11,4,10,45,0.0,142.0,3.65,20.5,142.5,134.82,103.98
2016,11,4,11,0,0.0,164.0,3.6,21.0,165.0,156.56,120.91
2016,11,4,11,15,5.0,192.5,3.55,21.0,196.5,189.4,146.92
2016,11,4,11,30,10.0,221.0,3.5,21.0,228.0,222.28,172.71
2016,11,4,11,45,5.0,175.5,3.5,21.5,179.0,171.48,132.19
2016,11,4,12,0,0.0,130.0,3.5,22.0,130.0,122.28,92.85
2016,11,4,12,15,3.0,162.5,3.45,22.0,164.5,156.35,120.0
2016,11,4,12,30,6.0,195.0,3.4,22.0,199.0,190.48,146.89
2016,11,4,12,45,10.0,214.5,3.35,22.0,221.5,212.47,164.17
2016,11,4,13,0,14.0,234.0,3.3,22.0,244.0,234.15,181.17
2016,11,4,13,15,8.0,203.5,3.25,22.0,209.5,198.85,153.54
2016,11,4,13,30,2.0,173.0,3.2,22.0,175.0,164.45,126.53
2016,11,4,13,45,1.0,158.0,3.2,22.0,159.0,149.1,114.59
2016,11,4,14,0,0.0,143.0,3.2,22.0,143.0,133.97,102.74
2016,11,4,14,15,0.5,155.0,3.15,22.0,155.5,145.48,112.14
2016,11,4,14,30,1.0,167.0,3.1,22.0,168.0,156.82,121.4
2016,11,4,14,45,16.5,180.5,3.1,22.0,189.0,176.67,137.57
2016,11,4,15,0,32.0,194.0,3.1,22.0,210.0,196.29,153.33
2016,11,4,15,15,24.0,173.5,3.0,21.5,185.0,169.93,132.77
2016,11,4,15,30,16.0,153.0,2.9,21.0,160.0,146.34,114.35
2016,11,4,15,45,11.0,134.5,2.85,21.0,139.5,126.42,98.48
2016,11,4,16,0,6.0,116.0,2.8,21.0,119.0,107.2,83.06
2016,11,4,16,15,3.0,96.0,2.6,20.5,97.5,87.73,67.32
2016,11,4,16,30,0.0,76.0,2.4,20.0,76.0,68.82,51.77
2016,11,4,16,45,0.0,56.5,2.25,20.0,56.5,51.07,36.67
2016,11,4,17,0,0.0,37.0,2.1,20.0,37.0,33.84,23.12
2016,11,4,17,15,0.0,21.5,2.0,20.0,21.5,19.97,9.24
2016,11,4,17,30,0.0,6.0,1.9,20.0,6.0,5.72,0.0
2016,11,4,17,45,0.0,3.0,1.85,20.0,3.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,1.0,3.0,17.0,1.0,0.0,0.0
2016,11,5,7,0,0.0,2.0,3.1,17.0,2.0,1.91,0.0
2016,11,5,7,15,0.0,10.0,3.2,17.0,10.0,9.26,0.08
2016,11,5,7,30,0.0,18.0,3.3,17.0,18.0,16.69,7.97
2016,11,5,7,45,0.0,29.5,3.4,17.0,29.5,27.38,17.29
2016,11,5,8,0,0.0,41.0,3.5,17.0,41.0,38.08,26.57
2016,11,5,8,15,0.0,53.0,3.45,17.0,53.0,49.27,36.15
2016,11,5,8,30,0.0,65.0,3.4,17.0,65.0,60.61,45.73
2016,11,5,8,45,0.0,42.0,3.4,17.5,42.0,39.01,27.38
2016,11,5,9,0,0.0,19.0,3.4,18.0,19.0,17.62,9.24
2016,11,5,9,15,0.0,45.0,3.3,18.5,45.0,41.82,29.46
2016,11,5,9,30,0.0,71.0,3.2,19.0,71.0,66.08,49.42
2016,11,5,9,45,0.0,77.0,3.15,19.5,77.0,71.69,53.78
2016,11,5,10,0,0.0,83.0,3.1,20.0,83.0,77.31,58.12
2016,11,5,10,15,4.0,140.5,3.0,20.0,143.5,137.55,106.97
2016,11,5,10,30,8.0,198.0,2.9,20.0,204.0,199.94,156.53
2016,11,5,10,45,4.0,156.0,2.85,20.5,159.0,152.48,118.06
2016,11,5,11,0,0.0,114.0,2.8,21.0,114.0,107.04,81.3
2016,11,5,11,15,8.0,177.0,2.75,21.0,183.0,176.44,136.8
2016,11,5,11,30,16.0,240.0,2.7,21.0,252.0,247.23,192.13
2016,11,5,11,45,31.0,269.0,2.65,21.5,291.0,301.33,233.51
2016,11,5,12,0,46.0,298.0,2.6,22.0,330.0,343.83,265.4
2016,11,5,12,15,28.5,261.0,2.55,22.0,281.0,286.66,221.2
2016,11,5,12,30,11.0,224.0,2.5,22.0,232.0,223.46,172.17
2016,11,5,12,45,8.5,209.5,2.5,22.0,215.5,206.36,159.03
2016,11,5,13,0,6.0,195.0,2.5,22.0,199.0,189.59,146.0
2016,11,5,13,15,7.5,202.0,2.5,22.0,207.0,197.05,152.02
2016,11,5,13,30,9.0,209.0,2.5,22.0,215.0,204.33,157.86
2016,11,5,13,45,50.5,243.5,2.55,22.5,274.5,270.66,210.14
2016,11,5,14,0,92.0,278.0,2.6,23.0,334.0,327.77,254.05
2016,11,5,14,15,49.5,231.0,2.6,23.0,261.0,250.84,194.41
2016,11,5,14,30,7.0,184.0,2.6,23.0,188.0,176.16,136.0
2016,11,5,14,45,3.5,151.5,2.65,23.0,153.5,143.11,110.23
2016,11,5,15,0,0.0,119.0,2.7,23.0,119.0,110.8,84.67
2016,11,5,15,15,177.5,136.5,2.7,22.5,209.5,198.88,153.89
2016,11,5,15,30,355.0,154.0,2.7,22.0,300.0,261.13,198.5
2016,11,5,15,45,311.0,144.0,2.7,22.0,260.5,217.05,161.91
2016,11,5,16,0,267.0,134.0,2.7,22.0,221.0,177.55,129.71
2016,11,5,16,15,233.0,114.5,2.55,21.5,181.5,136.28,96.73
2016,11,5,16,30,199.0,95.0,2.4,21.0,142.0,99.13,68.43
2016,11,5,16,45,150.5,73.5,2.3,20.5,104.0,64.24,44.39
2016,11,5,17,0,102.0,52.0,2.2,20.0,66.0,42.95,30.75
2016,11,5,17,15,51.0,30.0,2.15,19.5,37.0,25.54,12.95
2016,11,5,17,30,0.0,8.0,2.1,19.0,8.0,7.63,0.0
2016,11,5,17,45,0.0,4.0,2.05,19.0,4.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,7,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,6,7,15,0.0,16.0,2.05,15.0,16.0,14.84,2.96
2016,11,6,7,30,0.0,32.0,2.2,15.0,32.0,30.77,19.57
2016,11,6,7,45,0.0,51.5,2.4,15.5,51.5,51.59,37.67
2016,11,6,8,0,0.0,71.0,2.6,16.0,71.0,71.75,55.02
2016,11,6,8,15,3.0,91.0,2.7,16.5,92.0,94.08,73.97
2016,11,6,8,30,6.0,111.0,2.8,17.0,113.0,116.46,92.59
2016,11,6,8,45,23.5,135.5,2.9,17.5,144.5,154.65,124.34
2016,11,6,9,0,41.0,160.0,3.0,18.0,176.0,205.08,165.44
2016,11,6,9,15,20.5,150.0,3.05,18.5,158.0,164.63,131.21
2016,11,6,9,30,0.0,140.0,3.1,19.0,140.0,136.02,106.68
2016,11,6,9,45,23.0,183.5,3.2,19.5,196.0,200.79,159.3
2016,11,6,10,0,46.0,227.0,3.3,20.0,252.0,280.77,222.49
2016,11,6,10,15,23.0,146.0,3.35,20.0,158.5,167.34,131.46
2016,11,6,10,30,0.0,65.0,3.4,20.0,65.0,60.52,44.12
2016,11,6,10,45,54.5,183.5,3.5,20.5,218.5,234.52,185.66
2016,11,6,11,0,109.0,302.0,3.6,21.0,372.0,414.95,325.09
2016,11,6,11,15,71.0,287.5,3.55,21.0,333.5,361.91,282.44
2016,11,6,11,30,33.0,273.0,3.5,21.0,295.0,309.69,240.94
2016,11,6,11,45,16.5,192.0,3.5,21.0,203.0,198.1,153.81
2016,11,6,12,0,0.0,111.0,3.5,21.0,111.0,103.96,78.59
2016,11,6,12,15,0.0,87.0,3.4,21.0,87.0,81.13,60.32
2016,11,6,12,30,0.0,63.0,3.3,21.0,63.0,58.7,42.21
2016,11,6,12,45,0.0,41.0,3.25,21.0,41.0,38.17,25.56
2016,11,6,13,0,0.0,19.0,3.2,21.0,19.0,17.67,8.84
2016,11,6,13,15,0.0,17.5,3.1,21.0,17.5,16.27,7.7
2016,11,6,13,30,0.0,16.0,3.0,21.0,16.0,14.88,6.57
2016,11,6,13,45,0.0,35.5,2.95,21.0,35.5,33.02,21.48
2016,11,6,14,0,0.0,55.0,2.9,21.0,55.0,51.19,36.39
2016,11,6,14,15,0.0,36.5,2.9,20.5,36.5,33.94,22.37
2016,11,6,14,30,0.0,18.0,2.9,20.0,18.0,16.72,8.23
2016,11,6,14,45,0.0,35.0,2.9,20.0,35.0,32.52,21.39
2016,11,6,15,0,0.0,52.0,2.9,20.0,52.0,48.35,34.57
2016,11,6,15,15,0.0,29.5,2.9,20.0,29.5,27.39,17.24
2016,11,6,15,30,0.0,7.0,2.9,20.0,7.0,6.49,0.0
2016,11,6,15,45,0.0,6.0,2.9,20.0,6.0,5.56,0.0
2016,11,6,16,0,0.0,5.0,2.9,20.0,5.0,4.63,0.0
2016,11,6,16,15,0.0,4.0,2.65,19.5,4.0,3.7,0.0
2016,11,6,16,30,0.0,3.0,2.4,19.0,3.0,2.78,0.0
2016,11,6,16,45,0.0,2.0,2.2,19.0,2.0,1.85,0.0
2016,11,6,17,0,0.0,1.0,2.0,19.0,1.0,0.92,0.0
2016,11,6,17,15,0.0,0.5,1.85,18.5,0.5,0.46,0.0
2016,11,6,17,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,7,7,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,7,7,15,131.5,20.5,1.7,17.0,36.0,101.51,46.9
2016,11,7,7,30,263.0,41.0,1.9,17.0,72.0,206.79,160.42
2016,11,7,7,45,358.0,52.5,2.15,17.5,117.0,282.71,227.86
2016,11,7,8,0,453.0,64.0,2.4,18.0,162.0,370.57,302.36
2016,11,7,8,15,240.0,90.5,2.45,18.0,144.0,271.84,223.09
2016,11,7,8,30,27.0,117.0,2.5,18.0,126.0,147.24,117.88
2016,11,7,8,45,31.0,137.0,2.6,18.5,148.5,172.11,138.26
2016,11,7,9,0,35.0,157.0,2.7,19.0,171.0,197.09,158.05
2016,11,7,9,15,17.5,87.5,2.7,19.0,94.5,100.65,78.67
2016,11,7,9,30,0.0,18.0,2.7,19.0,18.0,16.71,8.34
2016,11,7,9,45,0.0,57.0,2.75,19.5,57.0,53.02,38.45
2016,11,7,10,0,0.0,96.0,2.8,20.0,96.0,89.82,68.39
2016,11,7,10,15,0.0,108.5,2.8,20.0,108.5,102.02,78.1
2016,11,7,10,30,0.0,121.0,2.8,20.0,121.0,114.23,87.8
2016,11,7,10,45,0.0,126.5,2.85,20.5,126.5,119.49,91.69
2016,11,7,11,0,0.0,132.0,2.9,21.0,132.0,124.75,95.59
2016,11,7,11,15,0.0,119.5,2.85,21.0,119.5,112.35,85.54
2016,11,7,11,30,0.0,107.0,2.8,21.0,107.0,100.17,75.7
2016,11,7,11,45,0.5,135.5,2.8,21.5,136.0,128.21,97.92
2016,11,7,12,0,1.0,164.0,2.8,22.0,165.0,156.44,119.99
2016,11,7,12,15,0.5,151.0,2.75,22.0,151.5,143.06,109.34
2016,11,7,12,30,0.0,138.0,2.7,22.0,138.0,129.88,98.91
2016,11,7,12,45,4.0,174.0,2.7,22.5,177.0,167.94,128.92
2016,11,7,13,0,8.0,210.0,2.7,23.0,216.0,205.96,158.44
2016,11,7,13,15,7.5,205.0,2.65,23.0,210.5,200.07,153.86
2016,11,7,13,30,7.0,200.0,2.6,23.0,205.0,194.24,149.45
2016,11,7,13,45,3.5,129.5,2.55,23.0,132.0,123.62,93.98
2016,11,7,14,0,0.0,59.0,2.5,23.0,59.0,54.92,39.05
2016,11,7,14,15,0.0,80.5,2.4,23.0,80.5,74.99,55.41
2016,11,7,14,30,0.0,102.0,2.3,23.0,102.0,95.11,71.75
2016,11,7,14,45,349.0,104.5,2.25,23.0,272.5,276.68,216.97
2016,11,7,15,0,698.0,107.0,2.2,23.0,443.0,413.24,316.95
2016,11,7,15,15,349.0,60.5,2.1,22.5,228.5,194.73,147.87
2016,11,7,15,30,0.0,14.0,2.0,22.0,14.0,12.98,5.14
2016,11,7,15,45,0.0,12.0,1.9,22.0,12.0,11.12,3.64
2016,11,7,16,0,0.0,10.0,1.8,22.0,10.0,9.26,2.1
2016,11,7,16,15,218.5,40.0,1.6,21.5,89.5,68.32,41.8
2016,11,7,16,30,437.0,70.0,1.4,21.0,169.0,98.32,58.4
2016,11,7,16,45,348.0,58.0,1.25,21.0,123.5,55.76,33.74
2016,11,7,17,0,259.0,46.0,1.1,21.0,78.0,35.71,24.43
2016,11,7,17,15,144.5,28.0,1.1,20.5,44.5,22.07,9.38
2016,11,7,17,30,30.0,10.0,1.1,20.0,11.0,9.53,0.0
2016,11,7,17,45,15.0,5.0,1.15,19.5,5.5,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,15.5,3.15,17.0,15.5,14.38,0.85
2016,11,8,7,30,0.0,31.0,3.3,17.0,31.0,30.0,18.56
2016,11,8,7,45,0.0,51.0,3.45,17.0,51.0,51.6,37.34
2016,11,8,8,0,0.0,71.0,3.6,17.0,71.0,72.41,55.3
2016,11,8,8,15,4.5,90.5,3.6,17.0,92.0,95.05,74.66
2016,11,8,8,30,9.0,110.0,3.6,17.0,113.0,117.87,93.9
2016,11,8,8,45,4.5,70.5,3.65,17.5,72.0,68.98,52.71
2016,11,8,9,0,0.0,31.0,3.7,18.0,31.0,28.77,18.65
2016,11,8,9,15,0.0,57.0,3.7,18.0,57.0,53.0,38.9
2016,11,8,9,30,0.0,83.0,3.7,18.0,83.0,77.31,58.99
2016,11,8,9,45,0.0,115.0,3.7,18.0,115.0,109.21,85.1
2016,11,8,10,0,0.0,147.0,3.7,18.0,147.0,141.6,111.28
2016,11,8,10,15,4.5,172.5,3.75,18.0,175.5,171.3,135.21
2016,11,8,10,30,9.0,198.0,3.8,18.0,204.0,201.16,159.04
2016,11,8,10,45,16.0,220.5,3.9,18.0,230.5,230.1,182.07
2016,11,8,11,0,23.0,243.0,4.0,18.0,257.0,259.03,204.93
2016,11,8,11,15,11.5,189.0,4.1,18.0,196.0,191.84,150.96
2016,11,8,11,30,0.0,135.0,4.2,18.0,135.0,127.43,98.72
2016,11,8,11,45,33.0,221.5,4.3,18.0,244.0,252.01,199.66
2016,11,8,12,0,66.0,308.0,4.4,18.0,353.0,372.5,294.37
2016,11,8,12,15,56.0,300.5,4.4,18.0,338.5,352.79,278.34
2016,11,8,12,30,46.0,293.0,4.4,18.0,324.0,333.54,263.1
2016,11,8,12,45,39.0,281.5,4.45,18.5,307.5,312.97,246.52
2016,11,8,13,0,32.0,270.0,4.5,19.0,291.0,292.94,230.39
2016,11,8,13,15,27.5,256.5,4.5,19.0,274.5,265.74,209.14
2016,11,8,13,30,23.0,243.0,4.5,19.0,258.0,247.66,195.0
2016,11,8,13,45,13.5,211.5,4.5,19.0,220.0,209.16,164.49
2016,11,8,14,0,4.0,180.0,4.5,19.0,182.0,171.91,134.78
2016,11,8,14,15,2.0,153.0,4.45,19.0,154.0,144.55,112.97
2016,11,8,14,30,0.0,126.0,4.4,19.0,126.0,117.68,91.38
