Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,14,45,0.0,105.5,4.35,19.0,105.5,98.34,75.8
2016,11,8,15,0,0.0,85.0,4.3,19.0,85.0,79.15,60.21
2016,11,8,15,15,0.0,48.5,4.15,18.5,48.5,45.08,32.16
2016,11,8,15,30,0.0,12.0,4.0,18.0,12.0,11.13,3.75
2016,11,8,15,45,0.0,10.5,3.85,18.0,10.5,9.73,2.59
2016,11,8,16,0,0.0,9.0,3.7,18.0,9.0,8.34,1.42
2016,11,8,16,15,0.0,7.0,3.6,17.5,7.0,6.48,0.0
2016,11,8,16,30,0.0,5.0,3.5,17.0,5.0,4.63,0.0
2016,11,8,16,45,0.0,3.5,3.4,17.0,3.5,3.24,0.0
2016,11,8,17,0,0.0,2.0,3.3,17.0,2.0,1.85,0.0
2016,11,8,17,15,0.0,1.0,3.3,17.0,1.0,0.92,0.0
2016,11,8,17,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,15,0.0,1.5,3.35,14.0,1.5,1.39,0.0
2016,11,9,7,30,0.0,3.0,3.4,14.0,3.0,2.77,0.0
2016,11,9,7,45,0.0,5.0,3.45,14.0,5.0,4.62,0.0
2016,11,9,8,0,0.0,7.0,3.5,14.0,7.0,6.48,0.0
2016,11,9,8,15,0.0,9.5,3.6,14.0,9.5,8.8,1.91
2016,11,9,8,30,0.0,12.0,3.7,14.0,12.0,11.12,3.92
2016,11,9,8,45,0.0,12.5,3.8,14.5,12.5,11.59,4.29
2016,11,9,9,0,0.0,13.0,3.9,15.0,13.0,12.05,4.66
2016,11,9,9,15,0.0,14.5,3.95,15.0,14.5,13.45,5.82
2016,11,9,9,30,0.0,16.0,4.0,15.0,16.0,14.85,6.98
2016,11,9,9,45,0.0,34.0,4.05,15.5,34.0,31.59,21.07
2016,11,9,10,0,0.0,52.0,4.1,16.0,52.0,48.37,35.02
2016,11,9,10,15,0.0,31.5,4.1,16.0,31.5,29.28,18.96
2016,11,9,10,30,0.0,11.0,4.1,16.0,11.0,10.22,2.93
2016,11,9,10,45,0.0,39.5,4.15,16.0,39.5,36.74,25.11
2016,11,9,11,0,0.0,68.0,4.2,16.0,68.0,63.34,47.16
2016,11,9,11,15,0.0,41.0,4.2,16.0,41.0,38.16,26.19
2016,11,9,11,30,0.0,14.0,4.2,16.0,14.0,13.02,5.22
2016,11,9,11,45,0.0,14.5,4.25,16.5,14.5,13.48,5.59
2016,11,9,12,0,0.0,15.0,4.3,17.0,15.0,13.95,5.95
2016,11,9,12,15,0.0,70.5,4.2,17.0,70.5,65.7,48.75
2016,11,9,12,30,0.0,126.0,4.1,17.0,126.0,118.32,91.76
2016,11,9,12,45,0.0,109.0,4.1,17.5,109.0,101.96,78.25
2016,11,9,13,0,0.0,92.0,4.1,18.0,92.0,85.79,64.99
2016,11,9,13,15,0.0,98.5,4.05,18.0,98.5,91.92,70.07
2016,11,9,13,30,0.0,105.0,4.0,18.0,105.0,98.07,75.16
2016,11,9,13,45,0.0,116.5,4.0,18.0,116.5,108.94,84.13
2016,11,9,14,0,0.0,128.0,4.0,18.0,128.0,119.79,93.11
2016,11,9,14,15,0.0,109.5,4.0,18.0,109.5,102.22,78.92
2016,11,9,14,30,0.0,91.0,4.0,18.0,91.0,84.8,64.79
2016,11,9,14,45,0.0,118.5,4.0,18.0,118.5,110.52,86.15
2016,11,9,15,0,0.0,146.0,4.0,18.0,146.0,136.0,107.26
2016,11,9,15,15,0.0,105.0,3.9,18.0,105.0,97.64,75.93
2016,11,9,15,30,0.0,64.0,3.8,18.0,64.0,59.53,44.43
2016,11,9,15,45,0.0,55.5,3.7,18.0,55.5,51.59,37.9
2016,11,9,16,0,0.0,47.0,3.6,18.0,47.0,43.66,31.29
2016,11,9,16,15,0.0,38.0,3.3,17.5,38.0,35.28,24.26
2016,11,9,16,30,0.0,29.0,3.0,17.0,29.0,26.9,17.12
2016,11,9,16,45,0.0,21.0,2.7,17.0,21.0,19.47,10.66
2016,11,9,17,0,0.0,13.0,2.4,17.0,13.0,12.04,4.61
2016,11,9,17,15,0.0,6.5,2.35,16.5,6.5,6.01,0.0
2016,11,9,17,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,7,15,0.0,16.0,2.3,13.0,16.0,14.85,0.0
2016,11,10,7,30,0.0,32.0,2.3,13.0,32.0,32.07,20.37
2016,11,10,7,45,5.5,53.0,2.35,13.0,54.0,58.07,43.38
2016,11,10,8,0,11.0,74.0,2.4,13.0,76.0,83.56,65.75
2016,11,10,8,15,20.0,94.0,2.35,13.0,99.5,109.93,88.71
2016,11,10,8,30,29.0,114.0,2.3,13.0,123.0,145.73,119.22
2016,11,10,8,45,169.5,131.5,2.25,13.5,196.0,274.72,229.24
2016,11,10,9,0,310.0,149.0,2.2,14.0,269.0,415.09,343.66
2016,11,10,9,15,165.5,162.0,2.2,14.5,227.0,313.65,257.86
2016,11,10,9,30,21.0,175.0,2.2,15.0,185.0,192.08,154.67
2016,11,10,9,45,10.5,156.5,2.25,15.5,161.5,161.58,129.14
2016,11,10,10,0,0.0,138.0,2.3,16.0,138.0,132.42,104.44
2016,11,10,10,15,118.5,202.5,2.25,16.0,272.0,325.64,263.46
2016,11,10,10,30,237.0,267.0,2.2,16.0,406.0,503.43,401.66
2016,11,10,10,45,237.5,279.5,2.2,16.5,423.5,517.33,409.42
2016,11,10,11,0,238.0,292.0,2.2,17.0,441.0,530.21,417.43
2016,11,10,11,15,193.0,303.5,2.2,17.0,426.5,500.92,393.58
2016,11,10,11,30,148.0,315.0,2.2,17.0,412.0,470.94,369.43
2016,11,10,11,45,211.0,314.0,2.2,17.5,454.0,520.14,407.18
2016,11,10,12,0,274.0,313.0,2.2,18.0,496.0,579.06,450.66
2016,11,10,12,15,319.5,303.0,2.3,18.0,517.0,598.45,465.86
2016,11,10,12,30,365.0,293.0,2.4,18.0,538.0,615.16,479.3
2016,11,10,12,45,349.5,293.0,2.5,18.5,525.0,591.0,460.52
2016,11,10,13,0,334.0,293.0,2.6,19.0,512.0,566.31,441.54
2016,11,10,13,15,273.0,295.5,2.7,19.0,471.5,510.48,399.22
2016,11,10,13,30,212.0,298.0,2.8,19.0,431.0,450.2,353.23
2016,11,10,13,45,230.5,283.5,2.9,19.0,423.5,437.05,344.13
2016,11,10,14,0,249.0,269.0,3.0,19.0,416.0,422.03,333.11
2016,11,10,14,15,211.0,257.0,2.95,19.0,377.0,374.83,296.15
2016,11,10,14,30,173.0,245.0,2.9,19.0,338.0,330.64,261.39
2016,11,10,14,45,97.0,211.5,2.9,19.0,263.0,247.62,195.81
2016,11,10,15,0,21.0,178.0,2.9,19.0,188.0,174.92,137.97
2016,11,10,15,15,240.0,153.5,2.75,19.0,249.0,237.85,186.31
2016,11,10,15,30,459.0,129.0,2.6,19.0,310.0,271.67,206.72
2016,11,10,15,45,431.5,116.5,2.5,19.0,270.0,223.89,165.44
2016,11,10,16,0,404.0,104.0,2.4,19.0,230.0,178.85,126.82
2016,11,10,16,15,370.0,89.0,2.05,18.0,188.5,133.55,89.72
2016,11,10,16,30,336.0,74.0,1.7,17.0,147.0,92.18,58.3
2016,11,10,16,45,280.5,57.5,1.4,16.5,107.5,53.03,33.63
2016,11,10,17,0,225.0,41.0,1.1,16.0,68.0,31.8,21.46
2016,11,10,17,15,112.5,20.5,1.05,15.5,34.0,16.02,3.93
2016,11,10,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,11,7,15,0.0,11.0,1.75,11.5,11.0,10.2,0.0
2016,11,11,7,30,0.0,22.0,2.0,12.0,22.0,20.42,10.9
2016,11,11,7,45,0.0,36.5,2.25,12.5,36.5,34.09,23.18
2016,11,11,8,0,0.0,51.0,2.5,13.0,51.0,48.67,35.96
2016,11,11,8,15,0.0,66.5,2.35,13.5,66.5,64.22,49.39
2016,11,11,8,30,0.0,82.0,2.2,14.0,82.0,79.66,62.47
2016,11,11,8,45,0.0,69.5,2.05,15.0,69.5,64.9,49.68
2016,11,11,9,0,0.0,57.0,1.9,16.0,57.0,52.99,39.36
2016,11,11,9,15,0.0,60.5,1.95,16.5,60.5,56.26,41.92
2016,11,11,9,30,0.0,64.0,2.0,17.0,64.0,59.54,44.44
2016,11,11,9,45,0.0,69.5,2.05,17.5,69.5,64.68,48.5
2016,11,11,10,0,0.0,75.0,2.1,18.0,75.0,69.83,52.52
2016,11,11,10,15,5.0,136.5,2.1,18.5,140.0,134.61,105.36
2016,11,11,10,30,10.0,198.0,2.1,19.0,205.0,202.39,159.15
2016,11,11,10,45,5.0,166.5,2.15,19.5,170.0,164.36,128.08
2016,11,11,11,0,0.0,135.0,2.2,20.0,135.0,127.84,98.39
2016,11,11,11,15,9.0,186.5,2.2,20.0,192.5,187.26,145.95
2016,11,11,11,30,18.0,238.0,2.2,20.0,250.0,247.49,193.13
2016,11,11,11,45,108.5,279.5,2.2,20.5,352.0,392.87,306.59
2016,11,11,12,0,199.0,321.0,2.2,21.0,454.0,512.14,395.8
2016,11,11,12,15,121.0,302.5,2.2,21.0,383.5,420.67,325.3
2016,11,11,12,30,43.0,284.0,2.2,21.0,313.0,321.85,248.97
2016,11,11,12,45,467.0,184.5,2.25,21.5,490.5,578.38,451.73
2016,11,11,13,0,891.0,85.0,2.3,22.0,668.0,778.19,595.89
2016,11,11,13,15,886.0,84.5,2.3,22.0,652.0,745.4,571.62
2016,11,11,13,30,881.0,84.0,2.3,22.0,636.0,709.93,547.38
2016,11,11,13,45,874.0,82.5,2.3,22.0,612.5,669.57,518.52
2016,11,11,14,0,867.0,81.0,2.3,22.0,589.0,627.08,486.64
2016,11,11,14,15,582.5,155.0,2.25,22.0,488.5,501.28,389.72
2016,11,11,14,30,298.0,229.0,2.2,22.0,388.0,385.46,299.66
2016,11,11,14,45,326.5,206.0,2.2,22.0,369.0,359.42,279.58
2016,11,11,15,0,355.0,183.0,2.2,22.0,350.0,330.24,255.77
2016,11,11,15,15,344.0,167.5,2.05,21.5,316.5,289.96,223.03
2016,11,11,15,30,333.0,152.0,1.9,21.0,283.0,250.45,190.29
2016,11,11,15,45,490.0,110.0,1.8,21.0,275.0,233.13,169.36
2016,11,11,16,0,647.0,68.0,1.7,21.0,267.0,197.04,130.85
2016,11,11,16,15,591.0,61.5,1.45,20.5,218.5,142.19,86.19
2016,11,11,16,30,535.0,55.0,1.2,20.0,170.0,93.56,50.92
2016,11,11,16,45,447.5,45.5,0.95,19.5,124.0,47.87,26.11
2016,11,11,17,0,360.0,36.0,0.7,19.0,78.0,28.7,18.51
2016,11,11,17,15,180.0,18.0,0.7,18.5,39.0,13.99,2.07
2016,11,11,17,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,12,7,15,178.0,15.5,3.2,11.5,33.5,112.76,0.0
2016,11,12,7,30,356.0,31.0,3.3,12.0,67.0,238.56,184.15
2016,11,12,7,45,454.0,40.0,3.45,12.5,113.5,318.06,260.29
2016,11,12,8,0,552.0,49.0,3.6,13.0,160.0,406.0,337.61
2016,11,12,8,15,610.0,55.0,3.6,13.5,209.0,472.47,394.68
2016,11,12,8,30,668.0,61.0,3.6,14.0,258.0,541.99,451.74
2016,11,12,8,45,705.0,65.5,3.65,14.5,305.5,593.61,492.09
2016,11,12,9,0,742.0,70.0,3.7,15.0,353.0,649.46,533.49
2016,11,12,9,15,520.5,128.5,3.65,15.5,338.0,570.5,468.11
2016,11,12,9,30,299.0,187.0,3.6,16.0,323.0,464.53,379.22
2016,11,12,9,45,563.0,135.5,3.55,16.5,419.5,642.5,521.17
2016,11,12,10,0,827.0,84.0,3.5,17.0,516.0,807.87,641.03
2016,11,12,10,15,840.0,86.0,3.4,17.5,548.0,833.1,654.92
2016,11,12,10,30,853.0,88.0,3.3,18.0,580.0,855.32,667.55
2016,11,12,10,45,859.5,90.0,3.2,18.5,604.5,868.7,673.86
2016,11,12,11,0,866.0,92.0,3.1,19.0,629.0,871.51,672.87
2016,11,12,11,15,872.0,93.0,3.0,19.0,645.5,876.47,674.89
2016,11,12,11,30,878.0,94.0,2.9,19.0,662.0,877.91,674.56
2016,11,12,11,45,884.0,93.0,2.85,19.5,671.5,873.5,669.42
2016,11,12,12,0,890.0,92.0,2.8,20.0,681.0,865.5,662.02
2016,11,12,12,15,890.0,92.0,2.7,20.0,681.5,850.02,650.52
2016,11,12,12,30,890.0,92.0,2.6,20.0,682.0,831.15,636.86
2016,11,12,12,45,886.5,92.0,2.55,20.5,674.0,806.19,618.25
2016,11,12,13,0,883.0,92.0,2.5,21.0,666.0,778.18,597.66
2016,11,12,13,15,877.5,91.0,2.45,21.0,650.0,744.73,574.43
2016,11,12,13,30,872.0,90.0,2.4,21.0,634.0,708.68,549.31
2016,11,12,13,45,861.5,89.5,2.4,21.0,609.5,667.43,519.25
2016,11,12,14,0,851.0,89.0,2.4,21.0,585.0,626.41,488.18
2016,11,12,14,15,425.5,55.5,2.4,20.5,303.5,307.51,245.51
2016,11,12,14,30,0.0,22.0,2.4,20.0,22.0,20.43,11.27
2016,11,12,14,45,78.0,114.0,2.4,20.0,150.5,148.02,116.32
2016,11,12,15,0,156.0,206.0,2.4,20.0,279.0,263.74,207.64
2016,11,12,15,15,148.0,188.0,2.3,20.0,251.5,233.2,182.44
2016,11,12,15,30,140.0,170.0,2.2,20.0,224.0,203.48,158.08
2016,11,12,15,45,131.5,148.5,2.1,20.0,194.5,171.4,131.61
2016,11,12,16,0,123.0,127.0,2.0,20.0,165.0,140.45,105.93
2016,11,12,16,15,108.5,105.5,1.75,19.5,134.5,109.81,81.04
2016,11,12,16,30,94.0,84.0,1.5,19.0,104.0,81.17,58.28
2016,11,12,16,45,72.5,62.5,1.3,18.5,75.0,54.49,38.2
2016,11,12,17,0,51.0,41.0,1.1,18.0,46.0,34.57,23.45
2016,11,12,17,15,25.5,20.5,1.1,17.5,23.0,17.97,3.49
2016,11,12,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,7,15,106.0,17.5,1.2,11.0,28.0,81.21,0.0
2016,11,13,7,30,212.0,35.0,1.4,11.0,56.0,172.71,131.38
2016,11,13,7,45,292.5,50.0,1.65,11.5,97.5,241.72,196.97
2016,11,13,8,0,373.0,65.0,1.9,12.0,139.0,318.3,264.19
2016,11,13,8,15,440.0,72.0,1.8,12.5,183.0,382.31,318.77
2016,11,13,8,30,507.0,79.0,1.7,13.0,227.0,456.02,378.66
2016,11,13,8,45,511.0,95.0,1.6,14.0,266.0,495.86,408.05
2016,11,13,9,0,515.0,111.0,1.5,15.0,305.0,529.71,431.67
2016,11,13,9,15,629.0,102.0,1.4,15.5,367.5,626.33,503.52
2016,11,13,9,30,743.0,93.0,1.3,16.0,430.0,721.32,568.79
2016,11,13,9,45,614.5,136.5,1.25,17.0,431.5,684.15,537.04
2016,11,13,10,0,486.0,180.0,1.2,18.0,433.0,633.07,494.47
2016,11,13,10,15,650.0,142.5,1.1,18.5,502.5,740.78,571.03
2016,11,13,10,30,814.0,105.0,1.0,19.0,572.0,840.02,634.17
2016,11,13,10,45,604.0,179.5,0.95,19.5,534.5,751.29,569.23
2016,11,13,11,0,394.0,254.0,0.9,20.0,497.0,634.75,482.21
2016,11,13,11,15,620.5,182.5,0.9,20.0,577.0,767.63,579.96
2016,11,13,11,30,847.0,111.0,0.9,20.0,657.0,875.63,650.24
2016,11,13,11,45,707.5,163.5,0.95,20.5,624.0,809.8,604.31
2016,11,13,12,0,568.0,216.0,1.0,21.0,591.0,732.48,549.97
2016,11,13,12,15,707.5,166.0,1.05,21.0,633.0,787.65,591.14
2016,11,13,12,30,847.0,116.0,1.1,21.0,675.0,826.65,617.39
2016,11,13,12,45,718.5,160.0,1.15,21.5,630.0,753.82,567.36
2016,11,13,13,0,590.0,204.0,1.2,22.0,585.0,675.52,510.87
2016,11,13,13,15,552.5,210.5,1.2,22.0,561.0,633.72,481.48
2016,11,13,13,30,515.0,217.0,1.2,22.0,537.0,592.2,451.52
2016,11,13,13,45,666.0,161.5,1.3,22.0,558.5,616.24,471.65
2016,11,13,14,0,817.0,106.0,1.4,22.0,580.0,622.08,477.35
2016,11,13,14,15,803.0,103.5,1.4,22.0,548.5,574.1,441.04
2016,11,13,14,30,789.0,101.0,1.4,22.0,517.0,525.2,403.53
2016,11,13,14,45,749.0,104.5,1.4,22.0,476.5,468.83,359.34
2016,11,13,15,0,709.0,108.0,1.4,22.0,436.0,414.63,315.73
2016,11,13,15,15,680.0,103.0,1.35,21.5,393.0,358.81,270.2
2016,11,13,15,30,651.0,98.0,1.3,21.0,350.0,304.92,225.0
2016,11,13,15,45,602.0,93.0,1.3,21.0,302.5,248.02,176.99
2016,11,13,16,0,553.0,88.0,1.3,21.0,255.0,195.98,133.22
2016,11,13,16,15,492.5,78.5,1.2,20.5,207.5,143.3,91.21
2016,11,13,16,30,432.0,69.0,1.1,20.0,160.0,95.82,56.8
2016,11,13,16,45,338.5,55.5,1.0,19.5,115.0,52.65,32.0
2016,11,13,17,0,245.0,42.0,0.9,19.0,70.0,32.8,21.79
2016,11,13,17,15,122.5,21.0,0.95,18.5,35.0,16.52,1.91
2016,11,13,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,7,15,132.0,17.5,2.1,12.5,30.0,91.86,0.0
2016,11,14,7,30,264.0,35.0,2.4,13.0,60.0,197.97,148.61
2016,11,14,7,45,366.0,47.0,2.7,13.5,105.0,276.75,224.34
2016,11,14,8,0,468.0,59.0,3.0,14.0,150.0,366.51,302.71
2016,11,14,8,15,531.0,67.5,3.05,14.5,198.5,435.98,361.98
2016,11,14,8,30,594.0,76.0,3.1,15.0,247.0,508.78,421.61
2016,11,14,8,45,641.0,81.0,3.2,16.0,294.5,569.12,468.54
2016,11,14,9,0,688.0,86.0,3.3,17.0,342.0,630.43,514.0
2016,11,14,9,15,717.0,90.0,3.3,17.5,386.0,677.34,547.03
2016,11,14,9,30,746.0,94.0,3.3,18.0,430.0,723.25,578.58
2016,11,14,9,45,770.0,96.5,3.3,19.0,469.0,757.57,599.84
2016,11,14,10,0,794.0,99.0,3.3,20.0,508.0,794.52,622.64
2016,11,14,10,15,808.0,101.0,3.25,20.5,540.0,820.08,637.85
2016,11,14,10,30,822.0,103.0,3.2,21.0,572.0,842.75,650.96
2016,11,14,10,45,834.5,104.0,3.2,21.5,597.5,859.86,660.45
2016,11,14,11,0,847.0,105.0,3.2,22.0,623.0,873.7,667.76
2016,11,14,11,15,853.0,106.0,3.15,22.5,640.0,878.47,668.57
2016,11,14,11,30,859.0,107.0,3.1,23.0,657.0,879.72,667.19
2016,11,14,11,45,878.5,99.5,3.05,23.5,669.0,872.63,660.26
2016,11,14,12,0,898.0,92.0,3.0,24.0,681.0,868.8,655.82
2016,11,14,12,15,898.0,92.0,2.9,24.0,681.5,853.32,644.47
2016,11,14,12,30,898.0,92.0,2.8,24.0,682.0,834.41,630.98
2016,11,14,12,45,896.0,91.5,2.75,24.5,674.0,810.03,612.99
2016,11,14,13,0,894.0,91.0,2.7,25.0,666.0,782.52,592.98
2016,11,14,13,15,888.5,90.0,2.65,25.0,650.0,748.91,569.93
2016,11,14,13,30,883.0,89.0,2.6,25.0,634.0,712.66,545.0
2016,11,14,13,45,875.5,87.5,2.55,25.0,610.0,672.11,515.53
2016,11,14,14,0,868.0,86.0,2.5,25.0,586.0,629.46,483.53
2016,11,14,14,15,856.0,84.0,2.4,25.0,555.0,583.32,448.02
2016,11,14,14,30,844.0,82.0,2.3,25.0,524.0,533.89,409.28
2016,11,14,14,45,827.0,79.0,2.25,25.0,486.5,480.06,366.43
2016,11,14,15,0,810.0,76.0,2.2,25.0,449.0,426.03,322.21
2016,11,14,15,15,786.0,73.0,2.0,24.5,406.0,369.48,275.17
2016,11,14,15,30,762.0,70.0,1.8,24.0,363.0,314.05,227.84
2016,11,14,15,45,729.5,65.0,1.65,24.0,316.5,255.89,177.58
2016,11,14,16,0,697.0,60.0,1.5,24.0,270.0,200.46,129.82
2016,11,14,16,15,643.0,54.5,1.35,23.0,221.0,144.5,84.9
2016,11,14,16,30,589.0,49.0,1.2,22.0,172.0,92.24,47.41
2016,11,14,16,45,503.0,40.5,1.05,21.5,124.5,44.51,22.4
2016,11,14,17,0,417.0,32.0,0.9,21.0,77.0,25.28,15.31
2016,11,14,17,15,208.5,16.0,0.95,20.5,38.5,12.38,0.0
2016,11,14,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,15,7,15,225.5,12.5,2.5,12.0,33.0,109.26,0.0
2016,11,15,7,30,451.0,25.0,2.8,13.0,66.0,269.36,200.56
2016,11,15,7,45,548.0,32.0,3.15,14.0,114.0,350.33,283.08
2016,11,15,8,0,645.0,39.0,3.5,15.0,162.0,439.02,360.83
2016,11,15,8,15,701.0,43.5,3.3,15.5,212.5,506.15,417.97
2016,11,15,8,30,757.0,48.0,3.1,16.0,263.0,575.83,474.1
2016,11,15,8,45,792.5,51.0,2.95,16.5,312.0,625.36,510.7
2016,11,15,9,0,828.0,54.0,2.8,17.0,361.0,680.4,549.67
2016,11,15,9,15,852.0,56.5,2.6,18.0,405.5,725.66,578.49
2016,11,15,9,30,876.0,59.0,2.4,19.0,450.0,769.37,604.99
2016,11,15,9,45,893.0,61.0,2.25,20.0,489.5,804.84,624.96
2016,11,15,10,0,910.0,63.0,2.1,21.0,529.0,837.73,642.51
2016,11,15,10,15,921.5,64.0,2.0,21.5,561.5,861.87,655.26
2016,11,15,10,30,933.0,65.0,1.9,22.0,594.0,882.77,665.69
2016,11,15,10,45,941.0,66.0,1.85,23.0,619.5,897.23,670.97
2016,11,15,11,0,949.0,67.0,1.8,24.0,645.0,908.05,673.9
2016,11,15,11,15,954.0,68.0,1.75,24.5,662.5,912.52,674.07
2016,11,15,11,30,959.0,69.0,1.7,25.0,680.0,913.17,671.94
2016,11,15,11,45,957.5,71.5,1.65,25.5,688.5,906.16,665.01
2016,11,15,12,0,956.0,74.0,1.6,26.0,697.0,895.36,655.87
2016,11,15,12,15,956.0,74.0,1.55,26.0,697.5,879.21,644.72
2016,11,15,12,30,956.0,74.0,1.5,26.0,698.0,859.43,631.37
2016,11,15,12,45,953.0,73.5,1.5,26.5,690.0,833.18,613.25
2016,11,15,13,0,950.0,73.0,1.5,27.0,682.0,803.65,593.08
2016,11,15,13,15,945.0,72.5,1.45,27.0,665.5,769.51,570.5
2016,11,15,13,30,940.0,72.0,1.4,27.0,649.0,732.51,545.95
2016,11,15,13,45,932.0,71.0,1.35,27.0,625.0,690.32,517.02
2016,11,15,14,0,924.0,70.0,1.3,27.0,601.0,645.89,484.75
2016,11,15,14,15,912.0,69.0,1.25,27.0,569.0,597.17,448.66
2016,11,15,14,30,900.0,68.0,1.2,27.0,537.0,547.01,410.57
2016,11,15,14,45,883.5,66.0,1.15,27.0,498.5,492.51,368.23
2016,11,15,15,0,867.0,64.0,1.1,27.0,460.0,437.58,324.27
2016,11,15,15,15,844.0,61.5,1.0,26.5,416.5,379.58,277.12
2016,11,15,15,30,821.0,59.0,0.9,26.0,373.0,321.46,228.53
2016,11,15,15,45,786.5,55.5,0.85,26.0,325.0,261.14,177.37
2016,11,15,16,0,752.0,52.0,0.8,26.0,277.0,203.66,128.59
2016,11,15,16,15,699.5,47.5,0.75,25.5,226.5,145.78,82.41
2016,11,15,16,30,647.0,43.0,0.7,25.0,176.0,93.54,45.59
2016,11,15,16,45,557.5,36.0,0.65,24.5,127.5,43.96,20.78
2016,11,15,17,0,468.0,29.0,0.6,24.0,79.0,24.7,14.55
2016,11,15,17,15,234.0,14.5,0.7,23.5,39.5,12.02,0.0
2016,11,15,17,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,7,15,210.0,13.0,2.05,13.0,31.5,102.62,0.0
2016,11,16,7,30,420.0,26.0,2.3,14.0,63.0,254.0,185.28
2016,11,16,7,45,519.5,34.0,2.55,15.0,110.5,336.16,269.58
2016,11,16,8,0,619.0,42.0,2.8,16.0,158.0,426.16,347.73
2016,11,16,8,15,677.0,47.0,2.75,16.5,208.5,494.19,405.37
2016,11,16,8,30,735.0,52.0,2.7,17.0,259.0,564.84,462.24
2016,11,16,8,45,771.0,56.0,2.7,18.0,307.5,621.12,503.77
2016,11,16,9,0,807.0,60.0,2.7,19.0,356.0,677.38,542.95
2016,11,16,9,15,832.0,63.0,2.55,19.5,401.0,723.58,573.56
2016,11,16,9,30,857.0,66.0,2.4,20.0,446.0,761.6,597.28
2016,11,16,9,45,873.5,68.5,2.25,21.0,485.0,796.71,617.08
2016,11,16,10,0,890.0,71.0,2.1,22.0,524.0,829.3,634.46
2016,11,16,10,15,902.5,72.5,2.5,22.5,556.5,854.47,652.19
2016,11,16,10,30,915.0,74.0,2.9,23.0,589.0,876.51,667.57
2016,11,16,10,45,922.0,76.0,3.3,24.0,614.5,891.08,676.34
2016,11,16,11,0,929.0,78.0,3.7,25.0,640.0,902.06,682.55
2016,11,16,11,15,934.5,78.5,3.8,25.0,657.5,906.27,685.13
2016,11,16,11,30,940.0,79.0,3.9,25.0,675.0,906.75,685.35
2016,11,16,11,45,944.0,78.5,4.05,25.5,684.5,901.0,680.4
2016,11,16,12,0,948.0,78.0,4.2,26.0,694.0,891.49,673.03
2016,11,16,12,15,948.5,78.5,4.25,26.0,694.5,876.48,662.85
2016,11,16,12,30,949.0,79.0,4.3,26.0,695.0,857.84,650.29
2016,11,16,12,45,946.0,78.5,4.35,26.5,687.0,831.79,631.39
2016,11,16,13,0,943.0,78.0,4.4,27.0,679.0,802.47,610.32
2016,11,16,13,15,938.0,77.5,4.4,27.0,663.0,768.58,587.06
2016,11,16,13,30,933.0,77.0,4.4,27.0,647.0,731.86,561.7
2016,11,16,13,45,924.5,76.0,4.45,27.0,622.5,689.65,531.4
2016,11,16,14,0,916.0,75.0,4.5,27.0,598.0,645.26,497.92
2016,11,16,14,15,904.5,73.5,4.4,26.5,566.5,596.68,461.07
2016,11,16,14,30,893.0,72.0,4.3,26.0,535.0,546.65,422.09
2016,11,16,14,45,875.5,70.0,4.25,26.0,496.5,492.07,377.82
2016,11,16,15,0,858.0,68.0,4.2,26.0,458.0,437.17,332.08
2016,11,16,15,15,834.0,65.5,3.9,25.5,414.5,378.8,282.87
2016,11,16,15,30,810.0,63.0,3.6,25.0,371.0,321.54,233.36
2016,11,16,15,45,775.0,59.0,3.3,24.5,323.0,261.26,181.09
2016,11,16,16,0,740.0,55.0,3.0,24.0,275.0,203.91,131.48
2016,11,16,16,15,686.0,50.0,2.75,23.0,224.5,146.11,84.61
2016,11,16,16,30,632.0,45.0,2.5,22.0,174.0,94.14,47.41
2016,11,16,16,45,541.0,37.5,2.3,21.0,125.5,45.05,22.31
2016,11,16,17,0,450.0,30.0,2.1,20.0,77.0,25.81,15.68
2016,11,16,17,15,225.0,15.0,2.1,19.5,38.5,11.59,0.0
2016,11,16,17,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,15,185.0,13.5,2.45,13.5,29.5,91.98,0.0
2016,11,17,7,30,370.0,27.0,2.8,14.0,59.0,237.07,169.81
2016,11,17,7,45,478.0,36.0,3.2,15.0,106.0,321.18,257.58
2016,11,17,8,0,586.0,45.0,3.6,16.0,153.0,414.53,339.02
2016,11,17,8,15,647.0,50.5,3.95,16.5,203.0,478.36,394.74
2016,11,17,8,30,708.0,56.0,4.3,17.0,253.0,550.41,454.69
2016,11,17,8,45,749.0,60.0,4.65,17.5,302.0,609.2,501.8
2016,11,17,9,0,790.0,64.0,5.0,18.0,351.0,668.31,546.92
2016,11,17,9,15,816.0,67.0,5.15,18.5,395.5,714.73,580.54
2016,11,17,9,30,842.0,70.0,5.3,19.0,440.0,759.7,612.45
2016,11,17,9,45,861.5,71.5,5.5,20.0,479.5,788.93,631.1
2016,11,17,10,0,881.0,73.0,5.7,21.0,519.0,822.44,652.74
2016,11,17,10,15,893.5,74.5,5.75,21.0,551.5,847.44,669.8
2016,11,17,10,30,906.0,76.0,5.8,21.0,584.0,869.35,684.66
2016,11,17,10,45,915.0,77.0,5.9,21.5,609.0,884.34,693.47
2016,11,17,11,0,924.0,78.0,6.0,22.0,634.0,895.84,699.87
2016,11,17,11,15,649.5,173.5,6.05,22.5,570.0,777.95,611.91
2016,11,17,11,30,375.0,269.0,6.1,23.0,506.0,625.99,491.24
2016,11,17,11,45,651.5,176.5,6.15,23.5,594.5,770.83,604.78
2016,11,17,12,0,928.0,84.0,6.2,24.0,683.0,879.92,682.27
2016,11,17,12,15,926.5,84.0,6.15,24.0,683.0,863.01,669.24
2016,11,17,12,30,925.0,84.0,6.1,24.0,683.0,842.64,654.44
2016,11,17,12,45,922.0,83.0,6.1,24.0,674.5,816.62,635.87
2016,11,17,13,0,919.0,82.0,6.1,24.0,666.0,787.44,615.06
2016,11,17,13,15,912.5,81.5,6.0,24.0,648.5,753.25,590.2
2016,11,17,13,30,906.0,81.0,5.9,24.0,631.0,716.41,563.38
2016,11,17,13,45,896.0,79.5,5.85,24.5,606.5,673.74,529.98
2016,11,17,14,0,886.0,78.0,5.8,25.0,582.0,629.11,494.04
2016,11,17,14,15,872.0,76.5,5.65,25.0,550.0,580.47,455.15
2016,11,17,14,30,858.0,75.0,5.5,25.0,518.0,530.69,414.58
2016,11,17,14,45,836.5,73.5,5.4,25.0,479.0,476.91,370.11
2016,11,17,15,0,815.0,72.0,5.3,25.0,440.0,422.39,324.04
2016,11,17,15,15,788.5,69.0,5.05,24.5,396.5,365.0,275.16
2016,11,17,15,30,762.0,66.0,4.8,24.0,353.0,308.98,226.35
2016,11,17,15,45,719.0,62.5,4.6,24.0,305.5,249.87,174.69
2016,11,17,16,0,676.0,59.0,4.4,24.0,258.0,194.65,126.85
2016,11,17,16,15,617.5,53.5,4.05,23.5,209.5,137.68,80.68
2016,11,17,16,30,559.0,48.0,3.7,23.0,161.0,88.7,45.62
2016,11,17,16,45,454.0,40.0,3.4,22.5,115.0,42.95,21.86
2016,11,17,17,0,349.0,32.0,3.1,22.0,69.0,25.48,15.17
2016,11,17,17,15,174.5,16.0,3.2,21.5,34.5,12.51,0.0
2016,11,17,17,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,18,7,15,51.0,17.0,2.2,18.0,21.0,37.9,0.0
2016,11,18,7,30,102.0,34.0,2.5,18.0,42.0,109.09,73.01
2016,11,18,7,45,223.0,49.0,2.9,18.5,84.0,202.61,159.34
2016,11,18,8,0,344.0,64.0,3.3,19.0,126.0,297.6,240.74
2016,11,18,8,15,413.5,74.5,3.7,18.5,172.0,365.5,299.86
2016,11,18,8,30,483.0,85.0,4.1,18.0,218.0,438.33,361.72
2016,11,18,8,45,328.5,117.5,4.55,18.0,215.0,376.75,311.5
2016,11,18,9,0,174.0,150.0,5.0,18.0,212.0,303.44,249.64
2016,11,18,9,15,95.0,155.5,5.25,18.0,190.0,252.03,205.83
2016,11,18,9,30,16.0,161.0,5.5,18.0,168.0,173.84,139.24
2016,11,18,9,45,8.0,84.5,5.75,18.0,88.0,85.21,65.83
2016,11,18,10,0,0.0,8.0,6.0,18.0,8.0,7.42,0.56
2016,11,18,10,15,109.5,131.0,6.0,18.0,192.0,234.4,191.65
2016,11,18,10,30,219.0,254.0,6.0,18.0,376.0,470.97,381.31
2016,11,18,10,45,221.5,267.0,6.0,18.0,395.0,487.2,392.63
2016,11,18,11,0,224.0,280.0,6.0,18.0,414.0,502.51,403.82
2016,11,18,11,15,139.5,277.5,5.95,18.0,362.0,423.98,339.63
2016,11,18,11,30,55.0,275.0,5.9,18.0,310.0,333.1,265.29
2016,11,18,11,45,46.0,271.0,5.85,18.5,300.5,318.48,252.91
2016,11,18,12,0,37.0,267.0,5.8,19.0,291.0,304.17,240.71
2016,11,18,12,15,150.0,284.0,5.85,19.0,380.5,424.32,338.23
2016,11,18,12,30,263.0,301.0,5.9,19.0,470.0,538.59,428.57
2016,11,18,12,45,577.0,197.5,5.95,19.0,563.5,673.26,538.7
2016,11,18,13,0,891.0,94.0,6.0,19.0,657.0,778.25,620.72
2016,11,18,13,15,582.5,184.5,6.05,19.0,549.5,624.88,500.85
2016,11,18,13,30,274.0,275.0,6.1,19.0,442.0,475.84,379.91
2016,11,18,13,45,175.0,264.0,6.2,19.0,369.0,380.14,303.88
2016,11,18,14,0,76.0,253.0,6.3,19.0,296.0,293.51,233.88
2016,11,18,14,15,49.5,224.5,6.3,18.5,252.0,245.3,195.68
2016,11,18,14,30,23.0,196.0,6.3,18.0,208.0,196.54,156.59
2016,11,18,14,45,11.5,171.0,6.35,18.0,177.0,165.67,131.67
2016,11,18,15,0,0.0,146.0,6.4,18.0,146.0,136.24,107.81
2016,11,18,15,15,0.0,131.5,6.3,17.5,131.5,122.31,96.79
2016,11,18,15,30,0.0,117.0,6.2,17.0,117.0,108.48,85.68
2016,11,18,15,45,346.0,90.0,6.15,17.0,191.0,176.0,131.17
2016,11,18,16,0,692.0,63.0,6.1,17.0,265.0,200.01,134.56
2016,11,18,16,15,634.5,57.0,5.85,16.0,216.0,143.41,87.3
