Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,7,45,313.5,23.5,2.85,-1.5,54.5,202.02,135.43
2016,12,9,8,0,470.0,35.0,3.1,-1.0,93.0,314.91,264.68
2016,12,9,8,15,554.0,42.5,3.2,-0.5,140.0,390.66,337.24
2016,12,9,8,30,638.0,50.0,3.3,0.0,187.0,466.95,406.9
2016,12,9,8,45,319.0,77.5,3.45,0.0,146.0,320.51,282.0
2016,12,9,9,0,0.0,105.0,3.6,0.0,105.0,106.57,89.52
2016,12,9,9,15,5.0,120.5,3.45,0.5,122.5,125.28,106.21
2016,12,9,9,30,10.0,136.0,3.3,1.0,140.0,144.32,122.64
2016,12,9,9,45,20.0,155.0,3.2,1.5,163.5,171.48,146.05
2016,12,9,10,0,30.0,174.0,3.1,2.0,187.0,210.52,179.25
2016,12,9,10,15,30.5,187.0,2.95,2.5,201.5,224.25,190.06
2016,12,9,10,30,31.0,200.0,2.8,3.0,216.0,237.94,200.79
2016,12,9,10,45,32.0,210.0,2.65,3.5,227.0,248.41,208.73
2016,12,9,11,0,33.0,220.0,2.5,4.0,238.0,258.86,216.6
2016,12,9,11,15,152.5,240.0,2.3,4.5,327.0,391.6,328.33
2016,12,9,11,30,272.0,260.0,2.1,5.0,416.0,523.45,433.68
2016,12,9,11,45,273.0,265.0,1.95,5.5,424.0,525.56,432.51
2016,12,9,12,0,274.0,270.0,1.8,6.0,432.0,526.53,431.41
2016,12,9,12,15,273.0,271.5,1.65,6.0,434.0,520.83,425.95
2016,12,9,12,30,272.0,273.0,1.5,6.0,436.0,514.11,419.76
2016,12,9,12,45,281.0,268.5,1.4,6.5,435.5,507.43,413.47
2016,12,9,13,0,290.0,264.0,1.3,7.0,435.0,499.42,406.16
2016,12,9,13,15,289.0,258.5,1.2,7.0,425.5,481.87,392.03
2016,12,9,13,30,288.0,253.0,1.1,7.0,416.0,463.5,377.28
2016,12,9,13,45,207.5,248.5,1.05,7.0,363.5,387.14,316.25
2016,12,9,14,0,127.0,244.0,1.0,7.0,311.0,323.99,265.18
2016,12,9,14,15,94.0,225.0,1.0,7.0,273.5,273.31,224.49
2016,12,9,14,30,61.0,206.0,1.0,7.0,236.0,231.76,190.65
2016,12,9,14,45,32.0,176.0,1.0,7.0,191.5,184.43,151.74
2016,12,9,15,0,3.0,146.0,1.0,7.0,147.0,138.14,113.33
2016,12,9,15,15,389.5,107.5,1.05,6.5,245.0,256.12,207.94
2016,12,9,15,30,776.0,69.0,1.1,6.0,343.0,324.03,252.0
2016,12,9,15,45,737.5,64.5,1.15,6.0,297.0,265.57,198.27
2016,12,9,16,0,699.0,60.0,1.2,6.0,251.0,210.26,147.87
2016,12,9,16,15,639.0,54.0,1.1,5.5,203.5,152.07,97.52
2016,12,9,16,30,579.0,48.0,1.0,5.0,156.0,101.48,57.52
2016,12,9,16,45,478.5,39.0,0.9,4.5,110.5,52.97,27.29
2016,12,9,17,0,378.0,30.0,0.8,4.0,65.0,24.11,14.89
2016,12,9,17,15,189.0,15.0,0.85,3.5,32.5,11.85,0.0
2016,12,9,17,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,7,15,41.0,6.0,1.15,1.5,7.0,0.0,0.0
2016,12,10,7,30,82.0,12.0,1.4,2.0,14.0,46.47,0.0
2016,12,10,7,45,222.5,26.5,1.7,2.5,49.0,159.97,100.41
2016,12,10,8,0,363.0,41.0,2.0,3.0,84.0,264.26,217.82
2016,12,10,8,15,451.0,50.5,2.1,3.0,129.5,340.95,289.64
2016,12,10,8,30,539.0,60.0,2.2,3.0,175.0,423.41,363.43
2016,12,10,8,45,593.5,67.0,2.3,3.5,221.0,486.73,418.3
2016,12,10,9,0,648.0,74.0,2.4,4.0,267.0,551.95,472.65
2016,12,10,9,15,685.0,79.0,2.5,4.5,310.5,603.76,514.33
2016,12,10,9,30,722.0,84.0,2.6,5.0,354.0,655.33,553.62
2016,12,10,9,45,747.0,88.0,2.75,6.0,393.5,695.89,582.51
2016,12,10,10,0,772.0,92.0,2.9,7.0,433.0,734.83,609.6
2016,12,10,10,15,387.5,128.0,2.95,7.0,299.0,477.12,402.71
2016,12,10,10,30,3.0,164.0,3.0,7.0,165.0,163.24,134.0
2016,12,10,10,45,8.5,180.5,3.15,7.5,185.0,184.38,152.09
2016,12,10,11,0,14.0,197.0,3.3,8.0,205.0,205.57,169.41
2016,12,10,11,15,20.5,212.0,3.35,8.0,223.5,225.95,186.27
2016,12,10,11,30,27.0,227.0,3.4,8.0,242.0,246.25,202.99
2016,12,10,11,45,25.5,228.5,3.5,8.5,243.0,245.36,201.64
2016,12,10,12,0,24.0,230.0,3.6,9.0,244.0,244.55,200.45
2016,12,10,12,15,12.5,201.5,3.65,9.0,209.0,204.66,167.2
2016,12,10,12,30,1.0,173.0,3.7,9.0,174.0,166.08,134.89
2016,12,10,12,45,5.5,187.5,3.75,9.5,191.0,183.76,149.56
2016,12,10,13,0,10.0,202.0,3.8,10.0,208.0,201.22,163.86
2016,12,10,13,15,12.0,203.0,3.8,10.0,210.0,202.99,165.44
2016,12,10,13,30,14.0,204.0,3.8,10.0,212.0,204.62,166.96
2016,12,10,13,45,7.0,156.5,3.85,10.0,160.5,152.44,123.68
2016,12,10,14,0,0.0,109.0,3.9,10.0,109.0,101.97,81.38
2016,12,10,14,15,0.0,117.0,3.9,10.0,117.0,109.59,88.02
2016,12,10,14,30,0.0,125.0,3.9,10.0,125.0,117.18,94.6
2016,12,10,14,45,0.0,92.0,3.9,10.0,92.0,85.78,68.13
2016,12,10,15,0,0.0,59.0,3.9,10.0,59.0,54.86,41.81
2016,12,10,15,15,346.5,71.0,3.8,10.0,193.5,206.48,166.68
2016,12,10,15,30,693.0,83.0,3.7,10.0,328.0,311.02,242.84
2016,12,10,15,45,660.0,76.0,3.6,10.0,284.5,255.69,191.81
2016,12,10,16,0,627.0,69.0,3.5,10.0,241.0,203.08,143.71
2016,12,10,16,15,563.5,62.0,3.1,9.0,194.5,148.63,97.22
2016,12,10,16,30,500.0,55.0,2.7,8.0,148.0,100.99,59.88
2016,12,10,16,45,405.0,44.0,2.35,7.5,104.5,55.32,30.62
2016,12,10,17,0,310.0,33.0,2.0,7.0,61.0,26.96,17.09
2016,12,10,17,15,155.0,16.5,2.0,6.5,30.5,13.22,0.0
2016,12,10,17,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,7,15,51.0,5.5,3.75,8.0,6.5,0.0,0.0
2016,12,11,7,30,102.0,11.0,3.9,8.0,13.0,53.86,0.0
2016,12,11,7,45,252.0,23.5,4.1,8.5,48.0,169.92,99.52
2016,12,11,8,0,402.0,36.0,4.3,9.0,83.0,279.02,225.89
2016,12,11,8,15,488.5,44.0,4.6,9.5,128.0,353.84,296.12
2016,12,11,8,30,575.0,52.0,4.9,10.0,173.0,434.62,368.23
2016,12,11,8,45,287.5,32.5,5.2,11.0,93.0,242.65,207.82
2016,12,11,9,0,0.0,13.0,5.5,12.0,13.0,12.04,4.76
2016,12,11,9,15,0.0,30.5,5.55,12.5,30.5,28.3,18.79
2016,12,11,9,30,0.0,48.0,5.6,13.0,48.0,44.6,32.68
2016,12,11,9,45,0.0,68.5,5.65,13.5,68.5,63.73,48.83
2016,12,11,10,0,0.0,89.0,5.7,14.0,89.0,83.57,65.38
2016,12,11,10,15,0.0,96.0,5.75,14.5,96.0,90.33,70.76
2016,12,11,10,30,0.0,103.0,5.8,15.0,103.0,97.09,76.12
2016,12,11,10,45,141.5,170.5,5.85,15.5,247.5,304.13,250.89
2016,12,11,11,0,283.0,238.0,5.9,16.0,392.0,512.32,418.44
2016,12,11,11,15,330.5,238.0,5.9,16.0,423.0,549.47,447.53
2016,12,11,11,30,378.0,238.0,5.9,16.0,454.0,585.49,476.02
2016,12,11,11,45,347.0,250.0,5.95,16.5,451.5,569.13,461.0
2016,12,11,12,0,316.0,262.0,6.0,17.0,449.0,551.64,445.38
2016,12,11,12,15,313.5,264.0,5.95,17.0,450.0,544.91,439.71
2016,12,11,12,30,311.0,266.0,5.9,17.0,451.0,537.05,433.15
2016,12,11,12,45,313.0,263.0,5.85,17.5,448.0,526.03,423.56
2016,12,11,13,0,315.0,260.0,5.8,18.0,445.0,513.86,413.11
2016,12,11,13,15,264.0,261.5,5.7,18.0,414.0,467.8,375.92
2016,12,11,13,30,213.0,263.0,5.6,18.0,383.0,415.8,334.13
2016,12,11,13,45,122.0,238.0,5.5,18.5,306.0,321.63,257.67
2016,12,11,14,0,31.0,213.0,5.4,19.0,229.0,227.98,181.1
2016,12,11,14,15,15.5,166.0,5.15,18.5,174.0,165.64,131.13
2016,12,11,14,30,0.0,119.0,4.9,18.0,119.0,111.45,87.05
2016,12,11,14,45,0.0,113.5,4.65,18.0,113.5,106.15,82.9
2016,12,11,15,0,0.0,108.0,4.4,18.0,108.0,100.86,78.7
2016,12,11,15,15,0.0,97.5,4.25,17.5,97.5,90.88,70.74
2016,12,11,15,30,0.0,87.0,4.1,17.0,87.0,80.96,62.72
2016,12,11,15,45,336.0,74.5,3.95,16.5,166.5,165.17,123.26
2016,12,11,16,0,672.0,62.0,3.8,16.0,246.0,207.03,142.4
2016,12,11,16,15,612.0,55.5,3.65,15.5,199.5,151.11,94.9
2016,12,11,16,30,552.0,49.0,3.5,15.0,153.0,101.48,56.43
2016,12,11,16,45,451.0,40.0,3.35,14.5,108.5,54.27,27.36
2016,12,11,17,0,350.0,31.0,3.2,14.0,64.0,24.98,14.94
2016,12,11,17,15,175.0,15.5,3.1,13.5,32.0,12.26,0.0
2016,12,11,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,3.25,4.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,7,15,58.0,5.0,3.25,4.0,6.0,0.0,0.0
2016,12,12,7,30,116.0,10.0,3.4,4.0,12.0,58.67,0.0
2016,12,12,7,45,269.5,21.5,3.55,4.5,47.0,174.8,97.98
2016,12,12,8,0,423.0,33.0,3.7,5.0,82.0,285.82,233.77
2016,12,12,8,15,509.5,41.0,3.7,5.5,127.5,361.02,305.22
2016,12,12,8,30,596.0,49.0,3.7,6.0,173.0,442.43,377.98
2016,12,12,8,45,650.0,54.0,3.7,7.0,219.5,500.05,427.82
2016,12,12,9,0,704.0,59.0,3.7,8.0,266.0,564.55,480.78
2016,12,12,9,15,738.5,63.0,3.55,8.5,309.5,615.3,520.01
2016,12,12,9,30,773.0,67.0,3.4,9.0,353.0,665.52,557.07
2016,12,12,9,45,797.5,70.0,3.25,9.5,392.5,706.01,585.41
2016,12,12,10,0,822.0,73.0,3.1,10.0,432.0,744.7,611.63
2016,12,12,10,15,838.5,75.0,2.95,10.5,465.5,773.66,629.91
2016,12,12,10,30,855.0,77.0,2.8,11.0,499.0,799.95,645.89
2016,12,12,10,45,866.0,78.5,2.65,11.5,525.5,818.21,655.71
2016,12,12,11,0,877.0,80.0,2.5,12.0,552.0,826.57,658.3
2016,12,12,11,15,884.5,81.0,2.3,12.5,571.5,834.91,660.56
2016,12,12,11,30,892.0,82.0,2.1,13.0,591.0,839.84,660.32
2016,12,12,11,45,899.0,81.5,1.95,13.5,603.0,839.09,656.57
2016,12,12,12,0,906.0,81.0,1.8,14.0,615.0,834.82,650.48
2016,12,12,12,15,907.0,81.0,1.55,14.0,618.0,822.77,639.15
2016,12,12,12,30,908.0,81.0,1.3,14.0,621.0,807.31,625.45
2016,12,12,12,45,905.5,81.0,1.05,14.5,615.5,785.81,606.38
2016,12,12,13,0,903.0,81.0,0.8,15.0,610.0,761.19,585.16
2016,12,12,13,15,898.0,80.0,0.75,15.0,596.5,730.66,563.9
2016,12,12,13,30,893.0,79.0,0.7,15.0,583.0,697.42,540.78
2016,12,12,13,45,884.0,78.5,0.7,15.5,562.0,659.6,512.36
2016,12,12,14,0,875.0,78.0,0.7,16.0,541.0,619.69,481.83
2016,12,12,14,15,862.5,76.0,0.75,16.0,512.5,574.31,448.02
2016,12,12,14,30,850.0,74.0,0.8,16.0,484.0,528.97,413.12
2016,12,12,14,45,827.5,73.0,0.9,16.0,448.5,476.97,372.33
2016,12,12,15,0,805.0,72.0,1.0,16.0,413.0,425.07,330.1
2016,12,12,15,15,779.0,69.0,0.95,16.0,373.0,370.22,283.55
2016,12,12,15,30,753.0,66.0,0.9,16.0,333.0,316.52,236.77
2016,12,12,15,45,714.0,62.0,0.85,16.0,288.5,259.71,187.08
2016,12,12,16,0,675.0,58.0,0.8,16.0,244.0,206.12,139.98
2016,12,12,16,15,617.0,52.5,0.8,15.0,198.0,150.05,93.38
2016,12,12,16,30,559.0,47.0,0.8,14.0,152.0,101.26,55.89
2016,12,12,16,45,460.5,38.0,0.85,13.5,108.0,53.64,26.4
2016,12,12,17,0,362.0,29.0,0.9,13.0,64.0,23.02,13.48
2016,12,12,17,15,181.0,14.5,0.95,12.0,32.0,11.31,0.0
2016,12,12,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,13,7,45,167.0,19.5,3.0,9.5,38.5,123.27,61.5
2016,12,13,8,0,334.0,39.0,3.3,10.0,77.0,245.16,196.04
2016,12,13,8,15,424.0,49.0,3.3,10.5,121.0,321.7,266.68
2016,12,13,8,30,514.0,59.0,3.3,11.0,165.0,404.45,339.06
2016,12,13,8,45,580.0,64.5,3.3,11.5,211.5,472.24,396.87
2016,12,13,9,0,646.0,70.0,3.3,12.0,258.0,542.71,454.63
2016,12,13,9,15,683.5,75.0,3.45,12.5,302.0,594.75,496.07
2016,12,13,9,30,721.0,80.0,3.6,13.0,346.0,646.66,535.24
2016,12,13,9,45,754.5,81.5,3.8,14.0,386.0,686.37,563.13
2016,12,13,10,0,788.0,83.0,4.0,15.0,426.0,729.51,593.07
2016,12,13,10,15,806.0,85.5,4.05,15.5,459.5,759.79,613.38
2016,12,13,10,30,824.0,88.0,4.1,16.0,493.0,787.52,631.64
2016,12,13,10,45,842.5,87.5,4.15,16.5,521.0,809.28,645.4
2016,12,13,11,0,861.0,87.0,4.2,17.0,549.0,828.04,656.97
2016,12,13,11,15,869.0,88.0,4.2,17.0,568.5,836.69,662.28
2016,12,13,11,30,877.0,89.0,4.2,17.0,588.0,841.92,665.31
2016,12,13,11,45,895.0,84.0,4.2,17.0,602.0,838.51,662.25
2016,12,13,12,0,913.0,79.0,4.2,17.0,616.0,838.02,661.53
2016,12,13,12,15,914.0,79.0,4.25,17.0,619.0,826.02,652.8
2016,12,13,12,30,915.0,79.0,4.3,17.0,622.0,810.57,641.8
2016,12,13,12,45,914.5,78.5,4.35,17.5,617.5,790.02,626.05
2016,12,13,13,0,914.0,78.0,4.4,18.0,613.0,766.23,608.05
2016,12,13,13,15,909.0,77.0,4.35,18.0,599.5,735.54,585.62
2016,12,13,13,30,904.0,76.0,4.3,18.0,586.0,702.1,561.16
2016,12,13,13,45,897.0,74.5,4.25,18.0,565.5,664.23,531.81
2016,12,13,14,0,890.0,73.0,4.2,18.0,545.0,624.11,499.99
2016,12,13,14,15,878.0,71.5,4.15,17.5,516.5,579.09,464.59
2016,12,13,14,30,866.0,70.0,4.1,17.0,488.0,532.63,427.08
2016,12,13,14,45,842.5,70.0,4.05,17.0,452.5,481.94,384.4
2016,12,13,15,0,819.0,70.0,4.0,17.0,417.0,430.04,339.74
2016,12,13,15,15,793.5,67.0,3.85,16.5,376.5,374.75,291.82
2016,12,13,15,30,768.0,64.0,3.7,16.0,336.0,320.51,243.6
2016,12,13,15,45,729.0,60.5,3.6,15.5,291.5,263.43,192.65
2016,12,13,16,0,690.0,57.0,3.5,15.0,247.0,209.5,144.34
2016,12,13,16,15,632.5,51.5,3.1,14.0,200.5,154.1,97.12
2016,12,13,16,30,575.0,46.0,2.7,13.0,154.0,102.99,56.98
2016,12,13,16,45,472.5,38.0,2.35,12.5,109.5,55.05,27.06
2016,12,13,17,0,370.0,30.0,2.0,12.0,65.0,23.93,14.34
2016,12,13,17,15,185.0,15.0,2.05,11.5,32.5,11.74,0.0
2016,12,13,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,14,7,45,186.5,18.0,2.25,3.5,38.5,129.49,60.7
2016,12,14,8,0,373.0,36.0,2.5,4.0,77.0,261.82,212.99
2016,12,14,8,15,463.5,45.0,2.35,4.5,122.0,338.57,285.44
2016,12,14,8,30,554.0,54.0,2.2,5.0,167.0,421.7,358.86
2016,12,14,8,45,607.0,61.0,2.05,6.0,213.0,484.21,411.53
2016,12,14,9,0,660.0,68.0,1.9,7.0,259.0,548.66,462.98
2016,12,14,9,15,697.5,72.5,1.8,7.5,303.0,600.49,503.05
2016,12,14,9,30,735.0,77.0,1.7,8.0,347.0,652.17,540.27
2016,12,14,9,45,758.5,81.5,1.65,9.0,386.0,688.5,563.92
2016,12,14,10,0,782.0,86.0,1.6,10.0,425.0,727.54,588.96
2016,12,14,10,15,800.5,88.5,1.6,10.5,459.0,758.21,608.74
2016,12,14,10,30,819.0,91.0,1.6,11.0,493.0,786.35,626.5
2016,12,14,10,45,412.5,135.5,1.65,11.5,338.5,511.24,417.04
2016,12,14,11,0,6.0,180.0,1.7,12.0,184.0,180.96,145.01
2016,12,14,11,15,7.0,186.0,1.65,12.5,190.5,187.22,150.62
2016,12,14,11,30,8.0,192.0,1.6,13.0,197.0,193.53,155.27
2016,12,14,11,45,8.5,195.0,1.6,13.5,200.0,196.3,157.07
2016,12,14,12,0,9.0,198.0,1.6,14.0,203.0,199.1,158.93
2016,12,14,12,15,8.5,199.0,1.55,14.0,204.0,199.06,158.77
2016,12,14,12,30,8.0,200.0,1.5,14.0,205.0,199.05,158.69
2016,12,14,12,45,26.5,224.5,1.5,14.5,240.5,237.6,189.77
2016,12,14,13,0,45.0,249.0,1.5,15.0,276.0,284.86,227.04
2016,12,14,13,15,48.0,246.0,1.5,15.0,274.0,281.26,224.14
2016,12,14,13,30,51.0,243.0,1.5,15.0,272.0,277.42,221.3
2016,12,14,13,45,61.0,238.5,1.55,15.5,271.5,276.24,220.39
2016,12,14,14,0,71.0,234.0,1.6,16.0,271.0,274.24,218.76
2016,12,14,14,15,62.0,219.0,1.65,16.0,250.0,249.77,199.45
2016,12,14,14,30,53.0,204.0,1.7,16.0,229.0,226.17,180.78
2016,12,14,14,45,401.0,148.5,1.75,16.0,319.5,347.81,278.44
2016,12,14,15,0,749.0,93.0,1.8,16.0,410.0,424.06,333.46
2016,12,14,15,15,720.5,88.5,1.75,15.5,370.0,369.09,286.42
2016,12,14,15,30,692.0,84.0,1.7,15.0,330.0,315.65,240.19
2016,12,14,15,45,652.0,78.5,1.7,15.0,286.0,259.91,191.23
2016,12,14,16,0,612.0,73.0,1.7,15.0,242.0,207.59,145.07
2016,12,14,16,15,551.0,65.0,1.6,14.0,196.0,153.18,99.62
2016,12,14,16,30,490.0,57.0,1.5,13.0,150.0,105.27,62.36
2016,12,14,16,45,394.0,45.5,1.45,12.0,106.5,59.12,32.52
2016,12,14,17,0,298.0,34.0,1.4,11.0,63.0,27.71,17.65
2016,12,14,17,15,149.0,17.0,1.55,10.5,31.5,13.55,0.0
2016,12,14,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,2.65,4.5,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,2.75,2.5,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,6.5,2.95,2.5,6.5,6.01,0.0
2016,12,15,8,0,0.0,13.0,3.1,3.0,13.0,12.04,4.52
2016,12,15,8,15,0.0,21.5,3.15,3.5,21.5,19.93,11.78
2016,12,15,8,30,0.0,30.0,3.2,4.0,30.0,27.84,18.96
2016,12,15,8,45,0.0,38.5,3.25,4.5,38.5,35.75,26.06
2016,12,15,9,0,0.0,47.0,3.3,5.0,47.0,43.66,33.06
2016,12,15,9,15,0.0,55.0,3.15,5.0,55.0,51.12,39.63
2016,12,15,9,30,0.0,63.0,3.0,5.0,63.0,58.59,46.12
2016,12,15,9,45,0.0,65.0,2.95,5.5,65.0,60.46,47.56
2016,12,15,10,0,0.0,67.0,2.9,6.0,67.0,62.33,48.98
2016,12,15,10,15,0.0,75.5,2.8,6.5,75.5,70.28,55.65
2016,12,15,10,30,0.0,84.0,2.7,7.0,84.0,78.23,62.26
2016,12,15,10,45,0.0,90.5,2.6,7.5,90.5,84.5,67.39
2016,12,15,11,0,0.0,97.0,2.5,8.0,97.0,90.8,72.5
2016,12,15,11,15,0.0,102.5,2.4,8.0,102.5,96.12,76.9
2016,12,15,11,30,0.0,108.0,2.3,8.0,108.0,101.43,81.3
2016,12,15,11,45,0.0,132.5,2.2,8.5,132.5,125.56,101.37
2016,12,15,12,0,0.0,157.0,2.1,9.0,157.0,149.89,121.36
2016,12,15,12,15,0.0,150.5,2.05,9.0,150.5,143.11,115.6
2016,12,15,12,30,0.0,144.0,2.0,9.0,144.0,136.45,110.05
2016,12,15,12,45,0.0,149.5,1.95,9.5,149.5,141.73,114.26
2016,12,15,13,0,0.0,155.0,1.9,10.0,155.0,147.0,118.44
2016,12,15,13,15,0.0,134.0,1.9,10.0,134.0,126.27,101.28
2016,12,15,13,30,0.0,113.0,1.9,10.0,113.0,105.88,84.36
2016,12,15,13,45,0.0,111.5,1.9,10.5,111.5,104.41,83.1
2016,12,15,14,0,0.0,110.0,1.9,11.0,110.0,102.94,81.84
2016,12,15,14,15,0.0,125.0,1.9,11.0,125.0,117.28,94.01
2016,12,15,14,30,0.0,140.0,1.9,11.0,140.0,131.61,106.16
2016,12,15,14,45,0.0,138.5,1.9,11.5,138.5,130.03,104.83
2016,12,15,15,0,0.0,137.0,1.9,12.0,137.0,128.4,103.51
2016,12,15,15,15,0.0,123.5,1.85,11.5,123.5,115.37,92.98
2016,12,15,15,30,0.0,110.0,1.8,11.0,110.0,102.44,82.41
2016,12,15,15,45,249.5,102.5,1.75,11.0,172.0,168.19,130.77
2016,12,15,16,0,499.0,95.0,1.7,11.0,234.0,202.46,147.62
2016,12,15,16,15,436.0,84.0,1.5,10.0,189.0,151.07,104.42
2016,12,15,16,30,373.0,73.0,1.3,9.0,144.0,106.45,69.33
2016,12,15,16,45,284.0,57.0,1.1,8.5,102.0,63.09,39.43
2016,12,15,17,0,195.0,41.0,0.9,8.0,60.0,32.24,21.83
2016,12,15,17,15,97.5,20.5,0.95,7.5,30.0,16.23,0.0
2016,12,15,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,16,7,45,158.5,19.0,3.6,7.5,35.5,115.94,40.51
2016,12,16,8,0,317.0,38.0,3.8,8.0,71.0,233.44,186.21
2016,12,16,8,15,409.0,48.0,3.95,8.5,115.0,310.07,258.66
2016,12,16,8,30,501.0,58.0,4.1,9.0,159.0,393.08,332.59
2016,12,16,8,45,567.5,64.0,4.35,10.0,205.0,461.16,391.53
2016,12,16,9,0,634.0,70.0,4.6,11.0,251.0,532.03,450.67
2016,12,16,9,15,672.5,75.0,4.7,11.5,294.5,584.45,493.33
2016,12,16,9,30,711.0,80.0,4.8,12.0,338.0,636.85,533.96
2016,12,16,9,45,355.5,81.0,4.95,13.0,210.0,379.85,321.59
2016,12,16,10,0,0.0,82.0,5.1,14.0,82.0,76.58,59.33
2016,12,16,10,15,1.0,120.5,5.2,14.5,121.0,116.5,92.76
2016,12,16,10,30,2.0,159.0,5.3,15.0,160.0,157.43,126.33
2016,12,16,10,45,4.0,168.5,5.4,16.0,170.5,168.15,134.45
2016,12,16,11,0,6.0,178.0,5.5,17.0,181.0,178.93,142.58
2016,12,16,11,15,3.0,157.0,5.55,17.5,158.5,153.63,121.41
2016,12,16,11,30,0.0,136.0,5.6,18.0,136.0,129.31,101.14
2016,12,16,11,45,11.0,180.0,5.7,18.5,186.5,182.83,144.7
2016,12,16,12,0,22.0,224.0,5.8,19.0,237.0,236.93,188.02
2016,12,16,12,15,16.5,215.0,5.85,19.0,225.0,222.07,175.81
2016,12,16,12,30,11.0,206.0,5.9,19.0,213.0,207.62,164.04
2016,12,16,12,45,6.0,187.5,5.95,19.5,191.5,184.31,144.91
2016,12,16,13,0,1.0,169.0,6.0,20.0,170.0,161.64,126.33
2016,12,16,13,15,47.5,214.0,6.0,20.0,241.0,247.07,196.2
2016,12,16,13,30,94.0,259.0,6.0,20.0,312.0,323.92,258.0
2016,12,16,13,45,469.0,174.0,6.0,20.5,423.5,495.51,398.61
2016,12,16,14,0,844.0,89.0,6.0,21.0,535.0,618.38,495.53
2016,12,16,14,15,831.5,87.0,5.9,21.0,507.5,573.9,458.8
2016,12,16,14,30,819.0,85.0,5.8,21.0,480.0,528.16,420.95
2016,12,16,14,45,807.0,80.5,5.7,21.0,447.0,479.05,379.65
2016,12,16,15,0,795.0,76.0,5.6,21.0,414.0,429.17,336.76
2016,12,16,15,15,770.0,73.0,5.35,20.5,374.5,375.29,290.2
2016,12,16,15,30,745.0,70.0,5.1,20.0,335.0,322.42,243.47
2016,12,16,15,45,705.5,66.0,4.85,19.5,291.0,265.84,193.47
2016,12,16,16,0,666.0,62.0,4.6,19.0,247.0,211.23,145.16
2016,12,16,16,15,609.0,55.5,4.25,18.0,201.0,155.87,98.43
2016,12,16,16,30,552.0,49.0,3.9,17.0,155.0,106.4,59.71
2016,12,16,16,45,451.5,40.5,3.6,16.5,111.0,58.95,29.56
2016,12,16,17,0,351.0,32.0,3.3,16.0,67.0,25.65,15.64
2016,12,16,17,15,175.5,16.0,3.4,15.5,33.5,12.54,0.0
2016,12,16,17,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,7,45,187.0,16.5,3.25,14.5,36.0,125.01,34.8
2016,12,17,8,0,374.0,33.0,3.5,15.0,72.0,257.33,199.38
2016,12,17,8,15,465.0,41.5,3.6,15.5,116.0,333.08,270.26
2016,12,17,8,30,556.0,50.0,3.7,16.0,160.0,415.5,341.78
2016,12,17,8,45,610.5,56.5,3.8,17.0,205.5,478.18,394.3
2016,12,17,9,0,665.0,63.0,3.9,18.0,251.0,543.01,446.23
2016,12,17,9,15,332.5,69.0,4.15,18.5,163.0,332.02,275.4
2016,12,17,9,30,0.0,75.0,4.4,19.0,75.0,70.27,53.17
2016,12,17,9,45,1.5,110.5,4.7,19.5,111.5,108.18,84.54
2016,12,17,10,0,3.0,146.0,5.0,20.0,148.0,146.99,115.97
2016,12,17,10,15,71.0,183.5,5.05,20.5,218.0,253.01,203.3
2016,12,17,10,30,139.0,221.0,5.1,21.0,288.0,364.28,292.15
2016,12,17,10,45,231.0,224.5,5.15,21.5,344.0,441.66,353.7
2016,12,17,11,0,323.0,228.0,5.2,22.0,400.0,533.11,424.46
2016,12,17,11,15,598.5,158.0,5.1,22.0,490.5,696.56,552.87
2016,12,17,11,30,874.0,88.0,5.0,22.0,581.0,837.53,655.12
2016,12,17,11,45,878.0,89.0,4.95,22.5,593.5,836.46,651.4
2016,12,17,12,0,882.0,90.0,4.9,23.0,606.0,825.82,641.8
2016,12,17,12,15,884.5,90.5,4.8,23.0,610.5,816.31,634.22
2016,12,17,12,30,887.0,91.0,4.7,23.0,615.0,803.41,624.35
2016,12,17,12,45,892.5,88.5,4.6,23.5,612.5,786.07,610.24
2016,12,17,13,0,898.0,86.0,4.5,24.0,610.0,765.33,593.89
2016,12,17,13,15,894.0,85.5,4.4,24.0,598.0,736.68,573.21
2016,12,17,13,30,890.0,85.0,4.3,24.0,586.0,705.24,550.67
2016,12,17,13,45,887.5,82.0,4.2,24.0,567.0,669.42,523.31
2016,12,17,14,0,885.0,79.0,4.1,24.0,548.0,631.06,493.54
2016,12,17,14,15,873.5,77.5,3.85,24.0,520.5,586.77,458.31
2016,12,17,14,30,862.0,76.0,3.6,24.0,493.0,542.48,422.35
2016,12,17,14,45,786.0,81.5,3.35,24.0,441.5,471.07,365.26
2016,12,17,15,0,710.0,87.0,3.1,24.0,390.0,404.22,311.02
2016,12,17,15,15,676.5,86.5,2.65,23.5,353.0,353.44,268.41
2016,12,17,15,30,643.0,86.0,2.2,23.0,316.0,304.61,226.56
2016,12,17,15,45,615.0,78.0,1.8,22.5,275.0,252.34,181.51
2016,12,17,16,0,587.0,70.0,1.4,22.0,234.0,202.29,138.12
2016,12,17,16,15,534.5,62.5,1.3,21.0,191.0,151.01,95.99
2016,12,17,16,30,482.0,55.0,1.2,20.0,148.0,105.24,60.74
2016,12,17,16,45,407.5,43.5,1.2,19.0,106.5,60.25,31.35
2016,12,17,17,0,333.0,32.0,1.2,18.0,65.0,25.56,15.49
2016,12,17,17,15,166.5,16.0,1.15,18.0,32.5,12.49,0.0
2016,12,17,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,8.2,8.5,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,9.3,7.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,9.25,5.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,9.2,3.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,9.15,1.5,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,9.1,0.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,8.95,-0.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,8.8,-1.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,8.7,-1.5,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,8.6,-2.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,8.55,-2.5,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,8.5,-3.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,8.5,-3.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,8.5,-4.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,8.45,-4.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,8.4,-4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,8.35,-4.5,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,8.3,-5.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,8.2,-5.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,8.1,-5.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,8.05,-5.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,8.0,-6.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,7.85,-6.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,7.7,-6.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,7.6,-6.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,7.5,-6.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,7.45,-6.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,7.35,-6.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,7.3,-6.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,7.25,-6.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,7.2,-6.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,7.1,-6.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,7.0,-6.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,6.95,-6.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,6.9,-6.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,6.85,-6.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,6.8,-6.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,6.75,-6.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,6.7,-6.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,6.7,-5.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,6.7,-5.0,0.0,0.0,0.0
2016,12,18,7,45,0.0,16.5,6.7,-5.0,16.5,15.32,0.0
2016,12,18,8,0,0.0,33.0,6.7,-5.0,33.0,34.1,23.56
2016,12,18,8,15,8.0,52.0,6.7,-4.5,54.0,59.22,47.34
2016,12,18,8,30,16.0,71.0,6.7,-4.0,75.0,84.1,70.58
2016,12,18,8,45,24.0,90.0,6.75,-4.0,96.5,117.03,101.03
2016,12,18,9,0,32.0,109.0,6.8,-4.0,118.0,143.52,125.4
2016,12,18,9,15,36.5,127.0,6.75,-3.5,139.0,166.53,145.95
2016,12,18,9,30,41.0,145.0,6.7,-3.0,160.0,189.67,166.25
2016,12,18,9,45,45.0,160.5,6.7,-3.0,178.5,209.29,183.45
2016,12,18,10,0,49.0,176.0,6.7,-3.0,197.0,229.04,200.59
2016,12,18,10,15,35.0,180.5,6.65,-2.5,196.5,221.0,192.24
2016,12,18,10,30,21.0,185.0,6.6,-2.0,196.0,201.48,173.91
2016,12,18,10,45,95.0,214.5,6.6,-1.5,265.0,306.19,266.84
2016,12,18,11,0,169.0,244.0,6.6,-1.0,334.0,412.93,359.1
2016,12,18,11,15,187.0,253.0,6.6,-0.5,356.0,436.06,377.77
2016,12,18,11,30,205.0,262.0,6.6,0.0,378.0,458.52,395.92
2016,12,18,11,45,191.5,268.5,6.6,0.0,379.0,451.36,388.96
2016,12,18,12,0,178.0,275.0,6.6,0.0,380.0,443.65,381.67
2016,12,18,12,15,281.0,260.5,6.55,0.0,426.5,516.09,444.86
2016,12,18,12,30,384.0,246.0,6.5,0.0,473.0,573.26,494.44
2016,12,18,12,45,476.0,216.0,6.5,0.0,495.5,610.92,527.33
2016,12,18,13,0,568.0,186.0,6.5,0.0,518.0,633.0,547.28
2016,12,18,13,15,495.0,204.0,6.4,0.0,489.0,582.03,502.77
2016,12,18,13,30,422.0,222.0,6.3,0.0,460.0,532.75,459.73
2016,12,18,13,45,474.0,199.5,6.25,0.0,458.0,526.18,454.88
2016,12,18,14,0,526.0,177.0,6.2,0.0,456.0,514.67,445.32
2016,12,18,14,15,607.0,144.0,6.1,0.0,450.0,507.17,438.72
2016,12,18,14,30,688.0,111.0,6.0,0.0,444.0,488.33,421.6
2016,12,18,14,45,764.0,93.0,5.95,0.0,438.5,473.44,406.2
2016,12,18,15,0,840.0,75.0,5.9,0.0,433.0,450.29,382.14
2016,12,18,15,15,814.5,72.0,5.75,0.0,392.0,394.05,329.07
2016,12,18,15,30,789.0,69.0,5.6,0.0,351.0,338.76,275.93
2016,12,18,15,45,755.5,64.0,5.5,0.0,306.5,280.52,219.83
2016,12,18,16,0,722.0,59.0,5.4,0.0,262.0,224.78,166.01
2016,12,18,16,15,665.5,53.5,5.15,0.0,214.0,167.43,113.25
2016,12,18,16,30,609.0,48.0,4.9,0.0,166.0,114.19,67.94
2016,12,18,16,45,520.0,39.5,4.65,-0.5,120.0,63.76,33.07
2016,12,18,17,0,431.0,31.0,4.4,-1.0,74.0,24.62,16.16
2016,12,18,17,15,215.5,15.5,4.2,-1.0,37.0,12.01,0.0
2016,12,18,17,30,0.0,0.0,4.0,-1.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,3.85,-1.5,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,3.7,-2.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,3.65,-2.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,3.6,-2.5,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,3.6,-3.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.4,-3.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.35,-3.5,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.3,-4.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.35,-4.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.4,-4.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.45,-4.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.55,-4.5,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.65,-5.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.8,-5.5,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.8,-6.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.75,-6.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.65,-6.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.65,-6.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.75,-5.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,7,45,222.5,14.5,3.9,-5.0,37.0,136.96,22.89
2016,12,19,8,0,445.0,29.0,4.0,-5.0,74.0,280.57,232.32
2016,12,19,8,15,537.5,36.5,4.0,-4.5,120.5,359.73,313.44
2016,12,19,8,30,630.0,44.0,4.0,-4.0,167.0,445.04,393.22
2016,12,19,8,45,684.0,49.0,4.0,-3.5,214.0,508.82,451.59
2016,12,19,9,0,738.0,54.0,4.0,-3.0,261.0,574.32,508.9
2016,12,19,9,15,773.5,58.0,4.0,-2.5,306.0,626.97,552.14
2016,12,19,9,30,809.0,62.0,4.0,-2.0,351.0,679.16,593.13
2016,12,19,9,45,688.0,92.0,4.0,-1.5,357.5,649.44,566.32
2016,12,19,10,0,567.0,122.0,4.0,-1.0,364.0,605.29,527.15
2016,12,19,10,15,565.0,134.0,3.95,-0.5,391.5,621.8,538.81
2016,12,19,10,30,563.0,146.0,3.9,0.0,419.0,641.17,552.02
2016,12,19,10,45,740.0,109.5,3.9,0.0,489.0,753.41,641.62
2016,12,19,11,0,917.0,73.0,3.9,0.0,559.0,848.23,713.71
2016,12,19,11,15,664.0,148.5,3.85,0.5,507.5,740.14,626.36
2016,12,19,11,30,411.0,224.0,3.8,1.0,456.0,596.53,505.68
